Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,0,623.0,168.0,0.7,18.2,532.0,541.68,416.65
2018,2,1,12,15,632.0,165.5,0.75,18.3,535.5,533.92,410.73
2018,2,1,12,30,641.0,163.0,0.8,18.4,539.0,523.88,402.98
2018,2,1,12,45,694.5,144.0,0.85,18.45,547.5,519.44,399.61
2018,2,1,13,0,748.0,125.0,0.9,18.5,556.0,510.82,392.7
2018,2,1,13,15,748.0,120.5,0.9,18.4,543.0,485.46,372.71
2018,2,1,13,30,748.0,116.0,0.9,18.3,530.0,458.07,350.87
2018,2,1,13,45,766.0,105.5,0.9,18.2,515.5,432.44,329.69
2018,2,1,14,0,784.0,95.0,0.9,18.1,501.0,402.37,304.41
2018,2,1,14,15,759.5,94.5,0.9,17.8,470.5,363.39,272.23
2018,2,1,14,30,735.0,94.0,0.9,17.5,440.0,322.29,237.83
2018,2,1,14,45,680.5,98.5,0.9,17.2,400.5,279.56,202.36
2018,2,1,15,0,626.0,103.0,0.9,16.9,361.0,240.02,169.46
2018,2,1,15,15,645.0,88.0,0.9,16.9,331.0,200.91,134.46
2018,2,1,15,30,664.0,73.0,0.9,16.9,301.0,159.39,98.15
2018,2,1,15,45,536.5,78.5,0.8,15.45,247.0,118.17,71.05
2018,2,1,16,0,409.0,84.0,0.7,14.0,193.0,88.11,56.02
2018,2,1,16,15,361.5,72.0,0.75,13.2,155.0,55.45,44.02
2018,2,1,16,30,314.0,60.0,0.8,12.4,117.0,44.75,34.36
2018,2,1,16,45,247.5,46.5,0.8,11.6,83.5,35.41,25.63
2018,2,1,17,0,181.0,33.0,0.8,10.8,50.0,25.66,15.78
2018,2,1,17,15,103.5,19.0,0.8,10.6,27.5,15.02,0.0
2018,2,1,17,30,26.0,5.0,0.8,10.4,5.0,4.91,0.0
2018,2,1,17,45,13.0,2.5,0.8,10.15,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,2,7,15,70.5,10.0,0.75,7.85,14.0,27.63,0.0
2018,2,2,7,30,141.0,20.0,0.7,8.6,28.0,72.85,18.75
2018,2,2,7,45,223.0,34.0,0.7,9.35,60.5,127.72,93.77
2018,2,2,8,0,305.0,48.0,0.7,10.1,93.0,180.6,141.05
2018,2,2,8,15,395.0,57.0,0.7,10.7,136.5,237.82,190.22
2018,2,2,8,30,485.0,66.0,0.7,11.3,180.0,299.72,242.11
2018,2,2,8,45,638.5,58.5,0.7,11.85,240.0,377.16,304.94
2018,2,2,9,0,792.0,51.0,0.7,12.4,300.0,459.95,370.02
2018,2,2,9,15,781.5,60.0,0.7,13.1,334.0,483.95,387.92
2018,2,2,9,30,771.0,69.0,0.7,13.8,368.0,504.94,403.21
2018,2,2,9,45,647.5,105.0,0.75,14.5,372.5,490.38,390.51
2018,2,2,10,0,524.0,141.0,0.8,15.2,377.0,463.77,368.59
2018,2,2,10,15,506.0,157.5,0.8,15.65,398.0,475.91,376.65
2018,2,2,10,30,488.0,174.0,0.8,16.1,419.0,485.62,382.32
2018,2,2,10,45,459.5,192.0,0.85,16.55,431.5,488.2,382.82
2018,2,2,11,0,431.0,210.0,0.9,17.0,444.0,488.55,381.67
2018,2,2,11,15,464.5,206.5,0.9,17.3,466.0,503.25,392.0
2018,2,2,11,30,498.0,203.0,0.9,17.6,488.0,516.27,400.84
2018,2,2,11,45,555.5,188.0,0.95,17.9,510.5,530.23,411.03
2018,2,2,12,0,613.0,173.0,1.0,18.2,533.0,543.29,420.31
2018,2,2,12,15,624.0,170.0,1.0,18.35,537.5,536.34,414.27
2018,2,2,12,30,635.0,167.0,1.0,18.5,542.0,527.08,406.59
2018,2,2,12,45,611.5,172.5,1.0,18.65,530.5,504.96,389.11
2018,2,2,13,0,588.0,178.0,1.0,18.8,519.0,480.71,370.04
2018,2,2,13,15,597.0,170.0,0.95,18.7,509.5,461.35,354.62
2018,2,2,13,30,606.0,162.0,0.9,18.6,500.0,438.75,336.39
2018,2,2,13,45,670.5,135.5,0.9,18.55,496.5,420.73,321.23
2018,2,2,14,0,735.0,109.0,0.9,18.5,493.0,397.23,300.89
2018,2,2,14,15,776.5,92.0,0.9,18.1,478.0,370.24,277.29
2018,2,2,14,30,818.0,75.0,0.9,17.7,463.0,336.77,247.56
2018,2,2,14,45,813.0,71.0,0.85,17.35,433.0,297.27,212.84
2018,2,2,15,0,808.0,67.0,0.8,17.0,403.0,256.65,176.75
2018,2,2,15,15,763.0,67.0,0.8,17.0,360.0,210.69,137.79
2018,2,2,15,30,718.0,67.0,0.8,17.0,317.0,167.61,102.48
2018,2,2,15,45,625.5,69.0,0.8,15.75,266.0,121.34,69.61
2018,2,2,16,0,533.0,71.0,0.8,14.5,215.0,85.88,49.43
2018,2,2,16,15,480.5,62.0,0.8,13.95,174.0,49.69,33.04
2018,2,2,16,30,428.0,53.0,0.8,13.4,133.0,39.03,29.19
2018,2,2,16,45,349.5,43.0,0.8,12.85,96.0,32.84,23.3
2018,2,2,17,0,271.0,33.0,0.8,12.3,59.0,26.38,16.5
2018,2,2,17,15,167.0,20.5,0.8,12.05,33.5,16.23,0.0
2018,2,2,17,30,63.0,8.0,0.8,11.8,8.0,7.86,0.0
2018,2,2,17,45,31.5,4.0,0.8,11.55,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,7,15,143.5,11.5,0.8,8.9,20.0,47.94,0.0
2018,2,3,7,30,287.0,23.0,0.8,9.8,40.0,120.22,43.82
2018,2,3,7,45,421.0,31.0,0.8,10.65,81.0,191.78,140.89
2018,2,3,8,0,555.0,39.0,0.8,11.5,122.0,262.03,202.65
2018,2,3,8,15,626.0,44.5,0.8,12.15,168.5,316.8,250.52
2018,2,3,8,30,697.0,50.0,0.8,12.8,215.0,374.67,299.17
2018,2,3,8,45,740.5,53.5,0.75,13.45,261.0,420.0,336.14
2018,2,3,9,0,784.0,57.0,0.7,14.1,307.0,465.78,371.87
2018,2,3,9,15,816.0,59.5,0.65,14.9,350.0,504.44,400.55
2018,2,3,9,30,848.0,62.0,0.6,15.7,393.0,542.18,427.41
2018,2,3,9,45,870.5,63.5,0.55,16.5,431.5,569.43,445.68
2018,2,3,10,0,893.0,65.0,0.5,17.3,470.0,597.56,463.91
2018,2,3,10,15,906.0,66.5,0.45,17.8,501.5,617.85,476.44
2018,2,3,10,30,919.0,68.0,0.4,18.3,533.0,635.5,486.81
2018,2,3,10,45,927.5,69.0,0.35,18.75,557.5,647.04,492.73
2018,2,3,11,0,936.0,70.0,0.3,19.2,582.0,655.57,496.46
2018,2,3,11,15,941.5,71.0,0.3,19.5,599.5,659.16,497.63
2018,2,3,11,30,947.0,72.0,0.3,19.8,617.0,659.58,496.59
2018,2,3,11,45,950.0,72.5,0.25,20.05,627.0,654.75,491.33
2018,2,3,12,0,953.0,73.0,0.2,20.3,637.0,646.74,483.89
2018,2,3,12,15,953.5,73.0,0.2,20.45,638.5,633.58,473.66
2018,2,3,12,30,954.0,73.0,0.2,20.6,640.0,617.37,461.19
2018,2,3,12,45,951.5,72.5,0.15,20.75,633.5,596.01,444.44
2018,2,3,13,0,949.0,72.0,0.1,20.9,627.0,571.88,425.57
2018,2,3,13,15,944.0,71.5,0.1,20.9,612.5,543.82,404.27
2018,2,3,13,30,939.0,71.0,0.1,20.9,598.0,513.36,380.76
2018,2,3,13,45,930.5,70.0,0.1,20.9,576.0,478.61,353.59
2018,2,3,14,0,922.0,69.0,0.1,20.9,554.0,442.01,324.35
2018,2,3,14,15,909.0,67.5,0.15,20.8,524.5,401.6,291.97
2018,2,3,14,30,896.0,66.0,0.2,20.7,495.0,360.08,257.83
2018,2,3,14,45,878.5,64.5,0.25,20.65,460.0,316.33,221.19
2018,2,3,15,0,861.0,63.0,0.3,20.6,425.0,272.28,183.7
2018,2,3,15,15,836.5,60.5,0.3,20.6,384.5,222.71,141.93
2018,2,3,15,30,812.0,58.0,0.3,20.6,344.0,177.04,104.2
2018,2,3,15,45,775.5,54.5,0.45,19.1,299.0,130.3,69.31
2018,2,3,16,0,739.0,51.0,0.6,17.6,254.0,86.16,41.39
2018,2,3,16,15,683.5,47.0,0.7,16.95,208.0,44.2,24.7
2018,2,3,16,30,628.0,43.0,0.8,16.3,162.0,32.8,23.37
2018,2,3,16,45,533.5,36.5,0.9,15.6,118.0,29.08,19.79
2018,2,3,17,0,439.0,30.0,1.0,14.9,74.0,23.18,13.8
2018,2,3,17,15,271.5,20.0,1.0,14.65,42.5,16.13,0.0
2018,2,3,17,30,104.0,10.0,1.0,14.4,11.0,9.83,0.0
2018,2,3,17,45,52.0,5.0,1.05,14.1,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,4,7,15,14.0,10.5,0.85,9.35,11.5,13.94,0.0
2018,2,4,7,30,28.0,21.0,0.7,10.1,23.0,34.02,11.73
2018,2,4,7,45,43.5,38.5,0.6,10.85,44.0,62.87,45.28
2018,2,4,8,0,59.0,56.0,0.5,11.6,65.0,88.9,68.62
2018,2,4,8,15,84.0,75.0,0.45,12.15,92.5,121.42,96.66
2018,2,4,8,30,109.0,94.0,0.4,12.7,120.0,155.12,125.15
2018,2,4,8,45,210.5,107.0,0.4,13.25,170.0,224.87,182.52
2018,2,4,9,0,312.0,120.0,0.4,13.8,220.0,294.55,238.27
2018,2,4,9,15,397.0,123.5,0.4,14.5,268.5,355.9,285.84
2018,2,4,9,30,482.0,127.0,0.4,15.2,317.0,413.99,329.71
2018,2,4,9,45,540.0,127.0,0.4,15.85,359.0,454.9,359.56
2018,2,4,10,0,598.0,127.0,0.4,16.5,401.0,499.13,391.21
2018,2,4,10,15,593.5,138.0,0.45,17.05,425.5,514.42,401.06
2018,2,4,10,30,589.0,149.0,0.5,17.6,450.0,527.41,409.36
2018,2,4,10,45,415.0,194.5,0.55,18.1,411.5,467.12,362.12
2018,2,4,11,0,241.0,240.0,0.6,18.6,373.0,400.65,310.16
2018,2,4,11,15,201.5,253.0,0.65,18.85,366.5,382.85,296.43
2018,2,4,11,30,162.0,266.0,0.7,19.1,360.0,368.99,285.1
2018,2,4,11,45,344.0,235.0,0.7,19.3,438.5,449.23,346.85
2018,2,4,12,0,526.0,204.0,0.7,19.5,517.0,525.32,402.73
2018,2,4,12,15,566.0,192.0,0.7,19.6,530.0,527.64,403.32
2018,2,4,12,30,606.0,180.0,0.7,19.7,543.0,528.53,403.42
2018,2,4,12,45,580.5,186.0,0.7,19.8,531.0,504.78,385.05
2018,2,4,13,0,555.0,192.0,0.7,19.9,519.0,481.59,367.13
2018,2,4,13,15,526.5,195.0,0.7,19.75,499.5,453.49,345.84
2018,2,4,13,30,498.0,198.0,0.7,19.6,480.0,425.36,324.29
2018,2,4,13,45,484.0,193.0,0.7,19.5,458.5,396.5,301.92
2018,2,4,14,0,470.0,188.0,0.7,19.4,437.0,367.37,278.95
2018,2,4,14,15,513.0,167.5,0.65,19.1,426.0,345.37,260.33
2018,2,4,14,30,556.0,147.0,0.6,18.8,415.0,319.32,237.65
2018,2,4,14,45,647.5,118.0,0.6,18.5,408.5,295.68,214.82
2018,2,4,15,0,739.0,89.0,0.6,18.2,402.0,263.11,183.44
2018,2,4,15,15,743.5,79.0,0.6,18.2,368.5,223.47,148.27
2018,2,4,15,30,748.0,69.0,0.6,18.2,335.0,179.67,110.47
2018,2,4,15,45,741.5,62.0,0.6,16.8,297.0,136.01,75.97
2018,2,4,16,0,735.0,55.0,0.6,15.4,259.0,92.17,46.16
2018,2,4,16,15,682.0,50.0,0.7,14.8,213.0,49.33,27.51
2018,2,4,16,30,629.0,45.0,0.8,14.2,167.0,34.5,25.12
2018,2,4,16,45,538.0,38.5,0.9,13.55,122.5,30.88,21.6
2018,2,4,17,0,447.0,32.0,1.0,12.9,78.0,24.89,15.55
2018,2,4,17,15,277.5,21.5,1.0,12.6,45.0,17.44,1.36
2018,2,4,17,30,108.0,11.0,1.0,12.3,12.0,10.81,0.0
2018,2,4,17,45,54.0,5.5,1.05,12.0,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,5,6,45,12.0,1.5,0.65,9.8,1.0,0.0,0.0
2018,2,5,7,0,24.0,3.0,0.6,9.9,2.0,0.0,0.0
2018,2,5,7,15,149.5,14.0,0.5,10.35,22.5,52.81,0.0
2018,2,5,7,30,275.0,25.0,0.4,10.8,43.0,121.91,60.1
2018,2,5,7,45,426.0,32.0,0.3,11.25,86.0,197.45,146.12
2018,2,5,8,0,577.0,39.0,0.2,11.7,129.0,274.49,211.57
2018,2,5,8,15,644.0,43.5,0.25,12.15,175.5,327.78,257.74
2018,2,5,8,30,711.0,48.0,0.3,12.6,222.0,383.87,304.65
2018,2,5,8,45,753.0,51.5,0.35,13.1,268.0,429.25,341.71
2018,2,5,9,0,795.0,55.0,0.4,13.6,314.0,475.03,377.77
2018,2,5,9,15,824.0,57.5,0.45,14.1,357.0,512.69,406.58
2018,2,5,9,30,853.0,60.0,0.5,14.6,400.0,546.48,431.78
2018,2,5,9,45,873.5,61.5,0.6,15.1,438.0,575.72,453.48
2018,2,5,10,0,894.0,63.0,0.7,15.6,476.0,603.01,473.3
2018,2,5,10,15,907.0,65.0,0.75,15.95,508.0,624.07,487.96
2018,2,5,10,30,920.0,67.0,0.8,16.3,540.0,642.48,500.5
2018,2,5,10,45,928.5,68.5,0.9,16.7,565.0,654.7,508.9
2018,2,5,11,0,937.0,70.0,1.0,17.1,590.0,663.9,515.05
2018,2,5,11,15,944.5,70.0,1.0,17.3,608.0,667.76,516.7
2018,2,5,11,30,952.0,70.0,1.0,17.5,626.0,668.45,516.06
2018,2,5,11,45,941.5,74.5,1.05,17.75,632.0,659.51,508.77
2018,2,5,12,0,931.0,79.0,1.1,18.0,638.0,647.54,499.3
2018,2,5,12,15,815.0,115.0,1.1,18.15,605.5,602.57,464.64
2018,2,5,12,30,699.0,151.0,1.1,18.3,573.0,556.22,429.09
2018,2,5,12,45,764.5,130.0,1.1,18.4,587.0,556.17,428.89
2018,2,5,13,0,830.0,109.0,1.1,18.5,601.0,552.14,424.89
2018,2,5,13,15,850.5,100.5,1.1,18.5,594.5,531.49,408.25
2018,2,5,13,30,871.0,92.0,1.1,18.5,588.0,507.45,388.69
2018,2,5,13,45,705.0,132.0,1.1,18.45,524.0,441.07,337.52
2018,2,5,14,0,539.0,172.0,1.1,18.4,460.0,383.2,292.99
2018,2,5,14,15,598.5,146.5,1.1,18.2,450.5,361.17,274.01
2018,2,5,14,30,658.0,121.0,1.1,18.0,441.0,332.64,248.61
2018,2,5,14,45,609.5,122.0,1.05,17.8,402.0,290.55,213.72
2018,2,5,15,0,561.0,123.0,1.0,17.6,363.0,251.39,181.22
2018,2,5,15,15,604.5,103.0,1.0,17.6,339.5,215.7,148.44
2018,2,5,15,30,648.0,83.0,1.0,17.6,316.0,175.54,112.07
2018,2,5,15,45,682.0,69.5,0.9,16.3,287.0,135.46,78.2
2018,2,5,16,0,716.0,56.0,0.8,15.0,258.0,94.39,48.11
2018,2,5,16,15,647.0,51.0,0.85,14.25,209.0,51.92,28.73
2018,2,5,16,30,578.0,46.0,0.9,13.5,160.0,32.12,23.1
2018,2,5,16,45,521.0,38.5,1.0,12.75,120.0,27.98,19.17
2018,2,5,17,0,464.0,31.0,1.1,12.0,80.0,25.93,16.63
2018,2,5,17,15,292.0,21.0,1.1,11.95,46.5,16.7,2.88
2018,2,5,17,30,120.0,11.0,1.1,11.9,13.0,10.81,0.0
2018,2,5,17,45,60.0,5.5,1.15,11.85,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,6,45,18.5,1.5,1.1,6.45,1.0,0.0,0.0
2018,2,6,7,0,37.0,3.0,1.1,6.6,2.0,0.0,0.0
2018,2,6,7,15,233.0,13.0,1.05,7.3,27.0,74.38,0.0
2018,2,6,7,30,429.0,23.0,1.0,8.0,52.0,165.01,90.75
2018,2,6,7,45,543.5,29.0,1.0,8.75,96.0,232.69,174.97
2018,2,6,8,0,658.0,35.0,1.0,9.5,140.0,303.42,237.93
2018,2,6,8,15,721.0,39.5,0.9,10.05,189.0,357.87,285.93
2018,2,6,8,30,784.0,44.0,0.8,10.6,238.0,412.32,331.82
2018,2,6,8,45,823.5,46.5,0.7,11.2,285.5,457.49,368.35
2018,2,6,9,0,863.0,49.0,0.6,11.8,333.0,502.95,403.26
2018,2,6,9,15,890.5,51.0,0.6,12.4,377.5,541.16,432.04
2018,2,6,9,30,918.0,53.0,0.6,13.0,422.0,578.13,458.91
2018,2,6,9,45,937.5,54.5,0.6,13.6,461.5,608.3,479.94
2018,2,6,10,0,957.0,56.0,0.6,14.2,501.0,636.26,498.81
2018,2,6,10,15,969.5,57.0,0.65,14.65,534.0,656.92,512.89
2018,2,6,10,30,982.0,58.0,0.7,15.1,567.0,674.72,524.75
2018,2,6,10,45,990.5,59.0,0.75,15.55,593.0,686.99,532.49
2018,2,6,11,0,999.0,60.0,0.8,16.0,619.0,696.03,537.88
2018,2,6,11,15,1002.5,60.5,0.8,16.3,636.0,698.07,537.93
2018,2,6,11,30,1006.0,61.0,0.8,16.6,653.0,696.73,535.62
2018,2,6,11,45,1008.0,61.5,0.85,16.9,663.0,691.07,530.85
2018,2,6,12,0,1010.0,62.0,0.9,17.2,673.0,682.04,523.62
2018,2,6,12,15,1008.0,63.5,0.9,17.3,674.5,668.31,512.73
2018,2,6,12,30,1006.0,65.0,0.9,17.4,676.0,651.36,499.43
2018,2,6,12,45,1002.0,66.0,0.9,17.55,669.5,629.68,482.46
2018,2,6,13,0,998.0,67.0,0.9,17.7,663.0,605.07,463.11
2018,2,6,13,15,993.0,66.5,0.9,17.7,648.0,575.69,440.21
2018,2,6,13,30,988.0,66.0,0.9,17.7,633.0,543.75,414.91
2018,2,6,13,45,979.0,64.5,0.9,17.7,609.5,506.64,385.19
2018,2,6,14,0,970.0,63.0,0.9,17.7,586.0,467.58,353.24
2018,2,6,14,15,958.5,62.0,0.9,17.45,556.0,426.28,319.03
2018,2,6,14,30,947.0,61.0,0.9,17.2,526.0,383.63,282.8
2018,2,6,14,45,930.5,60.0,0.85,17.0,490.0,338.32,243.48
2018,2,6,15,0,914.0,59.0,0.8,16.8,454.0,292.51,203.18
2018,2,6,15,15,891.5,56.5,0.8,16.8,412.0,243.8,160.65
2018,2,6,15,30,869.0,54.0,0.8,16.8,370.0,195.66,119.4
2018,2,6,15,45,835.5,51.0,0.75,15.45,324.0,146.54,80.74
2018,2,6,16,0,802.0,48.0,0.7,14.1,278.0,99.53,48.71
2018,2,6,16,15,750.0,45.0,0.8,13.4,230.0,51.34,25.14
2018,2,6,16,30,698.0,42.0,0.9,12.7,182.0,31.26,22.44
2018,2,6,16,45,611.0,36.0,1.05,12.0,135.0,27.94,19.23
2018,2,6,17,0,524.0,30.0,1.2,11.3,88.0,24.63,15.67
2018,2,6,17,15,350.5,22.0,1.2,11.3,52.5,17.5,4.75
2018,2,6,17,30,177.0,14.0,1.2,11.3,17.0,13.76,0.0
2018,2,6,17,45,88.5,7.0,1.25,11.3,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,7,6,45,15.5,1.5,1.0,7.15,1.0,0.0,0.0
2018,2,7,7,0,31.0,3.0,0.9,7.4,2.0,0.0,0.0
2018,2,7,7,15,205.5,14.0,0.85,8.3,27.0,68.74,0.0
2018,2,7,7,30,380.0,25.0,0.8,9.2,52.0,158.09,92.95
2018,2,7,7,45,492.5,31.5,0.75,10.1,94.5,219.39,165.08
2018,2,7,8,0,605.0,38.0,0.7,11.0,137.0,288.68,225.57
2018,2,7,8,15,669.0,43.0,0.65,11.6,184.5,342.65,272.42
2018,2,7,8,30,733.0,48.0,0.6,12.2,232.0,399.33,319.46
2018,2,7,8,45,773.0,51.0,0.55,12.8,278.5,444.24,355.5
2018,2,7,9,0,813.0,54.0,0.5,13.4,325.0,489.38,390.14
2018,2,7,9,15,840.5,56.5,0.5,14.15,368.0,524.1,415.88
2018,2,7,9,30,868.0,59.0,0.5,14.9,411.0,560.59,441.98
2018,2,7,9,45,886.5,60.5,0.45,15.7,449.0,589.23,460.84
2018,2,7,10,0,905.0,62.0,0.4,16.5,487.0,615.79,477.58
2018,2,7,10,15,917.5,63.5,0.45,17.0,519.0,636.32,491.35
2018,2,7,10,30,930.0,65.0,0.5,17.5,551.0,654.15,503.03
2018,2,7,10,45,938.5,66.0,0.5,18.0,576.0,666.04,509.71
2018,2,7,11,0,947.0,67.0,0.5,18.5,601.0,674.88,514.19
2018,2,7,11,15,952.0,68.0,0.55,18.8,618.5,678.35,515.94
2018,2,7,11,30,957.0,69.0,0.6,19.1,636.0,678.59,515.43
2018,2,7,11,45,959.5,69.5,0.65,19.35,646.0,673.49,511.27
2018,2,7,12,0,962.0,70.0,0.7,19.6,656.0,665.17,504.81
2018,2,7,12,15,959.5,72.0,0.7,19.6,657.5,652.17,494.79
2018,2,7,12,30,957.0,74.0,0.7,19.6,659.0,636.12,482.5
2018,2,7,12,45,951.0,75.0,0.75,19.6,652.0,614.13,466.38
2018,2,7,13,0,945.0,76.0,0.8,19.6,645.0,589.46,448.01
2018,2,7,13,15,940.0,75.5,0.8,19.5,630.5,561.3,426.42
2018,2,7,13,30,935.0,75.0,0.8,19.4,616.0,530.73,402.57
2018,2,7,13,45,926.5,74.0,0.8,19.25,593.5,495.81,375.01
2018,2,7,14,0,918.0,73.0,0.8,19.1,571.0,459.04,345.32
2018,2,7,14,15,906.0,71.5,0.75,18.8,542.0,418.78,312.14
2018,2,7,14,30,894.0,70.0,0.7,18.5,513.0,377.31,277.19
2018,2,7,14,45,877.0,68.0,0.7,18.25,477.5,332.87,239.39
2018,2,7,15,0,860.0,66.0,0.7,18.0,442.0,288.08,200.64
2018,2,7,15,15,836.0,64.0,0.7,18.0,401.5,238.52,157.96
2018,2,7,15,30,812.0,62.0,0.7,18.0,361.0,192.82,119.03
2018,2,7,15,45,777.0,59.0,0.6,16.55,316.0,145.96,82.24
2018,2,7,16,0,742.0,56.0,0.5,15.1,271.0,101.59,51.79
2018,2,7,16,15,688.5,51.5,0.65,14.25,224.0,58.12,30.45
2018,2,7,16,30,635.0,47.0,0.8,13.4,177.0,35.71,26.35
2018,2,7,16,45,545.5,40.5,0.9,12.5,131.5,29.36,20.49
2018,2,7,17,0,456.0,34.0,1.0,11.6,86.0,26.1,17.03
2018,2,7,17,15,298.0,24.0,1.0,11.3,51.5,19.28,7.02
2018,2,7,17,30,140.0,14.0,1.0,11.0,17.0,13.76,0.0
2018,2,7,17,45,70.0,7.0,1.0,10.75,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,6,45,15.0,2.0,1.15,7.95,1.5,0.0,0.0
2018,2,8,7,0,30.0,4.0,1.1,8.0,3.0,0.0,0.0
2018,2,8,7,15,201.0,15.0,1.0,8.8,28.5,69.18,0.0
2018,2,8,7,30,372.0,26.0,0.9,9.6,54.0,158.88,98.49
2018,2,8,7,45,485.0,33.0,0.75,10.45,97.0,220.09,166.34
2018,2,8,8,0,598.0,40.0,0.6,11.3,140.0,290.38,227.07
2018,2,8,8,15,662.5,45.5,0.55,11.85,188.0,345.25,274.31
2018,2,8,8,30,727.0,51.0,0.5,12.4,236.0,402.85,321.74
2018,2,8,8,45,768.0,54.0,0.45,13.0,282.5,448.31,357.87
2018,2,8,9,0,809.0,57.0,0.4,13.6,329.0,494.04,392.63
2018,2,8,9,15,838.5,59.0,0.4,14.35,373.0,532.22,420.63
2018,2,8,9,30,868.0,61.0,0.4,15.1,417.0,566.44,444.86
2018,2,8,9,45,889.5,62.5,0.35,15.9,456.0,596.93,464.87
2018,2,8,10,0,911.0,64.0,0.3,16.7,495.0,625.44,482.78
2018,2,8,10,15,924.0,65.5,0.3,17.45,527.5,646.42,495.58
2018,2,8,10,30,937.0,67.0,0.3,18.2,560.0,664.68,506.24
2018,2,8,10,45,946.5,67.5,0.35,18.95,585.5,676.74,513.13
2018,2,8,11,0,956.0,68.0,0.4,19.7,611.0,685.74,517.87
2018,2,8,11,15,961.5,69.0,0.4,20.0,629.0,689.54,519.12
2018,2,8,11,30,967.0,70.0,0.4,20.3,647.0,690.09,518.13
2018,2,8,11,45,970.5,70.0,0.4,20.6,657.0,685.03,513.32
2018,2,8,12,0,974.0,70.0,0.4,20.9,667.0,676.7,506.27
2018,2,8,12,15,975.0,70.0,0.45,20.95,669.0,663.6,497.02
2018,2,8,12,30,976.0,70.0,0.5,21.0,671.0,647.32,485.42
2018,2,8,12,45,974.0,69.5,0.5,21.05,664.5,625.73,469.28
2018,2,8,13,0,972.0,69.0,0.5,21.1,658.0,601.25,450.83
2018,2,8,13,15,967.5,68.5,0.55,21.0,643.5,572.68,429.9
2018,2,8,13,30,963.0,68.0,0.6,20.9,629.0,541.59,406.54
2018,2,8,13,45,955.5,66.5,0.6,20.8,606.5,505.78,378.66
2018,2,8,14,0,948.0,65.0,0.6,20.7,584.0,467.99,348.56
2018,2,8,14,15,937.0,64.0,0.65,20.55,555.0,427.49,315.97
2018,2,8,14,30,926.0,63.0,0.7,20.4,526.0,385.65,281.3
2018,2,8,14,45,910.0,62.0,0.7,20.25,490.5,341.1,243.49
2018,2,8,15,0,894.0,61.0,0.7,20.1,455.0,296.05,204.58
2018,2,8,15,15,872.0,58.5,0.7,20.1,413.5,248.06,163.21
2018,2,8,15,30,850.0,56.0,0.7,20.1,372.0,200.61,122.89
2018,2,8,15,45,817.5,53.0,0.65,18.2,326.5,152.15,84.93
2018,2,8,16,0,785.0,50.0,0.6,16.3,281.0,102.43,50.03
2018,2,8,16,15,735.0,46.5,0.7,15.3,233.5,57.54,27.5
2018,2,8,16,30,685.0,43.0,0.8,14.3,186.0,31.77,22.76
2018,2,8,16,45,602.5,37.5,0.9,13.35,139.5,28.97,20.09
2018,2,8,17,0,520.0,32.0,1.0,12.4,93.0,26.24,17.16
2018,2,8,17,15,351.5,23.0,1.0,12.05,56.0,18.06,7.05
2018,2,8,17,30,183.0,14.0,1.0,11.7,19.0,13.76,0.0
2018,2,8,17,45,91.5,7.0,1.0,11.4,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,9,6,45,20.5,2.0,0.85,10.1,1.5,0.0,0.0
2018,2,9,7,0,41.0,4.0,0.8,10.2,3.0,0.0,0.0
2018,2,9,7,15,240.0,14.0,0.7,10.8,30.5,79.57,0.0
2018,2,9,7,30,439.0,24.0,0.6,11.4,58.0,176.4,112.75
2018,2,9,7,45,544.0,30.0,0.45,12.0,102.5,240.12,180.39
2018,2,9,8,0,649.0,36.0,0.3,12.6,147.0,308.5,239.05
2018,2,9,8,15,708.5,40.0,0.3,13.1,195.0,361.37,284.44
2018,2,9,8,30,768.0,44.0,0.3,13.6,243.0,413.88,327.76
2018,2,9,8,45,806.5,46.5,0.25,14.15,290.0,458.71,363.02
2018,2,9,9,0,845.0,49.0,0.2,14.7,337.0,503.8,396.9
2018,2,9,9,15,871.0,51.5,0.25,15.4,381.0,541.8,424.92
2018,2,9,9,30,897.0,54.0,0.3,16.1,425.0,578.52,451.16
2018,2,9,9,45,915.0,55.0,0.35,16.8,463.5,607.16,470.93
2018,2,9,10,0,933.0,56.0,0.4,17.5,502.0,633.61,488.72
2018,2,9,10,15,946.0,57.5,0.45,18.0,535.0,655.07,502.97
2018,2,9,10,30,959.0,59.0,0.5,18.5,568.0,673.74,515.06
2018,2,9,10,45,967.5,60.5,0.6,19.0,594.0,686.56,523.6
2018,2,9,11,0,976.0,62.0,0.7,19.5,620.0,696.2,529.87
2018,2,9,11,15,980.5,63.0,0.75,19.7,638.0,699.47,531.6
2018,2,9,11,30,985.0,64.0,0.8,19.9,656.0,699.41,531.02
2018,2,9,11,45,987.0,64.5,0.9,20.1,666.0,693.89,527.21
2018,2,9,12,0,989.0,65.0,1.0,20.3,676.0,685.05,520.95
2018,2,9,12,15,988.5,66.0,1.0,20.3,678.0,671.9,510.84
2018,2,9,12,30,988.0,67.0,1.0,20.3,680.0,655.56,498.35
2018,2,9,12,45,970.0,71.5,1.05,20.35,668.5,629.59,479.13
2018,2,9,13,0,952.0,76.0,1.1,20.4,657.0,601.29,457.93
2018,2,9,13,15,880.5,93.0,1.1,20.25,621.0,554.12,422.49
2018,2,9,13,30,809.0,110.0,1.1,20.1,585.0,508.57,387.84
2018,2,9,13,45,857.0,94.0,1.15,19.95,581.0,488.67,371.82
2018,2,9,14,0,905.0,78.0,1.2,19.8,577.0,465.66,352.24
2018,2,9,14,15,917.0,71.5,1.15,19.45,555.0,430.43,322.56
2018,2,9,14,30,929.0,65.0,1.1,19.1,533.0,392.27,289.69
2018,2,9,14,45,881.5,67.0,1.1,18.75,486.5,340.29,246.58
2018,2,9,15,0,834.0,69.0,1.1,18.4,440.0,287.41,202.3
2018,2,9,15,15,799.5,65.5,1.1,18.4,395.0,237.97,159.91
2018,2,9,15,30,765.0,62.0,1.1,18.4,350.0,190.41,119.62
2018,2,9,15,45,703.0,63.5,0.9,17.05,303.0,145.88,85.24
2018,2,9,16,0,641.0,65.0,0.7,15.7,256.0,103.39,56.11
2018,2,9,16,15,638.5,54.5,0.8,14.8,217.5,60.87,31.28
2018,2,9,16,30,636.0,44.0,0.9,13.9,179.0,32.45,23.42
2018,2,9,16,45,542.0,39.0,0.95,13.05,133.5,30.18,21.22
2018,2,9,17,0,448.0,34.0,1.0,12.2,88.0,25.63,16.73
2018,2,9,17,15,295.0,24.0,1.05,12.05,53.0,18.81,8.27
2018,2,9,17,30,142.0,14.0,1.1,11.9,18.0,13.76,0.0
2018,2,9,17,45,71.0,7.0,1.15,11.75,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,10,6,45,15.0,2.5,0.85,6.25,2.0,0.0,0.0
2018,2,10,7,0,30.0,5.0,0.8,6.6,4.0,0.0,0.0
2018,2,10,7,15,162.0,17.5,0.8,7.2,29.0,62.2,0.0
2018,2,10,7,30,294.0,30.0,0.8,7.8,54.0,142.47,96.01
2018,2,10,7,45,450.5,35.5,0.8,8.4,100.5,217.98,168.08
2018,2,10,8,0,607.0,41.0,0.8,9.0,147.0,299.81,238.22
2018,2,10,8,15,679.5,44.0,0.85,9.6,196.0,356.24,287.38
2018,2,10,8,30,752.0,47.0,0.9,10.2,245.0,415.81,337.4
2018,2,10,8,45,791.0,50.0,0.95,10.85,292.0,461.38,374.73
2018,2,10,9,0,830.0,53.0,1.0,11.5,339.0,504.12,408.63
2018,2,10,9,15,854.5,56.0,1.05,12.15,382.5,541.57,437.27
2018,2,10,9,30,879.0,59.0,1.1,12.8,426.0,577.7,464.04
2018,2,10,9,45,895.5,61.5,1.2,13.45,464.5,606.85,485.27
2018,2,10,10,0,912.0,64.0,1.3,14.1,503.0,633.77,504.42
2018,2,10,10,15,925.0,65.0,1.3,14.4,535.5,654.37,518.45
2018,2,10,10,30,938.0,66.0,1.3,14.7,568.0,672.26,530.28
2018,2,10,10,45,929.5,72.0,1.3,15.05,588.5,678.85,533.42
2018,2,10,11,0,921.0,78.0,1.3,15.4,609.0,682.1,534.18
2018,2,10,11,15,792.5,121.0,1.3,15.5,587.5,644.96,504.48
2018,2,10,11,30,664.0,164.0,1.3,15.6,566.0,602.89,471.41
2018,2,10,11,45,638.5,176.0,1.3,15.75,567.5,592.07,462.56
2018,2,10,12,0,613.0,188.0,1.3,15.9,569.0,579.28,451.93
2018,2,10,12,15,536.5,215.0,1.35,15.95,549.0,546.91,426.73
2018,2,10,12,30,460.0,242.0,1.4,16.0,529.0,516.03,402.59
2018,2,10,12,45,559.0,205.0,1.4,16.05,551.0,525.7,410.62
2018,2,10,13,0,658.0,168.0,1.4,16.1,573.0,530.92,414.48
2018,2,10,13,15,723.0,143.5,1.45,16.0,579.0,522.49,407.84
2018,2,10,13,30,788.0,119.0,1.5,15.9,585.0,510.14,397.69
2018,2,10,13,45,862.0,95.0,1.5,15.8,588.0,495.52,384.76
2018,2,10,14,0,936.0,71.0,1.5,15.7,591.0,476.23,367.17
2018,2,10,14,15,932.0,68.0,1.55,15.5,564.0,436.84,333.99
2018,2,10,14,30,928.0,65.0,1.6,15.3,537.0,395.63,298.44
2018,2,10,14,45,839.5,77.0,1.6,15.05,481.5,336.75,249.76
2018,2,10,15,0,751.0,89.0,1.6,14.8,426.0,286.22,207.64
2018,2,10,15,15,777.0,77.0,1.6,14.8,398.0,246.32,170.49
2018,2,10,15,30,803.0,65.0,1.6,14.8,370.0,203.02,130.54
2018,2,10,15,45,805.0,58.0,1.5,13.9,332.5,157.54,91.67
2018,2,10,16,0,807.0,51.0,1.4,13.0,295.0,110.97,56.07
2018,2,10,16,15,697.5,52.0,1.35,12.35,237.5,66.24,33.61
2018,2,10,16,30,588.0,53.0,1.3,11.7,180.0,37.03,27.77
2018,2,10,16,45,583.5,42.5,1.3,11.05,142.0,33.42,24.34
2018,2,10,17,0,579.0,32.0,1.3,10.4,104.0,25.78,17.06
2018,2,10,17,15,399.0,24.0,1.3,10.05,63.5,20.34,10.09
2018,2,10,17,30,219.0,16.0,1.3,9.7,23.0,15.73,0.0
2018,2,10,17,45,109.5,8.0,1.3,9.3,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,45,19.0,2.5,1.0,5.4,2.0,0.0,0.0
2018,2,11,7,0,38.0,5.0,0.9,5.8,4.0,0.0,0.0
2018,2,11,7,15,224.0,16.5,0.8,6.55,33.5,79.24,0.0
2018,2,11,7,30,410.0,28.0,0.7,7.3,63.0,180.5,124.98
2018,2,11,7,45,529.5,34.5,0.6,8.05,109.5,243.71,188.0
2018,2,11,8,0,649.0,41.0,0.5,8.8,156.0,319.15,252.86
2018,2,11,8,15,708.0,45.0,0.55,9.45,204.5,372.6,299.33
2018,2,11,8,30,767.0,49.0,0.6,10.1,253.0,428.28,345.79
2018,2,11,8,45,804.0,52.5,0.65,10.75,301.0,474.11,382.89
2018,2,11,9,0,841.0,56.0,0.7,11.4,349.0,516.97,416.42
2018,2,11,9,15,866.0,58.5,0.8,11.8,393.0,554.49,445.6
2018,2,11,9,30,891.0,61.0,0.9,12.2,437.0,590.7,473.06
2018,2,11,9,45,784.5,90.0,0.95,12.6,443.0,578.6,462.28
2018,2,11,10,0,678.0,119.0,1.0,13.0,449.0,557.96,445.23
2018,2,11,10,15,620.0,144.0,1.15,13.0,460.5,555.38,443.23
2018,2,11,10,30,562.0,169.0,1.3,13.0,472.0,546.48,436.11
2018,2,11,10,45,538.0,182.5,1.4,13.05,483.5,546.97,436.06
2018,2,11,11,0,514.0,196.0,1.5,13.1,495.0,545.11,434.08
2018,2,11,11,15,362.5,242.5,1.55,12.85,456.5,487.24,387.89
2018,2,11,11,30,211.0,289.0,1.6,12.6,418.0,428.91,340.95
2018,2,11,11,45,146.5,277.5,1.7,12.35,367.5,372.28,296.98
2018,2,11,12,0,82.0,266.0,1.8,12.1,317.0,313.62,250.59
2018,2,11,12,15,51.0,239.0,1.7,11.9,271.0,265.4,212.22
2018,2,11,12,30,20.0,212.0,1.6,11.7,225.0,217.23,173.44
2018,2,11,12,45,129.5,240.5,1.5,11.55,321.0,309.71,248.84
2018,2,11,13,0,239.0,269.0,1.4,11.4,417.0,394.05,314.76
2018,2,11,13,15,410.5,227.0,1.45,11.15,474.5,437.61,349.35
2018,2,11,13,30,582.0,185.0,1.5,10.9,532.0,470.24,374.46
2018,2,11,13,45,439.5,208.5,1.55,10.7,465.0,404.04,321.85
2018,2,11,14,0,297.0,232.0,1.6,10.5,398.0,346.27,276.29
2018,2,11,14,15,158.5,194.0,1.8,10.25,282.0,244.84,196.41
2018,2,11,14,30,20.0,156.0,2.0,10.0,166.0,155.96,125.56
2018,2,11,14,45,79.5,150.0,2.15,9.75,186.5,164.31,131.82
2018,2,11,15,0,139.0,144.0,2.3,9.5,207.0,170.75,135.42
2018,2,11,15,15,305.5,130.5,2.3,9.5,252.5,187.14,142.58
2018,2,11,15,30,472.0,117.0,2.3,9.5,298.0,187.27,134.31
2018,2,11,15,45,430.0,103.5,2.4,8.95,253.5,145.21,99.9
2018,2,11,16,0,388.0,90.0,2.5,8.4,209.0,106.86,70.69
2018,2,11,16,15,491.0,74.0,2.45,8.1,199.0,76.28,47.37
2018,2,11,16,30,594.0,58.0,2.4,7.8,189.0,41.17,32.0
2018,2,11,16,45,505.0,50.0,2.3,7.5,142.5,37.06,28.01
2018,2,11,17,0,416.0,42.0,2.2,7.2,96.0,32.87,23.66
2018,2,11,17,15,274.0,30.0,2.15,7.1,59.5,24.4,13.95
2018,2,11,17,30,132.0,18.0,2.1,7.0,23.0,17.69,0.0
2018,2,11,17,45,66.0,9.0,2.1,6.9,11.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
