Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,22,6,45,1.5,4.5,1.5,3.4,4.5,0.0,0.0
2018,2,22,7,0,3.0,9.0,1.5,3.5,9.0,9.7,0.0
2018,2,22,7,15,20.5,24.5,1.6,3.85,27.0,33.16,19.52
2018,2,22,7,30,38.0,40.0,1.7,4.2,45.0,62.12,47.22
2018,2,22,7,45,142.0,56.5,1.75,4.55,86.5,129.66,106.12
2018,2,22,8,0,246.0,73.0,1.8,4.9,128.0,206.56,173.28
2018,2,22,8,15,408.5,79.5,1.8,5.2,196.5,300.23,253.84
2018,2,22,8,30,571.0,86.0,1.8,5.5,265.0,407.63,343.72
2018,2,22,8,45,684.5,80.5,1.85,5.85,328.5,481.45,404.25
2018,2,22,9,0,798.0,75.0,1.9,6.2,392.0,557.9,465.53
2018,2,22,9,15,827.0,76.5,1.9,6.45,437.0,597.07,495.57
2018,2,22,9,30,856.0,78.0,1.9,6.7,482.0,635.06,524.24
2018,2,22,9,45,878.5,78.5,1.95,6.95,522.0,666.22,547.42
2018,2,22,10,0,901.0,79.0,2.0,7.2,562.0,692.26,566.4
2018,2,22,10,15,913.5,81.0,2.05,7.4,595.5,714.09,581.26
2018,2,22,10,30,926.0,83.0,2.1,7.6,629.0,733.14,594.09
2018,2,22,10,45,935.5,83.5,2.15,7.75,655.0,745.55,602.18
2018,2,22,11,0,945.0,84.0,2.2,7.9,681.0,754.87,608.14
2018,2,22,11,15,914.0,97.5,2.2,7.95,688.0,746.21,600.85
2018,2,22,11,30,883.0,111.0,2.2,8.0,695.0,736.21,592.88
2018,2,22,11,45,855.0,123.0,2.25,8.05,695.0,721.5,581.34
2018,2,22,12,0,827.0,135.0,2.3,8.1,695.0,704.05,567.41
2018,2,22,12,15,597.0,201.0,2.35,8.05,606.0,603.42,487.69
2018,2,22,12,30,367.0,267.0,2.4,8.0,517.0,502.19,406.41
2018,2,22,12,45,227.5,287.5,2.45,7.95,442.0,422.94,342.74
2018,2,22,13,0,88.0,308.0,2.5,7.9,367.0,349.62,282.68
2018,2,22,13,15,78.5,289.0,2.6,7.85,341.0,322.08,261.17
2018,2,22,13,30,69.0,270.0,2.7,7.8,315.0,295.14,239.79
2018,2,22,13,45,98.0,263.0,2.75,7.7,324.0,299.86,244.14
2018,2,22,14,0,127.0,256.0,2.8,7.6,333.0,301.12,245.35
2018,2,22,14,15,134.5,240.5,2.8,7.45,319.0,283.61,231.1
2018,2,22,14,30,142.0,225.0,2.8,7.3,305.0,265.39,216.08
2018,2,22,14,45,150.5,201.5,2.85,7.15,281.5,239.82,194.75
2018,2,22,15,0,159.0,178.0,2.9,7.0,258.0,213.55,172.41
2018,2,22,15,15,147.0,145.5,2.9,7.0,214.5,173.12,138.26
2018,2,22,15,30,135.0,113.0,2.9,7.0,171.0,133.9,104.88
2018,2,22,15,45,188.0,118.0,2.9,6.55,189.0,135.83,103.96
2018,2,22,16,0,241.0,123.0,2.9,6.1,207.0,135.18,101.0
2018,2,22,16,15,124.5,98.5,2.85,5.8,141.5,95.63,73.09
2018,2,22,16,30,8.0,74.0,2.8,5.5,76.0,69.86,55.62
2018,2,22,16,45,4.0,56.0,2.75,5.2,57.0,53.22,43.38
2018,2,22,17,0,0.0,38.0,2.7,4.9,38.0,36.71,27.93
2018,2,22,17,15,0.0,25.5,2.65,4.75,25.5,24.62,16.38
2018,2,22,17,30,0.0,13.0,2.6,4.6,13.0,12.54,3.62
2018,2,22,17,45,0.0,7.0,2.6,4.4,7.0,6.88,0.0
2018,2,22,18,0,0.0,1.0,2.6,4.2,1.0,0.0,0.0
2018,2,22,18,15,0.0,0.5,2.6,4.15,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.3,3.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.15,3.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.95,2.55,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.45,-0.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,6,45,80.0,7.5,1.4,0.55,10.5,0.0,0.0
2018,2,23,7,0,160.0,15.0,1.4,1.0,21.0,60.69,0.0
2018,2,23,7,15,339.5,26.0,1.5,1.6,63.5,159.18,113.56
2018,2,23,7,30,519.0,37.0,1.6,2.2,106.0,252.45,201.86
2018,2,23,7,45,618.0,42.0,1.65,2.75,158.5,316.62,261.01
2018,2,23,8,0,717.0,47.0,1.7,3.3,211.0,390.96,326.79
2018,2,23,8,15,767.0,51.5,1.75,3.7,263.5,446.37,375.33
2018,2,23,8,30,817.0,56.0,1.8,4.1,316.0,503.34,423.33
2018,2,23,8,45,850.0,59.0,1.85,4.45,366.5,550.2,461.72
2018,2,23,9,0,883.0,62.0,1.9,4.8,417.0,593.35,496.12
2018,2,23,9,15,905.5,64.0,1.85,5.1,462.5,631.43,525.01
2018,2,23,9,30,928.0,66.0,1.8,5.4,508.0,667.91,551.84
2018,2,23,9,45,944.0,68.0,1.8,5.7,548.5,698.21,573.64
2018,2,23,10,0,960.0,70.0,1.8,6.0,589.0,726.06,592.25
2018,2,23,10,15,971.0,71.5,1.8,6.25,623.0,747.26,605.91
2018,2,23,10,30,982.0,73.0,1.8,6.5,657.0,765.46,617.41
2018,2,23,10,45,989.0,74.5,1.85,6.75,683.5,777.7,625.07
2018,2,23,11,0,996.0,76.0,1.9,7.0,710.0,786.62,630.47
2018,2,23,11,15,1000.0,76.5,1.9,7.15,728.0,788.94,631.0
2018,2,23,11,30,1004.0,77.0,1.9,7.3,746.0,787.83,629.26
2018,2,23,11,45,1005.5,78.0,1.9,7.45,756.0,782.02,624.29
2018,2,23,12,0,1007.0,79.0,1.9,7.6,766.0,772.77,617.02
2018,2,23,12,15,1005.5,80.0,1.9,7.7,767.0,758.1,606.06
2018,2,23,12,30,1004.0,81.0,1.9,7.8,768.0,740.16,592.59
2018,2,23,12,45,999.0,82.5,1.95,7.9,761.0,717.32,574.91
2018,2,23,13,0,994.0,84.0,2.0,8.0,754.0,691.56,554.78
2018,2,23,13,15,990.0,83.0,2.0,8.05,738.5,661.16,530.64
2018,2,23,13,30,986.0,82.0,2.0,8.1,723.0,628.11,504.03
2018,2,23,13,45,978.0,81.5,2.0,8.15,699.5,590.96,473.69
2018,2,23,14,0,970.0,81.0,2.0,8.2,676.0,551.76,441.04
2018,2,23,14,15,959.5,79.0,1.95,8.1,644.5,508.16,404.2
2018,2,23,14,30,949.0,77.0,1.9,8.0,613.0,463.12,365.27
2018,2,23,14,45,934.0,76.0,1.9,7.95,575.5,416.12,323.88
2018,2,23,15,0,919.0,75.0,1.9,7.9,538.0,368.5,280.97
2018,2,23,15,15,899.0,72.5,1.9,7.9,494.5,317.75,234.83
2018,2,23,15,30,879.0,70.0,1.9,7.9,451.0,263.92,185.86
2018,2,23,15,45,848.5,67.0,1.8,7.45,402.0,211.73,139.4
2018,2,23,16,0,818.0,64.0,1.7,7.0,353.0,161.55,96.89
2018,2,23,16,15,774.5,59.5,1.6,6.2,301.5,111.23,59.82
2018,2,23,16,30,731.0,55.0,1.5,5.4,250.0,64.85,34.91
2018,2,23,16,45,664.0,49.5,1.45,4.55,198.5,37.15,28.75
2018,2,23,17,0,597.0,44.0,1.4,3.7,147.0,34.83,26.42
2018,2,23,17,15,478.0,36.5,1.4,3.2,101.5,27.8,19.45
2018,2,23,17,30,359.0,29.0,1.4,2.7,56.0,23.84,12.89
2018,2,23,17,45,193.0,16.5,1.4,2.15,29.5,16.22,0.0
2018,2,23,18,0,27.0,4.0,1.4,1.6,3.0,0.0,0.0
2018,2,23,18,15,13.5,2.0,1.4,1.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,0.05,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,6,45,89.5,10.0,1.05,1.5,13.5,0.0,0.0
2018,2,24,7,0,179.0,20.0,0.9,2.0,27.0,71.82,0.0
2018,2,24,7,15,328.5,31.0,0.9,2.75,67.5,162.54,118.38
2018,2,24,7,30,478.0,42.0,0.9,3.5,108.0,244.73,195.15
2018,2,24,7,45,562.0,48.5,0.85,4.3,157.0,306.43,250.63
2018,2,24,8,0,646.0,55.0,0.8,5.1,206.0,373.48,308.4
2018,2,24,8,15,696.5,60.0,0.85,5.55,256.5,424.56,352.14
2018,2,24,8,30,747.0,65.0,0.9,6.0,307.0,480.3,397.9
2018,2,24,8,45,780.0,69.0,0.95,6.45,355.5,526.31,434.47
2018,2,24,9,0,813.0,73.0,1.0,6.9,404.0,572.03,469.7
2018,2,24,9,15,834.5,76.5,1.05,7.3,448.0,609.46,497.71
2018,2,24,9,30,856.0,80.0,1.1,7.7,492.0,645.33,523.94
2018,2,24,9,45,833.5,91.5,1.15,8.05,519.0,659.17,532.87
2018,2,24,10,0,811.0,103.0,1.2,8.4,546.0,669.18,538.97
2018,2,24,10,15,824.5,106.5,1.3,8.65,579.0,691.89,555.51
2018,2,24,10,30,838.0,110.0,1.4,8.9,612.0,712.04,569.74
2018,2,24,10,45,877.5,102.0,1.45,9.2,647.0,735.65,585.65
2018,2,24,11,0,917.0,94.0,1.5,9.5,682.0,754.18,597.83
2018,2,24,11,15,921.0,95.5,1.55,9.45,699.5,757.36,599.84
2018,2,24,11,30,925.0,97.0,1.6,9.4,717.0,757.35,599.86
2018,2,24,11,45,773.5,149.5,1.65,9.35,673.0,699.84,556.61
2018,2,24,12,0,622.0,202.0,1.7,9.3,629.0,637.69,508.35
2018,2,24,12,15,421.5,263.0,1.75,9.2,552.5,549.68,439.19
2018,2,24,12,30,221.0,324.0,1.8,9.1,476.0,462.76,369.59
2018,2,24,12,45,329.5,297.5,1.85,9.05,522.0,500.9,401.38
2018,2,24,13,0,438.0,271.0,1.9,9.0,568.0,532.72,426.86
2018,2,24,13,15,420.0,264.0,1.95,8.9,544.0,500.86,401.95
2018,2,24,13,30,402.0,257.0,2.0,8.8,520.0,468.98,377.16
2018,2,24,13,45,272.5,272.5,2.05,8.65,448.0,399.61,321.89
2018,2,24,14,0,143.0,288.0,2.1,8.5,376.0,338.93,273.37
2018,2,24,14,15,97.0,257.5,2.1,8.35,316.0,284.7,230.34
2018,2,24,14,30,51.0,227.0,2.1,8.2,256.0,232.78,188.81
2018,2,24,14,45,63.0,210.5,2.1,8.0,244.0,218.8,177.65
2018,2,24,15,0,75.0,194.0,2.1,7.8,232.0,203.81,165.23
2018,2,24,15,15,142.5,190.0,2.1,7.8,255.0,210.99,169.26
2018,2,24,15,30,210.0,186.0,2.1,7.8,278.0,214.05,168.81
2018,2,24,15,45,250.0,159.0,2.05,7.5,257.0,182.82,140.4
2018,2,24,16,0,290.0,132.0,2.0,7.2,236.0,151.12,111.68
2018,2,24,16,15,303.5,113.0,1.9,6.95,208.0,119.57,85.71
2018,2,24,16,30,317.0,94.0,1.8,6.7,180.0,82.21,58.53
2018,2,24,16,45,283.5,77.0,1.75,6.45,142.0,56.47,46.17
2018,2,24,17,0,250.0,60.0,1.7,6.2,104.0,44.93,35.33
2018,2,24,17,15,195.5,45.0,1.65,5.9,72.5,34.47,25.22
2018,2,24,17,30,141.0,30.0,1.6,5.6,41.0,23.5,13.01
2018,2,24,17,45,77.0,16.0,1.6,5.35,21.5,15.73,0.0
2018,2,24,18,0,13.0,2.0,1.6,5.1,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,1.6,5.05,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.05,-0.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,25,6,45,20.0,8.0,1.05,1.15,9.0,12.95,0.0
2018,2,25,7,0,40.0,16.0,1.0,1.8,18.0,33.82,0.0
2018,2,25,7,15,122.0,33.5,1.0,2.5,49.0,90.48,66.47
2018,2,25,7,30,204.0,51.0,1.0,3.2,80.0,152.13,122.69
2018,2,25,7,45,424.5,53.5,0.95,3.85,145.0,256.36,212.1
2018,2,25,8,0,645.0,56.0,0.9,4.5,210.0,377.19,313.41
2018,2,25,8,15,715.5,59.0,0.95,5.35,265.0,436.28,362.64
2018,2,25,8,30,786.0,62.0,1.0,6.2,320.0,501.31,415.05
2018,2,25,8,45,819.0,65.5,1.05,7.0,369.5,548.12,451.42
2018,2,25,9,0,852.0,69.0,1.1,7.8,419.0,594.55,486.36
2018,2,25,9,15,875.5,71.0,1.1,8.4,464.5,632.63,513.85
2018,2,25,9,30,899.0,73.0,1.1,9.0,510.0,665.84,537.09
2018,2,25,9,45,916.0,74.5,1.1,9.55,550.0,695.72,557.14
2018,2,25,10,0,933.0,76.0,1.1,10.1,590.0,723.29,574.33
2018,2,25,10,15,944.5,77.0,1.05,10.5,623.0,743.92,586.11
2018,2,25,10,30,956.0,78.0,1.0,10.9,656.0,761.66,595.83
2018,2,25,10,45,963.5,79.0,0.95,11.25,682.0,773.5,601.5
2018,2,25,11,0,971.0,80.0,0.9,11.6,708.0,782.11,605.04
2018,2,25,11,15,976.5,81.0,0.9,11.8,726.5,785.96,606.47
2018,2,25,11,30,982.0,82.0,0.9,12.0,745.0,786.43,605.76
2018,2,25,11,45,984.5,82.5,0.9,12.2,755.0,780.84,601.04
2018,2,25,12,0,987.0,83.0,0.9,12.4,765.0,771.87,594.21
2018,2,25,12,15,986.0,83.0,0.9,12.5,766.0,756.65,583.41
2018,2,25,12,30,985.0,83.0,0.9,12.6,767.0,738.23,570.54
2018,2,25,12,45,981.0,84.5,0.95,12.7,760.0,716.25,554.75
2018,2,25,13,0,977.0,86.0,1.0,12.8,753.0,691.35,536.47
2018,2,25,13,15,973.0,84.5,1.05,12.75,737.5,660.75,514.08
2018,2,25,13,30,969.0,83.0,1.1,12.7,722.0,627.56,489.25
2018,2,25,13,45,962.0,82.5,1.1,12.6,699.0,591.31,461.11
2018,2,25,14,0,955.0,82.0,1.1,12.5,676.0,552.96,430.67
2018,2,25,14,15,945.0,80.0,1.15,12.3,645.0,509.95,396.36
2018,2,25,14,30,935.0,78.0,1.2,12.1,614.0,465.49,359.8
2018,2,25,14,45,921.0,76.5,1.25,11.85,577.0,418.76,320.36
2018,2,25,15,0,907.0,75.0,1.3,11.6,540.0,371.37,279.18
2018,2,25,15,15,887.0,72.5,1.3,11.6,496.5,320.92,234.38
2018,2,25,15,30,867.0,70.0,1.3,11.6,453.0,267.36,186.65
2018,2,25,15,45,839.0,67.0,1.45,10.7,405.0,215.91,141.86
2018,2,25,16,0,811.0,64.0,1.6,9.8,357.0,166.24,100.07
2018,2,25,16,15,769.0,60.0,1.6,9.0,306.0,116.47,62.91
2018,2,25,16,30,727.0,56.0,1.6,8.2,255.0,70.48,37.0
2018,2,25,16,45,660.0,50.5,1.55,7.4,203.5,37.64,28.88
2018,2,25,17,0,593.0,45.0,1.5,6.6,152.0,32.22,23.79
2018,2,25,17,15,474.5,37.5,1.5,6.05,106.0,28.29,19.76
2018,2,25,17,30,356.0,30.0,1.5,5.5,60.0,24.33,14.17
2018,2,25,17,45,199.0,18.0,1.45,4.95,32.5,17.69,0.0
2018,2,25,18,0,42.0,6.0,1.4,4.4,5.0,0.0,0.0
2018,2,25,18,15,21.0,3.0,1.4,4.2,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,26,6,45,1.0,2.5,1.45,5.65,2.5,2.72,0.0
2018,2,26,7,0,2.0,5.0,1.5,5.8,5.0,5.46,0.0
2018,2,26,7,15,1.0,8.5,1.5,5.85,8.5,8.54,1.38
2018,2,26,7,30,0.0,12.0,1.5,5.9,12.0,11.57,4.37
2018,2,26,7,45,0.0,16.0,1.5,5.95,16.0,15.43,7.91
2018,2,26,8,0,0.0,20.0,1.5,6.0,20.0,19.29,11.4
2018,2,26,8,15,0.0,19.0,1.55,6.0,19.0,18.33,10.57
2018,2,26,8,30,0.0,18.0,1.6,6.0,18.0,17.36,9.7
2018,2,26,8,45,0.0,18.5,1.65,6.0,18.5,17.85,10.1
2018,2,26,9,0,0.0,19.0,1.7,6.0,19.0,18.34,10.48
2018,2,26,9,15,0.0,24.5,1.75,6.1,24.5,23.65,15.08
2018,2,26,9,30,0.0,30.0,1.8,6.2,30.0,28.97,19.64
2018,2,26,9,45,0.0,41.0,1.85,6.25,41.0,39.61,28.79
2018,2,26,10,0,0.0,52.0,1.9,6.3,52.0,50.26,37.87
2018,2,26,10,15,4.0,112.5,1.9,6.4,115.0,112.08,90.51
2018,2,26,10,30,8.0,173.0,1.9,6.5,178.0,175.15,142.98
2018,2,26,10,45,6.5,162.0,1.9,6.65,166.0,162.8,132.22
2018,2,26,11,0,5.0,151.0,1.9,6.8,154.0,150.62,121.85
2018,2,26,11,15,67.5,206.5,1.95,6.9,252.0,253.65,208.16
2018,2,26,11,30,130.0,262.0,2.0,7.0,350.0,357.36,291.98
2018,2,26,11,45,156.0,284.0,2.0,7.1,391.5,395.1,321.25
2018,2,26,12,0,182.0,306.0,2.0,7.2,433.0,431.41,349.37
2018,2,26,12,15,226.5,311.5,2.05,7.2,469.5,462.45,373.99
2018,2,26,12,30,271.0,317.0,2.1,7.2,506.0,493.19,398.09
2018,2,26,12,45,239.5,322.0,2.1,7.2,488.0,467.71,377.32
2018,2,26,13,0,208.0,327.0,2.1,7.2,470.0,444.65,358.74
2018,2,26,13,15,250.0,315.0,2.15,7.15,483.5,450.32,363.94
2018,2,26,13,30,292.0,303.0,2.2,7.1,497.0,452.72,366.17
2018,2,26,13,45,346.5,280.0,2.2,7.05,502.5,448.3,362.85
2018,2,26,14,0,401.0,257.0,2.2,7.0,508.0,439.71,355.72
2018,2,26,14,15,509.0,212.0,2.2,6.85,515.5,429.8,347.17
2018,2,26,14,30,617.0,167.0,2.2,6.7,523.0,412.26,331.09
2018,2,26,14,45,680.0,140.5,2.2,6.6,510.5,383.91,304.96
2018,2,26,15,0,743.0,114.0,2.2,6.5,498.0,349.29,272.27
2018,2,26,15,15,778.5,97.5,2.2,6.5,471.0,312.08,236.38
2018,2,26,15,30,814.0,81.0,2.2,6.5,444.0,267.49,193.46
2018,2,26,15,45,788.5,77.0,2.1,6.15,398.0,218.03,148.76
2018,2,26,16,0,763.0,73.0,2.0,5.8,352.0,170.2,107.24
2018,2,26,16,15,719.5,68.5,1.95,5.4,302.0,122.14,70.4
2018,2,26,16,30,676.0,64.0,1.9,5.0,252.0,74.32,41.1
2018,2,26,16,45,604.0,58.0,1.8,4.65,201.0,40.42,31.79
2018,2,26,17,0,532.0,52.0,1.7,4.3,150.0,38.3,29.62
2018,2,26,17,15,419.0,42.5,1.65,3.9,104.5,32.84,24.11
2018,2,26,17,30,306.0,33.0,1.6,3.5,59.0,27.2,17.08
2018,2,26,17,45,170.5,19.5,1.55,3.1,32.0,19.17,0.0
2018,2,26,18,0,35.0,6.0,1.5,2.7,5.0,0.0,0.0
2018,2,26,18,15,17.5,3.0,1.45,2.55,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.7,1.55,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.55,0.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,27,6,45,40.0,10.0,1.6,1.25,12.0,20.31,0.0
2018,2,27,7,0,80.0,20.0,1.6,1.6,24.0,52.5,8.77
2018,2,27,7,15,147.0,37.0,1.65,2.1,55.0,104.27,79.33
2018,2,27,7,30,214.0,54.0,1.7,2.6,86.0,161.2,131.58
2018,2,27,7,45,444.5,54.5,1.75,3.05,154.0,270.21,226.16
2018,2,27,8,0,675.0,55.0,1.8,3.5,222.0,393.53,331.49
2018,2,27,8,15,750.5,55.5,1.75,4.05,278.5,457.0,385.14
2018,2,27,8,30,826.0,56.0,1.7,4.6,335.0,523.61,439.58
2018,2,27,8,45,856.5,59.0,1.65,5.1,385.0,566.57,473.43
2018,2,27,9,0,887.0,62.0,1.6,5.6,435.0,612.29,508.19
2018,2,27,9,15,907.5,64.5,1.55,6.05,481.0,650.23,535.87
2018,2,27,9,30,928.0,67.0,1.5,6.5,527.0,686.43,561.42
2018,2,27,9,45,943.0,69.0,1.45,6.9,567.5,716.31,580.63
2018,2,27,10,0,958.0,71.0,1.4,7.3,608.0,743.69,597.71
2018,2,27,10,15,968.0,72.5,1.4,7.6,641.5,764.28,610.44
2018,2,27,10,30,978.0,74.0,1.4,7.9,675.0,781.84,621.06
2018,2,27,10,45,985.5,76.0,1.4,8.2,702.0,794.96,628.57
2018,2,27,11,0,993.0,78.0,1.4,8.5,729.0,804.74,633.84
2018,2,27,11,15,998.5,78.5,1.4,8.7,748.0,808.06,634.91
2018,2,27,11,30,1004.0,79.0,1.4,8.9,767.0,807.91,633.75
2018,2,27,11,45,1005.5,80.0,1.45,9.05,777.0,801.94,629.36
2018,2,27,12,0,1007.0,81.0,1.5,9.2,787.0,792.51,622.7
2018,2,27,12,15,1008.0,81.0,1.5,9.3,789.0,778.3,612.34
2018,2,27,12,30,1009.0,81.0,1.5,9.4,791.0,760.75,599.74
2018,2,27,12,45,1007.0,81.0,1.55,9.5,784.0,737.97,583.51
2018,2,27,13,0,1005.0,81.0,1.6,9.6,777.0,712.13,564.0
2018,2,27,13,15,1000.0,81.0,1.55,9.6,761.5,681.54,540.0
2018,2,27,13,30,995.0,81.0,1.5,9.6,746.0,648.32,513.64
2018,2,27,13,45,987.0,80.5,1.5,9.6,722.0,610.53,483.72
2018,2,27,14,0,979.0,80.0,1.5,9.6,698.0,570.66,451.49
2018,2,27,14,15,969.0,79.0,1.5,9.55,667.0,527.51,415.98
2018,2,27,14,30,959.0,78.0,1.5,9.5,636.0,482.85,378.28
2018,2,27,14,45,944.5,76.5,1.45,9.4,597.5,434.71,336.71
2018,2,27,15,0,930.0,75.0,1.4,9.3,559.0,385.9,293.57
2018,2,27,15,15,910.5,73.0,1.4,9.3,515.0,334.75,247.79
2018,2,27,15,30,891.0,71.0,1.4,9.3,471.0,283.88,201.69
2018,2,27,15,45,863.0,68.0,1.35,8.8,422.0,227.44,151.84
2018,2,27,16,0,835.0,65.0,1.3,8.3,373.0,176.28,107.94
2018,2,27,16,15,793.0,61.0,1.3,7.4,320.5,124.9,68.65
2018,2,27,16,30,751.0,57.0,1.3,6.5,268.0,77.31,40.26
2018,2,27,16,45,687.5,51.5,1.3,5.6,215.5,38.15,29.59
2018,2,27,17,0,624.0,46.0,1.3,4.7,163.0,35.86,27.38
2018,2,27,17,15,512.0,38.5,1.35,4.2,115.0,28.79,20.49
2018,2,27,17,30,400.0,31.0,1.4,3.7,67.0,24.84,15.42
2018,2,27,17,45,228.5,19.0,1.45,3.25,36.5,18.68,0.0
2018,2,27,18,0,57.0,7.0,1.5,2.8,6.0,0.0,0.0
2018,2,27,18,15,28.5,3.5,1.5,2.75,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.35,1.35,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,28,6,45,111.5,12.5,1.05,2.5,19.0,41.96,0.0
2018,2,28,7,0,223.0,25.0,0.9,3.1,38.0,106.96,39.39
2018,2,28,7,15,357.5,35.0,0.9,3.75,80.0,183.24,140.77
2018,2,28,7,30,492.0,45.0,0.9,4.4,122.0,262.68,212.07
2018,2,28,7,45,475.5,54.5,0.9,5.1,151.0,285.92,236.01
2018,2,28,8,0,459.0,64.0,0.9,5.8,180.0,306.76,256.06
2018,2,28,8,15,320.5,99.0,0.95,6.25,188.0,288.78,242.12
2018,2,28,8,30,182.0,134.0,1.0,6.7,196.0,248.49,208.05
2018,2,28,8,45,156.0,156.0,1.0,7.15,214.5,261.94,218.54
2018,2,28,9,0,130.0,178.0,1.0,7.6,233.0,273.11,226.37
2018,2,28,9,15,193.0,194.5,1.0,7.95,286.0,332.56,274.61
2018,2,28,9,30,256.0,211.0,1.0,8.3,339.0,401.36,328.65
2018,2,28,9,45,239.5,234.0,1.05,8.65,361.0,411.28,334.56
2018,2,28,10,0,223.0,257.0,1.1,9.0,383.0,426.43,344.79
2018,2,28,10,15,215.5,273.5,1.1,9.25,401.0,439.4,353.38
2018,2,28,10,30,208.0,290.0,1.1,9.5,419.0,451.26,361.08
2018,2,28,10,45,250.0,295.5,1.15,9.75,456.5,486.41,387.91
2018,2,28,11,0,292.0,301.0,1.2,10.0,494.0,526.45,417.79
2018,2,28,11,15,306.5,308.0,1.2,10.05,515.0,541.29,428.1
2018,2,28,11,30,321.0,315.0,1.2,10.1,536.0,554.87,437.67
2018,2,28,11,45,356.0,309.5,1.2,10.15,558.0,569.2,448.39
2018,2,28,12,0,391.0,304.0,1.2,10.2,580.0,581.81,457.75
2018,2,28,12,15,379.0,308.5,1.2,10.15,576.5,569.62,448.05
2018,2,28,12,30,367.0,313.0,1.2,10.1,573.0,556.44,437.86
2018,2,28,12,45,316.5,317.5,1.2,10.0,540.0,517.2,407.8
2018,2,28,13,0,266.0,322.0,1.2,9.9,507.0,479.07,378.57
2018,2,28,13,15,164.5,297.0,1.15,9.75,410.5,383.93,305.07
2018,2,28,13,30,63.0,272.0,1.1,9.6,314.0,295.5,235.59
2018,2,28,13,45,35.5,221.5,1.1,9.45,245.0,230.23,184.39
2018,2,28,14,0,8.0,171.0,1.1,9.3,176.0,168.18,134.59
2018,2,28,14,15,11.5,185.5,1.05,9.15,192.5,182.68,146.88
2018,2,28,14,30,15.0,200.0,1.0,9.0,209.0,196.48,158.29
2018,2,28,14,45,29.0,205.5,1.0,8.85,221.5,202.55,163.38
2018,2,28,15,0,43.0,211.0,1.0,8.7,234.0,209.04,168.69
2018,2,28,15,15,42.5,192.5,1.0,8.7,213.5,188.99,152.42
2018,2,28,15,30,42.0,174.0,1.0,8.7,193.0,169.06,136.22
2018,2,28,15,45,71.5,161.5,0.9,8.4,190.0,160.19,127.96
2018,2,28,16,0,101.0,149.0,0.8,8.1,187.0,144.52,113.71
2018,2,28,16,15,65.0,124.0,0.75,7.7,147.0,116.77,92.43
2018,2,28,16,30,29.0,99.0,0.7,7.3,107.0,89.41,71.28
2018,2,28,16,45,21.5,81.5,0.7,6.95,87.0,71.83,60.07
2018,2,28,17,0,14.0,64.0,0.7,6.6,67.0,59.01,48.18
2018,2,28,17,15,8.0,43.5,0.7,6.4,45.0,40.84,31.15
2018,2,28,17,30,2.0,23.0,0.7,6.2,23.0,22.21,13.28
2018,2,28,17,45,1.0,12.5,0.7,6.0,12.5,12.06,0.0
2018,2,28,18,0,0.0,2.0,0.7,5.8,2.0,1.97,0.0
2018,2,28,18,15,0.0,1.0,0.75,5.8,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,2.5,7.85,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,2.6,7.9,3.0,2.89,0.0
2018,3,1,7,15,0.0,5.5,2.65,8.05,5.5,5.3,0.0
2018,3,1,7,30,0.0,8.0,2.7,8.2,8.0,7.71,1.0
2018,3,1,7,45,0.0,11.5,2.75,8.3,11.5,11.09,4.02
2018,3,1,8,0,0.0,15.0,2.8,8.4,15.0,14.46,7.02
2018,3,1,8,15,0.0,19.0,2.85,8.55,19.0,18.33,10.4
2018,3,1,8,30,0.0,23.0,2.9,8.7,23.0,22.19,13.74
2018,3,1,8,45,0.0,27.5,2.95,8.8,27.5,26.54,17.47
2018,3,1,9,0,0.0,32.0,3.0,8.9,32.0,30.9,21.16
2018,3,1,9,15,0.0,37.0,3.0,9.0,37.0,35.74,25.24
2018,3,1,9,30,0.0,42.0,3.0,9.1,42.0,40.58,29.29
2018,3,1,9,45,0.0,56.0,3.05,9.2,56.0,54.13,40.76
2018,3,1,10,0,0.0,70.0,3.1,9.3,70.0,67.7,52.13
2018,3,1,10,15,1.0,94.0,3.1,9.35,94.5,91.71,72.26
2018,3,1,10,30,2.0,118.0,3.1,9.4,119.0,116.07,92.48
2018,3,1,10,45,2.5,131.0,3.1,9.5,132.5,129.19,103.18
2018,3,1,11,0,3.0,144.0,3.1,9.6,146.0,142.28,113.81
2018,3,1,11,15,2.5,139.5,3.1,9.55,141.0,137.37,109.61
2018,3,1,11,30,2.0,135.0,3.1,9.5,136.0,132.49,105.49
2018,3,1,11,45,3.0,141.0,3.05,9.5,143.0,138.97,110.81
2018,3,1,12,0,4.0,147.0,3.0,9.5,150.0,145.4,116.06
2018,3,1,12,15,2.5,119.0,2.95,9.5,121.0,117.01,92.56
2018,3,1,12,30,1.0,91.0,2.9,9.5,92.0,88.79,69.11
2018,3,1,12,45,1.5,108.0,2.85,9.5,109.0,105.54,83.1
2018,3,1,13,0,2.0,125.0,2.8,9.5,126.0,122.19,96.93
2018,3,1,13,15,2.5,139.5,2.75,9.55,141.0,136.29,108.61
2018,3,1,13,30,3.0,154.0,2.7,9.6,156.0,150.25,120.16
2018,3,1,13,45,4.0,139.5,2.7,9.6,142.0,136.7,109.13
2018,3,1,14,0,5.0,125.0,2.7,9.6,128.0,123.14,98.07
2018,3,1,14,15,3.0,122.5,2.65,9.55,124.5,119.51,95.22
2018,3,1,14,30,1.0,120.0,2.6,9.5,121.0,116.02,92.5
2018,3,1,14,45,16.0,107.0,2.55,9.45,115.5,108.38,86.22
2018,3,1,15,0,31.0,94.0,2.5,9.4,110.0,100.51,79.51
2018,3,1,15,15,88.0,108.0,2.5,9.4,149.0,126.48,99.99
2018,3,1,15,30,145.0,122.0,2.5,9.4,188.0,144.4,112.75
2018,3,1,15,45,80.0,119.0,2.3,9.25,155.0,123.63,97.1
2018,3,1,16,0,15.0,116.0,2.1,9.1,122.0,111.34,89.54
2018,3,1,16,15,15.5,100.0,2.05,8.85,105.5,95.5,76.34
2018,3,1,16,30,16.0,84.0,2.0,8.6,89.0,79.67,63.09
2018,3,1,16,45,85.5,65.5,1.95,8.4,83.0,56.37,45.81
2018,3,1,17,0,155.0,47.0,1.9,8.2,77.0,38.24,29.15
2018,3,1,17,15,110.0,36.0,1.9,7.95,54.0,29.77,21.09
2018,3,1,17,30,65.0,25.0,1.9,7.7,31.0,21.01,12.3
2018,3,1,17,45,32.5,13.5,1.85,7.45,16.5,11.57,0.0
2018,3,1,18,0,0.0,2.0,1.8,7.2,2.0,1.97,0.0
2018,3,1,18,15,0.0,1.0,1.8,7.1,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,2,6,15,1.0,1.0,1.05,3.7,1.0,0.0,0.0
2018,3,2,6,30,2.0,2.0,1.0,4.1,2.0,0.0,0.0
2018,3,2,6,45,2.0,8.0,0.95,4.5,8.0,8.41,0.0
2018,3,2,7,0,2.0,14.0,0.9,4.9,14.0,14.14,3.43
2018,3,2,7,15,3.0,27.0,1.0,5.15,27.5,27.16,17.44
2018,3,2,7,30,4.0,40.0,1.1,5.4,41.0,40.53,29.66
2018,3,2,7,45,7.0,48.0,1.15,5.65,50.0,49.6,37.97
2018,3,2,8,0,10.0,56.0,1.2,5.9,59.0,59.04,46.41
2018,3,2,8,15,15.0,64.5,1.3,6.1,69.5,72.7,58.4
2018,3,2,8,30,20.0,73.0,1.4,6.3,80.0,84.49,68.59
2018,3,2,8,45,10.5,85.0,1.5,6.5,88.5,88.9,71.99
2018,3,2,9,0,1.0,97.0,1.6,6.7,97.0,95.21,76.89
2018,3,2,9,15,2.5,103.5,1.65,6.9,104.5,102.48,82.83
2018,3,2,9,30,4.0,110.0,1.7,7.1,112.0,109.85,88.8
2018,3,2,9,45,97.0,177.5,1.75,7.35,233.0,253.6,210.51
2018,3,2,10,0,190.0,245.0,1.8,7.6,354.0,391.96,322.22
2018,3,2,10,15,188.5,269.5,1.85,7.65,383.0,417.48,340.64
2018,3,2,10,30,187.0,294.0,1.9,7.7,412.0,441.94,358.76
2018,3,2,10,45,280.0,286.0,1.95,7.8,470.0,506.43,410.22
2018,3,2,11,0,373.0,278.0,2.0,7.9,528.0,564.92,456.02
2018,3,2,11,15,476.0,252.5,2.05,7.95,580.0,617.04,496.88
2018,3,2,11,30,579.0,227.0,2.1,8.0,632.0,662.26,532.16
2018,3,2,11,45,354.5,241.5,2.1,8.05,490.5,507.0,410.0
2018,3,2,12,0,130.0,256.0,2.1,8.1,349.0,347.72,281.53
2018,3,2,12,15,70.0,220.5,2.15,8.1,270.5,264.71,214.74
2018,3,2,12,30,10.0,185.0,2.2,8.1,192.0,185.96,149.6
2018,3,2,12,45,11.5,164.0,2.25,8.1,172.0,166.26,133.78
2018,3,2,13,0,13.0,143.0,2.3,8.1,152.0,146.57,117.72
2018,3,2,13,15,7.5,130.5,2.3,8.05,135.5,130.73,104.6
2018,3,2,13,30,2.0,118.0,2.3,8.0,119.0,115.23,91.73
2018,3,2,13,45,4.0,125.5,2.3,7.95,128.0,123.37,98.69
2018,3,2,14,0,6.0,133.0,2.3,7.9,137.0,131.29,105.45
2018,3,2,14,15,10.0,149.5,2.3,7.75,155.5,148.39,119.9
2018,3,2,14,30,14.0,166.0,2.3,7.6,174.0,164.83,133.76
2018,3,2,14,45,7.5,122.5,2.3,7.45,127.0,120.73,97.22
2018,3,2,15,0,1.0,79.0,2.3,7.3,80.0,76.76,60.36
2018,3,2,15,15,16.0,104.5,2.3,7.3,112.0,103.95,83.41
2018,3,2,15,30,31.0,130.0,2.3,7.3,144.0,129.13,104.39
2018,3,2,15,45,59.0,120.5,2.2,6.95,144.0,124.05,99.14
2018,3,2,16,0,87.0,111.0,2.1,6.6,144.0,112.7,88.32
2018,3,2,16,15,167.5,107.5,2.05,6.45,160.5,107.64,80.77
2018,3,2,16,30,248.0,104.0,2.0,6.3,177.0,97.8,71.67
2018,3,2,16,45,231.5,87.5,1.9,6.1,145.5,68.93,57.68
2018,3,2,17,0,215.0,71.0,1.8,5.9,114.0,56.36,45.97
2018,3,2,17,15,156.0,53.5,1.8,5.8,80.0,43.25,33.48
2018,3,2,17,30,97.0,36.0,1.8,5.7,46.0,29.67,20.06
2018,3,2,17,45,53.0,21.0,1.75,5.6,26.0,17.61,0.0
2018,3,2,18,0,9.0,6.0,1.7,5.5,6.0,5.9,0.0
2018,3,2,18,15,4.5,3.0,1.7,5.45,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,6,15,4.0,1.0,1.1,3.2,1.0,0.0,0.0
2018,3,3,6,30,8.0,2.0,1.0,3.6,2.0,0.0,0.0
2018,3,3,6,45,112.5,16.5,0.85,3.95,24.5,47.58,0.0
2018,3,3,7,0,217.0,31.0,0.7,4.3,47.0,120.47,74.53
2018,3,3,7,15,347.0,41.5,0.75,4.75,90.5,191.12,149.74
2018,3,3,7,30,477.0,52.0,0.8,5.2,134.0,271.2,220.39
2018,3,3,7,45,485.0,57.5,0.8,5.6,164.5,300.48,248.62
2018,3,3,8,0,493.0,63.0,0.8,6.0,195.0,328.93,274.65
2018,3,3,8,15,284.5,53.0,0.8,6.15,132.5,218.86,184.79
2018,3,3,8,30,76.0,43.0,0.8,6.3,70.0,91.88,75.65
2018,3,3,8,45,49.0,75.0,0.85,6.4,93.5,108.69,89.78
2018,3,3,9,0,22.0,107.0,0.9,6.5,117.0,121.93,100.09
2018,3,3,9,15,30.5,138.0,0.95,6.65,153.0,160.32,132.2
2018,3,3,9,30,39.0,169.0,1.0,6.8,189.0,198.9,163.82
2018,3,3,9,45,90.5,204.5,1.05,6.95,255.5,272.16,224.24
2018,3,3,10,0,142.0,240.0,1.1,7.1,322.0,353.26,289.08
2018,3,3,10,15,278.0,245.0,1.15,7.15,417.0,463.23,376.95
2018,3,3,10,30,414.0,250.0,1.2,7.2,512.0,574.6,462.65
2018,3,3,10,45,275.0,277.0,1.25,7.25,454.0,494.53,397.7
2018,3,3,11,0,136.0,304.0,1.3,7.3,396.0,412.24,331.31
2018,3,3,11,15,82.5,247.5,1.3,7.25,303.5,307.68,248.97
2018,3,3,11,30,29.0,191.0,1.3,7.2,211.0,210.07,169.81
2018,3,3,11,45,103.5,253.0,1.35,7.15,327.0,329.01,267.32
2018,3,3,12,0,178.0,315.0,1.4,7.1,443.0,441.33,355.32
2018,3,3,12,15,201.0,328.5,1.45,7.05,473.5,465.95,373.71
2018,3,3,12,30,224.0,342.0,1.5,7.0,504.0,488.87,391.32
2018,3,3,12,45,159.5,336.0,1.5,7.0,450.5,432.8,346.78
2018,3,3,13,0,95.0,330.0,1.5,7.0,397.0,378.52,303.76
2018,3,3,13,15,110.5,305.5,1.5,6.9,382.0,360.67,290.72
2018,3,3,13,30,126.0,281.0,1.5,6.8,367.0,341.37,276.13
2018,3,3,13,45,85.5,254.0,1.55,6.7,311.5,288.61,234.02
2018,3,3,14,0,45.0,227.0,1.6,6.6,256.0,238.36,193.59
2018,3,3,14,15,23.0,153.0,1.6,6.45,168.0,156.83,127.09
2018,3,3,14,30,1.0,79.0,1.6,6.3,80.0,76.87,60.3
2018,3,3,14,45,57.0,135.0,1.6,6.15,166.0,150.74,122.62
2018,3,3,15,0,113.0,191.0,1.6,6.0,252.0,214.54,174.54
2018,3,3,15,15,219.0,187.0,1.6,6.0,293.0,232.99,186.68
2018,3,3,15,30,325.0,183.0,1.6,6.0,334.0,244.25,191.37
2018,3,3,15,45,233.5,145.5,1.55,5.6,248.5,175.09,135.66
2018,3,3,16,0,142.0,108.0,1.5,5.2,163.0,119.49,91.99
2018,3,3,16,15,220.0,101.5,1.4,4.9,173.0,109.32,80.22
2018,3,3,16,30,298.0,95.0,1.3,4.6,183.0,89.96,63.27
2018,3,3,16,45,189.5,78.0,1.2,4.3,130.0,62.67,52.36
2018,3,3,17,0,81.0,61.0,1.1,4.0,77.0,52.37,42.72
2018,3,3,17,15,66.5,46.0,1.1,3.8,56.5,40.07,30.95
2018,3,3,17,30,52.0,31.0,1.1,3.6,36.0,27.46,18.51
2018,3,3,17,45,48.0,19.0,1.05,3.4,21.5,16.05,0.0
2018,3,3,18,0,44.0,7.0,1.0,3.2,7.0,6.88,0.0
2018,3,3,18,15,22.0,3.5,1.0,3.05,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,2.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,4,6,15,11.0,2.0,0.5,3.2,1.5,0.0,0.0
2018,3,4,6,30,22.0,4.0,0.4,3.5,3.0,0.0,0.0
2018,3,4,6,45,177.0,17.0,0.35,3.8,29.0,66.82,0.0
2018,3,4,7,0,332.0,30.0,0.3,4.1,55.0,157.04,103.66
2018,3,4,7,15,461.5,37.0,0.3,4.75,101.5,231.16,180.68
2018,3,4,7,30,591.0,44.0,0.3,5.4,148.0,308.65,248.57
2018,3,4,7,45,667.5,48.0,0.3,6.1,201.0,372.6,303.71
2018,3,4,8,0,744.0,52.0,0.3,6.8,254.0,440.8,359.88
2018,3,4,8,15,787.5,55.0,0.3,6.9,306.5,494.16,403.02
2018,3,4,8,30,831.0,58.0,0.3,7.0,359.0,548.54,445.36
2018,3,4,8,45,861.5,60.0,0.3,7.15,409.5,591.03,477.34
2018,3,4,9,0,892.0,62.0,0.3,7.3,460.0,636.44,510.44
2018,3,4,9,15,910.0,65.0,0.3,7.6,505.5,673.89,536.4
2018,3,4,9,30,928.0,68.0,0.3,7.9,551.0,709.43,559.21
2018,3,4,9,45,940.0,70.5,0.25,8.25,590.5,738.03,575.91
2018,3,4,10,0,952.0,73.0,0.2,8.6,630.0,763.98,590.68
2018,3,4,10,15,954.5,77.0,0.25,8.85,661.0,781.84,601.59
2018,3,4,10,30,957.0,81.0,0.3,9.1,692.0,796.46,610.52
2018,3,4,10,45,972.5,79.0,0.35,9.35,720.5,810.99,619.58
2018,3,4,11,0,988.0,77.0,0.4,9.6,749.0,822.37,626.61
2018,3,4,11,15,991.5,78.0,0.45,9.75,766.5,824.63,627.88
2018,3,4,11,30,995.0,79.0,0.5,9.9,784.0,823.44,627.11
2018,3,4,11,45,996.5,79.5,0.55,10.1,793.5,816.78,622.7
2018,3,4,12,0,998.0,80.0,0.6,10.3,803.0,806.71,616.15
2018,3,4,12,15,997.0,80.0,0.6,10.35,803.5,790.95,605.31
2018,3,4,12,30,996.0,80.0,0.6,10.4,804.0,771.95,592.4
