Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,45,992.0,81.5,0.65,10.5,796.5,749.26,577.71
2018,3,4,13,0,988.0,83.0,0.7,10.6,789.0,723.61,560.18
2018,3,4,13,15,984.0,82.5,0.7,10.6,773.5,693.2,537.76
2018,3,4,13,30,980.0,82.0,0.7,10.6,758.0,660.15,513.04
2018,3,4,13,45,973.5,80.5,0.75,10.55,734.0,622.27,484.92
2018,3,4,14,0,967.0,79.0,0.8,10.5,710.0,582.26,454.39
2018,3,4,14,15,957.0,78.5,0.8,10.4,679.0,539.56,420.48
2018,3,4,14,30,947.0,78.0,0.8,10.3,648.0,495.38,384.42
2018,3,4,14,45,933.5,76.0,0.8,10.15,610.0,447.15,344.27
2018,3,4,15,0,920.0,74.0,0.8,10.0,572.0,398.22,302.36
2018,3,4,15,15,901.5,72.0,0.8,10.0,528.0,347.27,257.67
2018,3,4,15,30,883.0,70.0,0.8,10.0,484.0,296.55,212.37
2018,3,4,15,45,856.5,67.5,0.9,9.5,435.5,240.43,163.3
2018,3,4,16,0,830.0,65.0,1.0,9.0,387.0,189.58,119.27
2018,3,4,16,15,791.0,61.5,1.05,8.2,335.0,138.33,78.47
2018,3,4,16,30,752.0,58.0,1.1,7.4,283.0,90.56,46.89
2018,3,4,16,45,691.5,53.5,1.1,6.65,230.5,45.47,36.2
2018,3,4,17,0,631.0,49.0,1.1,5.9,178.0,37.63,28.98
2018,3,4,17,15,530.0,41.5,1.1,5.45,129.0,30.49,22.13
2018,3,4,17,30,429.0,34.0,1.1,5.0,80.0,26.61,17.79
2018,3,4,17,45,261.5,22.0,1.15,4.6,45.5,17.94,1.92
2018,3,4,18,0,94.0,10.0,1.2,4.2,11.0,9.83,0.0
2018,3,4,18,15,47.0,5.0,1.2,4.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.35,-0.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,5,6,15,14.5,2.0,1.4,-0.45,1.5,0.0,0.0
2018,3,5,6,30,29.0,4.0,1.4,0.4,3.0,0.0,0.0
2018,3,5,6,45,204.5,17.0,1.4,1.2,32.0,75.53,0.0
2018,3,5,7,0,380.0,30.0,1.4,2.0,61.0,176.42,123.39
2018,3,5,7,15,499.5,37.5,1.35,2.6,109.0,248.3,198.15
2018,3,5,7,30,619.0,45.0,1.3,3.2,157.0,324.44,266.88
2018,3,5,7,45,685.5,50.5,1.3,3.85,210.5,386.94,322.6
2018,3,5,8,0,752.0,56.0,1.3,4.5,264.0,452.97,378.84
2018,3,5,8,15,793.0,59.5,1.25,5.3,316.5,506.14,422.04
2018,3,5,8,30,834.0,63.0,1.2,6.1,369.0,560.09,463.89
2018,3,5,8,45,863.0,65.5,1.2,6.85,419.5,606.02,498.31
2018,3,5,9,0,892.0,68.0,1.2,7.6,470.0,647.65,528.43
2018,3,5,9,15,913.0,69.5,1.15,8.2,516.0,685.35,554.27
2018,3,5,9,30,934.0,71.0,1.1,8.8,562.0,721.31,576.85
2018,3,5,9,45,949.5,72.5,1.05,9.35,602.5,751.35,594.8
2018,3,5,10,0,965.0,74.0,1.0,9.9,643.0,778.86,610.72
2018,3,5,10,15,975.0,75.0,0.9,10.3,676.5,799.05,620.89
2018,3,5,10,30,985.0,76.0,0.8,10.7,710.0,816.17,628.84
2018,3,5,10,45,991.5,76.5,0.7,11.1,735.5,826.91,632.35
2018,3,5,11,0,998.0,77.0,0.6,11.5,761.0,834.3,633.65
2018,3,5,11,15,1001.0,78.0,0.55,11.8,778.0,836.14,632.48
2018,3,5,11,30,1004.0,79.0,0.5,12.1,795.0,834.5,629.19
2018,3,5,11,45,1005.5,79.5,0.5,12.35,804.5,827.73,623.72
2018,3,5,12,0,1007.0,80.0,0.5,12.6,814.0,817.5,616.16
2018,3,5,12,15,1008.5,79.0,0.45,12.8,815.0,802.33,604.66
2018,3,5,12,30,1010.0,78.0,0.4,13.0,816.0,783.81,591.12
2018,3,5,12,45,1008.5,77.5,0.35,13.2,808.5,760.47,574.48
2018,3,5,13,0,1007.0,77.0,0.3,13.4,801.0,734.05,555.67
2018,3,5,13,15,1003.0,76.0,0.3,13.45,785.0,702.61,533.14
2018,3,5,13,30,999.0,75.0,0.3,13.5,769.0,668.5,508.33
2018,3,5,13,45,992.5,74.5,0.3,13.55,745.0,630.93,480.49
2018,3,5,14,0,986.0,74.0,0.3,13.6,721.0,591.17,450.38
2018,3,5,14,15,976.0,73.0,0.3,13.55,689.5,547.24,416.58
2018,3,5,14,30,966.0,72.0,0.3,13.5,658.0,501.79,380.64
2018,3,5,14,45,952.5,70.5,0.3,13.4,619.5,453.18,341.28
2018,3,5,15,0,939.0,69.0,0.3,13.3,581.0,403.83,300.13
2018,3,5,15,15,921.5,67.5,0.3,13.3,537.0,352.7,256.41
2018,3,5,15,30,904.0,66.0,0.3,13.3,493.0,301.69,211.9
2018,3,5,15,45,878.0,63.0,0.3,12.85,443.5,247.87,165.45
2018,3,5,16,0,852.0,60.0,0.3,12.4,394.0,195.53,120.96
2018,3,5,16,15,813.5,57.5,0.4,11.6,342.0,140.05,77.39
2018,3,5,16,30,775.0,55.0,0.5,10.8,290.0,91.83,45.69
2018,3,5,16,45,564.5,62.0,0.6,10.0,216.5,49.83,32.31
2018,3,5,17,0,354.0,69.0,0.7,9.2,143.0,50.87,40.57
2018,3,5,17,15,266.0,53.5,0.75,8.6,100.5,40.34,30.69
2018,3,5,17,30,178.0,38.0,0.8,8.0,58.0,29.28,19.98
2018,3,5,17,45,115.5,23.0,0.85,7.4,33.5,18.09,3.7
2018,3,5,18,0,53.0,8.0,0.9,6.8,9.0,7.86,0.0
2018,3,5,18,15,26.5,4.0,0.9,6.5,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,6,6,15,10.5,2.0,1.1,3.05,2.0,0.0,0.0
2018,3,6,6,30,21.0,4.0,1.1,3.8,4.0,0.0,0.0
2018,3,6,6,45,56.5,18.0,1.1,4.55,22.0,34.2,0.0
2018,3,6,7,0,92.0,32.0,1.1,5.3,40.0,79.25,55.45
2018,3,6,7,15,183.0,46.5,1.05,5.95,76.0,139.27,110.63
2018,3,6,7,30,274.0,61.0,1.0,6.6,112.0,200.97,164.89
2018,3,6,7,45,281.0,82.0,0.95,7.25,148.0,238.52,198.2
2018,3,6,8,0,288.0,103.0,0.9,7.9,184.0,268.63,224.05
2018,3,6,8,15,441.0,101.5,0.85,8.65,252.5,365.91,304.02
2018,3,6,8,30,594.0,100.0,0.8,9.4,321.0,469.5,385.45
2018,3,6,8,45,737.5,84.0,0.75,10.15,395.0,556.8,451.43
2018,3,6,9,0,881.0,68.0,0.7,10.9,469.0,644.86,515.56
2018,3,6,9,15,828.0,87.5,0.7,11.5,493.5,657.16,521.02
2018,3,6,9,30,775.0,107.0,0.7,12.1,518.0,662.09,521.8
2018,3,6,9,45,829.5,100.5,0.7,12.7,569.0,705.54,551.09
2018,3,6,10,0,884.0,94.0,0.7,13.3,620.0,750.24,579.35
2018,3,6,10,15,927.5,85.5,0.7,13.7,663.5,780.03,597.24
2018,3,6,10,30,971.0,77.0,0.7,14.1,707.0,811.28,616.17
2018,3,6,10,45,978.0,78.5,0.75,14.55,733.0,823.37,622.75
2018,3,6,11,0,985.0,80.0,0.8,15.0,759.0,832.11,627.46
2018,3,6,11,15,989.5,80.0,0.75,15.25,776.5,833.97,626.49
2018,3,6,11,30,994.0,80.0,0.7,15.5,794.0,832.39,623.45
2018,3,6,11,45,996.0,80.5,0.7,15.75,803.5,826.01,618.26
2018,3,6,12,0,998.0,81.0,0.7,16.0,813.0,816.19,610.99
2018,3,6,12,15,997.5,81.5,0.7,16.1,814.0,801.16,600.74
2018,3,6,12,30,997.0,82.0,0.7,16.2,815.0,782.86,588.45
2018,3,6,12,45,905.0,117.0,0.7,16.3,777.5,732.99,554.31
2018,3,6,13,0,813.0,152.0,0.7,16.4,740.0,683.81,518.44
2018,3,6,13,15,780.0,159.5,0.7,16.4,714.5,645.5,491.02
2018,3,6,13,30,747.0,167.0,0.7,16.4,689.0,607.25,463.03
2018,3,6,13,45,732.0,165.0,0.7,16.35,663.0,570.12,435.73
2018,3,6,14,0,717.0,163.0,0.7,16.3,637.0,532.14,407.19
2018,3,6,14,15,745.5,143.0,0.7,16.2,616.0,498.29,381.31
2018,3,6,14,30,774.0,123.0,0.7,16.1,595.0,463.19,353.36
2018,3,6,14,45,740.5,123.5,0.65,15.95,553.5,412.92,313.06
2018,3,6,15,0,707.0,124.0,0.6,15.8,512.0,366.46,274.94
2018,3,6,15,15,680.5,118.0,0.6,15.8,468.0,318.2,234.76
2018,3,6,15,30,654.0,112.0,0.6,15.8,424.0,271.44,195.15
2018,3,6,15,45,677.0,94.5,0.65,15.25,389.0,227.3,156.15
2018,3,6,16,0,700.0,77.0,0.7,14.7,354.0,180.44,114.82
2018,3,6,16,15,669.5,71.5,0.8,13.7,308.0,134.57,78.58
2018,3,6,16,30,639.0,66.0,0.9,12.7,262.0,91.38,49.23
2018,3,6,16,45,513.5,65.5,1.0,11.75,204.5,53.86,34.77
2018,3,6,17,0,388.0,65.0,1.1,10.8,147.0,47.58,37.37
2018,3,6,17,15,323.0,51.5,1.15,10.3,107.0,38.62,28.97
2018,3,6,17,30,258.0,38.0,1.2,9.8,67.0,29.21,19.84
2018,3,6,17,45,159.5,23.5,1.25,9.3,38.5,18.44,5.21
2018,3,6,18,0,61.0,9.0,1.3,8.8,10.0,8.85,0.0
2018,3,6,18,15,30.5,4.5,1.25,8.7,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.05,6.55,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.0,6.6,1.0,0.0,0.0
2018,3,7,6,45,0.0,6.0,0.9,6.6,6.0,5.9,0.0
2018,3,7,7,0,0.0,11.0,0.8,6.6,11.0,10.6,2.92
2018,3,7,7,15,0.0,16.5,0.8,7.2,16.5,15.91,8.05
2018,3,7,7,30,0.0,22.0,0.8,7.8,22.0,21.22,12.88
2018,3,7,7,45,0.0,31.0,0.8,8.4,31.0,29.92,20.56
2018,3,7,8,0,0.0,40.0,0.8,9.0,40.0,38.62,28.12
2018,3,7,8,15,0.0,61.5,0.8,9.65,61.5,59.44,45.98
2018,3,7,8,30,0.0,83.0,0.8,10.3,83.0,80.83,63.96
2018,3,7,8,45,11.5,111.5,0.8,10.95,117.0,116.83,94.1
2018,3,7,9,0,23.0,140.0,0.8,11.6,151.0,158.21,127.96
2018,3,7,9,15,27.0,171.0,0.85,12.2,185.0,193.85,156.21
2018,3,7,9,30,31.0,202.0,0.9,12.8,219.0,229.36,183.81
2018,3,7,9,45,51.0,230.5,0.95,13.4,260.5,273.32,218.02
2018,3,7,10,0,71.0,259.0,1.0,14.0,302.0,317.53,251.7
2018,3,7,10,15,243.0,258.5,1.05,14.3,415.5,456.59,360.91
2018,3,7,10,30,415.0,258.0,1.1,14.6,529.0,591.28,461.47
2018,3,7,10,45,693.0,167.5,1.1,14.95,640.5,710.81,550.58
2018,3,7,11,0,971.0,77.0,1.1,15.3,752.0,822.64,626.22
2018,3,7,11,15,976.5,77.5,1.15,15.45,770.0,825.79,626.61
2018,3,7,11,30,982.0,78.0,1.2,15.6,788.0,825.54,626.21
2018,3,7,11,45,985.0,78.5,1.2,15.75,798.0,819.96,621.7
2018,3,7,12,0,988.0,79.0,1.2,15.9,808.0,810.97,615.06
2018,3,7,12,15,990.0,78.5,1.2,15.9,810.0,796.84,605.41
2018,3,7,12,30,992.0,78.0,1.2,15.9,812.0,779.39,593.64
2018,3,7,12,45,992.0,76.5,1.2,15.95,804.5,756.32,577.96
2018,3,7,13,0,992.0,75.0,1.2,16.0,797.0,730.17,560.21
2018,3,7,13,15,988.5,74.5,1.2,15.9,781.5,699.81,538.42
2018,3,7,13,30,985.0,74.0,1.2,15.8,766.0,666.78,514.04
2018,3,7,13,45,979.5,72.5,1.2,15.7,742.5,629.12,485.78
2018,3,7,14,0,974.0,71.0,1.2,15.6,719.0,589.26,455.2
2018,3,7,14,15,965.0,70.5,1.2,15.35,688.0,546.59,421.9
2018,3,7,14,30,956.0,70.0,1.2,15.1,657.0,502.35,386.38
2018,3,7,14,45,943.0,68.5,1.2,14.9,619.0,454.19,346.73
2018,3,7,15,0,930.0,67.0,1.2,14.7,581.0,405.27,305.28
2018,3,7,15,15,913.0,65.0,1.2,14.7,537.5,354.09,260.79
2018,3,7,15,30,896.0,63.0,1.2,14.7,494.0,303.02,215.52
2018,3,7,15,45,870.5,61.0,1.1,13.8,445.0,250.37,169.44
2018,3,7,16,0,845.0,59.0,1.0,12.9,396.0,199.14,125.2
2018,3,7,16,15,765.5,61.0,0.95,12.05,336.0,142.49,81.41
2018,3,7,16,30,686.0,63.0,0.9,11.2,276.0,97.59,52.49
2018,3,7,16,45,649.0,56.0,0.85,10.4,228.5,53.51,31.56
2018,3,7,17,0,612.0,49.0,0.8,9.6,181.0,33.69,25.03
2018,3,7,17,15,501.5,41.5,0.85,9.05,130.5,29.87,21.33
2018,3,7,17,30,391.0,34.0,0.9,8.5,80.0,25.91,17.18
2018,3,7,17,45,269.0,23.5,0.9,7.95,48.0,18.82,6.63
2018,3,7,18,0,147.0,13.0,0.9,7.4,16.0,12.78,0.0
2018,3,7,18,15,73.5,6.5,0.9,7.3,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,8,6,15,1.0,2.0,0.8,8.0,2.0,0.0,0.0
2018,3,8,6,30,2.0,4.0,0.7,8.5,4.0,4.45,0.0
2018,3,8,6,45,20.5,17.5,0.6,9.0,19.5,27.57,0.0
2018,3,8,7,0,39.0,31.0,0.5,9.5,35.0,52.93,36.6
2018,3,8,7,15,80.0,47.5,0.45,10.05,61.5,88.34,68.41
2018,3,8,7,30,121.0,64.0,0.4,10.6,88.0,133.02,107.18
2018,3,8,7,45,121.5,86.5,0.4,11.2,116.5,156.75,127.83
2018,3,8,8,0,122.0,109.0,0.4,11.8,145.0,185.87,152.1
2018,3,8,8,15,170.5,129.5,0.4,12.15,189.5,238.51,195.3
2018,3,8,8,30,219.0,150.0,0.4,12.5,234.0,301.06,245.02
2018,3,8,8,45,213.0,172.0,0.45,12.85,262.0,319.84,258.74
2018,3,8,9,0,207.0,194.0,0.5,13.2,290.0,344.5,276.94
2018,3,8,9,15,249.5,212.5,0.5,13.5,339.5,404.03,321.96
2018,3,8,9,30,292.0,231.0,0.5,13.8,389.0,457.35,361.0
2018,3,8,9,45,302.0,248.5,0.55,14.1,422.0,486.92,381.59
2018,3,8,10,0,312.0,266.0,0.6,14.4,455.0,515.61,401.54
2018,3,8,10,15,507.0,217.0,0.6,14.65,542.5,617.39,477.84
2018,3,8,10,30,702.0,168.0,0.6,14.9,630.0,718.98,550.46
2018,3,8,10,45,631.0,200.5,0.65,15.15,627.5,700.67,534.2
2018,3,8,11,0,560.0,233.0,0.7,15.4,625.0,677.01,515.86
2018,3,8,11,15,620.0,219.0,0.7,15.65,662.5,707.48,537.38
2018,3,8,11,30,680.0,205.0,0.7,15.9,700.0,733.91,555.21
2018,3,8,11,45,826.5,144.5,0.75,16.2,753.5,774.26,584.27
2018,3,8,12,0,973.0,84.0,0.8,16.5,807.0,809.09,607.1
2018,3,8,12,15,975.0,83.5,0.8,16.55,808.5,795.07,597.0
2018,3,8,12,30,977.0,83.0,0.8,16.6,810.0,777.79,585.44
2018,3,8,12,45,976.5,82.0,0.8,16.65,803.0,755.08,570.29
2018,3,8,13,0,976.0,81.0,0.8,16.7,796.0,729.36,553.15
2018,3,8,13,15,974.0,80.0,0.8,16.6,781.0,699.77,532.31
2018,3,8,13,30,972.0,79.0,0.8,16.5,766.0,667.47,508.92
2018,3,8,13,45,945.5,85.0,0.8,16.45,736.0,625.22,477.64
2018,3,8,14,0,919.0,91.0,0.8,16.4,706.0,582.13,445.15
2018,3,8,14,15,885.5,97.5,0.8,16.2,668.5,535.5,409.54
2018,3,8,14,30,852.0,104.0,0.8,16.0,631.0,486.8,371.58
2018,3,8,14,45,885.0,88.0,0.75,15.8,607.0,451.14,341.65
2018,3,8,15,0,918.0,72.0,0.7,15.6,583.0,408.56,305.05
2018,3,8,15,15,733.0,109.5,0.7,15.6,497.5,332.36,245.45
2018,3,8,15,30,548.0,147.0,0.7,15.6,412.0,277.71,203.72
2018,3,8,15,45,540.5,130.0,0.65,14.9,370.0,232.28,165.5
2018,3,8,16,0,533.0,113.0,0.6,14.2,328.0,186.94,127.33
2018,3,8,16,15,579.0,94.0,0.6,13.45,299.5,146.97,92.53
2018,3,8,16,30,625.0,75.0,0.6,12.7,271.0,102.13,57.68
2018,3,8,16,45,505.5,70.5,0.55,11.95,211.0,61.33,39.0
2018,3,8,17,0,386.0,66.0,0.5,11.2,151.0,48.1,37.82
2018,3,8,17,15,299.0,54.0,0.5,10.45,109.0,40.38,30.64
2018,3,8,17,30,212.0,42.0,0.5,9.7,67.0,32.29,22.76
2018,3,8,17,45,147.5,27.0,0.5,9.0,40.5,21.23,9.16
2018,3,8,18,0,83.0,12.0,0.5,8.3,14.0,11.8,0.0
2018,3,8,18,15,41.5,6.0,0.55,8.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,9,6,15,11.0,3.0,0.85,5.85,3.0,0.0,0.0
2018,3,9,6,30,22.0,6.0,0.8,6.3,6.0,11.67,0.0
2018,3,9,6,45,141.0,21.5,0.7,6.75,34.5,77.45,5.66
2018,3,9,7,0,260.0,37.0,0.6,7.2,63.0,151.65,113.7
2018,3,9,7,15,446.0,41.0,0.6,7.65,117.5,240.65,191.5
2018,3,9,7,30,632.0,45.0,0.6,8.1,172.0,342.65,277.71
2018,3,9,7,45,662.5,52.5,0.65,8.55,219.0,391.6,320.36
2018,3,9,8,0,693.0,60.0,0.7,9.0,266.0,441.44,362.07
2018,3,9,8,15,510.0,102.0,0.7,9.55,268.5,411.16,337.46
2018,3,9,8,30,327.0,144.0,0.7,10.1,271.0,358.91,294.36
2018,3,9,8,45,312.5,169.0,0.75,10.6,302.5,386.56,315.58
2018,3,9,9,0,298.0,194.0,0.8,11.1,334.0,412.03,333.82
2018,3,9,9,15,316.0,210.5,0.75,11.5,371.5,447.98,359.91
2018,3,9,9,30,334.0,227.0,0.7,11.9,409.0,483.66,385.06
2018,3,9,9,45,499.5,196.0,0.65,12.35,490.0,581.17,458.25
2018,3,9,10,0,665.0,165.0,0.6,12.8,571.0,679.54,528.48
2018,3,9,10,15,603.0,193.0,0.6,13.05,575.5,668.91,516.97
2018,3,9,10,30,541.0,221.0,0.6,13.3,580.0,652.39,502.83
2018,3,9,10,45,449.0,256.0,0.6,13.6,561.0,619.11,476.1
2018,3,9,11,0,357.0,291.0,0.6,13.9,542.0,577.48,443.61
2018,3,9,11,15,403.0,293.0,0.65,14.0,583.0,611.96,469.3
2018,3,9,11,30,449.0,295.0,0.7,14.1,624.0,648.98,495.53
2018,3,9,11,45,494.5,283.5,0.75,14.15,650.0,665.39,507.63
2018,3,9,12,0,540.0,272.0,0.8,14.2,676.0,679.32,518.18
2018,3,9,12,15,582.5,257.5,0.8,14.25,693.5,685.27,522.55
2018,3,9,12,30,625.0,243.0,0.8,14.3,711.0,688.92,525.29
2018,3,9,12,45,611.0,245.0,0.8,14.3,699.0,664.32,507.34
2018,3,9,13,0,597.0,247.0,0.8,14.3,687.0,639.21,489.18
2018,3,9,13,15,578.0,246.5,0.8,14.2,665.5,607.4,466.25
2018,3,9,13,30,559.0,246.0,0.8,14.1,644.0,575.02,442.64
2018,3,9,13,45,544.5,241.0,0.8,14.0,618.5,540.73,417.4
2018,3,9,14,0,530.0,236.0,0.8,13.9,593.0,506.09,391.46
2018,3,9,14,15,518.5,228.0,0.8,13.75,564.5,470.09,364.1
2018,3,9,14,30,507.0,220.0,0.8,13.6,536.0,433.91,336.02
2018,3,9,14,45,440.5,223.5,0.8,13.4,486.5,384.86,297.89
2018,3,9,15,0,374.0,227.0,0.8,13.2,437.0,343.26,265.32
2018,3,9,15,15,439.0,190.5,0.8,13.2,418.5,310.08,236.84
2018,3,9,15,30,504.0,154.0,0.8,13.2,400.0,273.25,203.83
2018,3,9,15,45,534.5,131.5,0.8,12.55,369.5,234.0,169.04
2018,3,9,16,0,565.0,109.0,0.8,11.9,339.0,190.85,130.66
2018,3,9,16,15,550.0,96.5,0.8,11.35,296.5,147.29,94.87
2018,3,9,16,30,535.0,84.0,0.8,10.8,254.0,105.02,63.62
2018,3,9,16,45,482.5,73.5,0.75,10.2,206.5,65.02,41.89
2018,3,9,17,0,430.0,63.0,0.7,9.6,159.0,45.43,35.67
2018,3,9,17,15,382.0,51.0,0.7,9.25,119.5,38.1,28.77
2018,3,9,17,30,334.0,39.0,0.7,8.9,80.0,30.3,21.15
2018,3,9,17,45,217.0,26.5,0.75,8.5,48.0,21.43,10.1
2018,3,9,18,0,100.0,14.0,0.8,8.1,16.0,13.76,0.0
2018,3,9,18,15,50.0,7.0,0.75,7.95,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,7.4,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,7.5,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.75,7.6,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.8,7.7,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.75,7.9,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.7,8.1,8.0,7.71,1.1
2018,3,10,7,45,0.0,10.0,0.65,8.35,10.0,9.64,2.83
2018,3,10,8,0,0.0,12.0,0.6,8.6,12.0,11.57,4.53
2018,3,10,8,15,0.0,22.0,0.6,8.7,22.0,21.23,12.97
2018,3,10,8,30,0.0,32.0,0.6,8.8,32.0,30.89,21.32
2018,3,10,8,45,0.0,39.0,0.6,8.95,39.0,37.67,27.07
2018,3,10,9,0,0.0,46.0,0.6,9.1,46.0,44.44,32.77
2018,3,10,9,15,0.0,39.5,0.6,9.3,39.5,38.16,27.24
2018,3,10,9,30,0.0,33.0,0.6,9.5,33.0,31.88,21.76
2018,3,10,9,45,0.0,53.0,0.6,9.75,53.0,51.24,38.13
2018,3,10,10,0,0.0,73.0,0.6,10.0,73.0,70.62,54.27
2018,3,10,10,15,0.0,85.5,0.6,10.45,85.5,82.75,64.11
2018,3,10,10,30,0.0,98.0,0.6,10.9,98.0,94.92,73.91
2018,3,10,10,45,0.0,79.5,0.55,11.35,79.5,76.95,58.8
2018,3,10,11,0,0.0,61.0,0.5,11.8,61.0,59.03,43.83
2018,3,10,11,15,2.0,110.0,0.5,11.9,111.5,108.18,84.3
2018,3,10,11,30,4.0,159.0,0.5,12.0,162.0,157.59,123.94
2018,3,10,11,45,8.0,189.5,0.5,12.05,195.5,190.29,149.71
2018,3,10,12,0,12.0,220.0,0.5,12.1,229.0,222.73,175.01
2018,3,10,12,15,8.5,196.5,0.5,12.0,203.0,196.78,154.4
2018,3,10,12,30,5.0,173.0,0.5,11.9,177.0,171.11,134.2
2018,3,10,12,45,4.0,164.0,0.5,11.85,167.0,161.44,126.66
2018,3,10,13,0,3.0,155.0,0.5,11.8,157.0,151.85,119.09
2018,3,10,13,15,3.0,156.0,0.5,11.7,158.0,152.59,119.85
2018,3,10,13,30,3.0,157.0,0.5,11.6,159.0,153.29,120.56
2018,3,10,13,45,2.0,145.0,0.5,11.45,146.5,141.0,110.84
2018,3,10,14,0,1.0,133.0,0.5,11.3,134.0,128.81,101.23
2018,3,10,14,15,1.0,141.5,0.5,11.2,142.5,136.69,107.89
2018,3,10,14,30,1.0,150.0,0.5,11.1,151.0,144.42,114.39
2018,3,10,14,45,0.5,148.5,0.5,11.0,149.0,142.45,113.05
2018,3,10,15,0,0.0,147.0,0.5,10.9,147.0,140.44,111.75
2018,3,10,15,15,0.5,141.0,0.5,10.9,141.0,134.6,107.28
2018,3,10,15,30,1.0,135.0,0.5,10.9,135.0,128.65,102.72
2018,3,10,15,45,1.0,126.5,0.45,10.6,126.5,120.21,96.16
2018,3,10,16,0,1.0,118.0,0.4,10.3,118.0,111.7,89.48
2018,3,10,16,15,3.5,109.5,0.4,10.05,110.5,103.41,82.8
2018,3,10,16,30,6.0,101.0,0.4,9.8,103.0,94.67,75.62
2018,3,10,16,45,3.0,75.0,0.45,9.55,76.0,70.8,55.62
2018,3,10,17,0,0.0,49.0,0.5,9.3,49.0,47.34,37.45
2018,3,10,17,15,0.0,37.0,0.5,9.1,37.0,35.73,26.7
2018,3,10,17,30,0.0,25.0,0.5,8.9,25.0,24.13,15.78
2018,3,10,17,45,0.0,15.5,0.55,8.7,15.5,14.96,5.78
2018,3,10,18,0,0.0,6.0,0.6,8.5,6.0,5.9,0.0
2018,3,10,18,15,0.0,3.0,0.6,8.35,3.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,6,15,46.0,5.5,1.0,5.3,6.0,0.0,0.0
2018,3,11,6,30,92.0,11.0,1.0,5.7,12.0,35.72,0.0
2018,3,11,6,45,252.0,23.0,0.95,6.15,46.5,117.12,50.82
2018,3,11,7,0,412.0,35.0,0.9,6.6,81.0,206.38,158.24
2018,3,11,7,15,509.0,42.5,0.85,7.1,129.5,272.3,218.59
2018,3,11,7,30,606.0,50.0,0.8,7.6,178.0,345.8,282.56
2018,3,11,7,45,664.0,55.0,0.8,8.15,230.0,401.65,330.44
2018,3,11,8,0,722.0,60.0,0.8,8.7,282.0,463.62,381.05
2018,3,11,8,15,761.0,64.0,0.7,9.35,334.0,516.21,421.31
2018,3,11,8,30,800.0,68.0,0.6,10.0,386.0,569.51,460.16
2018,3,11,8,45,827.0,71.0,0.55,10.7,435.5,614.37,491.44
2018,3,11,9,0,854.0,74.0,0.5,11.4,485.0,658.44,521.0
2018,3,11,9,15,875.0,75.5,0.45,12.2,530.0,691.81,540.71
2018,3,11,9,30,896.0,77.0,0.4,13.0,575.0,727.25,561.2
2018,3,11,9,45,912.5,77.5,0.35,13.75,614.5,756.32,576.92
2018,3,11,10,0,929.0,78.0,0.3,14.5,654.0,783.01,590.82
2018,3,11,10,15,938.5,79.5,0.3,15.0,686.5,802.87,601.42
2018,3,11,10,30,948.0,81.0,0.3,15.5,719.0,819.73,610.12
2018,3,11,10,45,954.5,82.5,0.25,16.0,744.5,831.13,614.43
2018,3,11,11,0,961.0,84.0,0.2,16.5,770.0,839.27,616.78
2018,3,11,11,15,930.5,100.0,0.2,16.75,777.0,830.43,609.7
2018,3,11,11,30,900.0,116.0,0.2,17.0,784.0,818.03,600.71
2018,3,11,11,45,922.0,108.5,0.2,17.3,799.5,818.97,600.51
2018,3,11,12,0,944.0,101.0,0.2,17.6,815.0,816.46,597.97
2018,3,11,12,15,941.0,102.5,0.2,17.75,815.0,800.85,587.41
2018,3,11,12,30,938.0,104.0,0.2,17.9,815.0,782.21,575.15
2018,3,11,12,45,898.0,120.5,0.25,18.05,796.0,749.31,554.3
2018,3,11,13,0,858.0,137.0,0.3,18.2,777.0,715.4,531.38
2018,3,11,13,15,794.0,159.5,0.3,18.2,742.5,669.45,498.91
2018,3,11,13,30,730.0,182.0,0.3,18.2,708.0,624.96,467.12
2018,3,11,13,45,732.0,173.5,0.3,18.15,686.5,591.59,443.65
2018,3,11,14,0,734.0,165.0,0.3,18.1,665.0,556.32,418.09
2018,3,11,14,15,726.5,157.5,0.35,17.95,634.0,515.33,388.36
2018,3,11,14,30,719.0,150.0,0.4,17.8,603.0,473.38,357.02
2018,3,11,14,45,752.5,130.5,0.45,17.65,580.0,437.26,328.7
2018,3,11,15,0,786.0,111.0,0.5,17.5,557.0,399.8,297.8
2018,3,11,15,15,700.0,121.5,0.5,17.5,496.5,339.36,249.71
2018,3,11,15,30,614.0,132.0,0.5,17.5,436.0,288.75,209.16
2018,3,11,15,45,584.0,124.0,0.6,16.9,390.5,242.49,171.28
2018,3,11,16,0,554.0,116.0,0.7,16.3,345.0,198.7,135.35
2018,3,11,16,15,505.0,107.0,0.75,15.4,295.5,154.16,100.84
2018,3,11,16,30,456.0,98.0,0.8,14.5,246.0,114.02,72.58
2018,3,11,16,45,462.0,80.0,0.85,13.6,207.5,73.36,47.1
2018,3,11,17,0,468.0,62.0,0.9,12.7,169.0,44.02,33.96
2018,3,11,17,15,403.0,52.0,0.85,12.0,127.5,38.54,28.88
2018,3,11,17,30,338.0,42.0,0.8,11.3,86.0,32.77,23.21
2018,3,11,17,45,218.0,28.5,0.75,10.6,52.0,22.25,11.73
2018,3,11,18,0,98.0,15.0,0.7,9.9,18.0,14.74,0.0
2018,3,11,18,15,49.0,7.5,0.65,9.7,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,12,6,15,43.5,5.5,0.8,8.3,6.0,0.0,0.0
2018,3,12,6,30,87.0,11.0,0.8,9.0,12.0,34.74,0.0
2018,3,12,6,45,244.5,23.5,0.85,9.65,47.5,117.81,61.49
2018,3,12,7,0,402.0,36.0,0.9,10.3,83.0,205.83,157.0
2018,3,12,7,15,499.5,43.0,0.9,10.95,131.0,271.41,215.76
2018,3,12,7,30,597.0,50.0,0.9,11.6,179.0,344.61,278.53
2018,3,12,7,45,644.5,56.0,0.9,12.25,228.5,398.87,324.24
2018,3,12,8,0,692.0,62.0,0.9,12.9,278.0,453.33,368.2
2018,3,12,8,15,714.5,69.5,1.0,13.55,326.0,499.5,404.44
2018,3,12,8,30,737.0,77.0,1.1,14.2,374.0,545.32,439.17
2018,3,12,8,45,663.0,105.0,1.2,14.8,396.5,554.3,444.06
2018,3,12,9,0,589.0,133.0,1.3,15.4,419.0,553.51,441.45
2018,3,12,9,15,670.0,124.5,1.35,15.75,478.0,614.43,486.9
2018,3,12,9,30,751.0,116.0,1.4,16.1,537.0,676.75,531.81
2018,3,12,9,45,774.5,117.0,1.5,16.5,576.5,706.11,551.15
2018,3,12,10,0,798.0,118.0,1.6,16.9,616.0,736.07,570.95
2018,3,12,10,15,486.5,203.0,1.6,17.1,511.5,596.09,464.43
2018,3,12,10,30,175.0,288.0,1.6,17.3,407.0,433.8,337.34
2018,3,12,10,45,213.5,308.0,1.6,17.5,458.0,483.56,375.29
2018,3,12,11,0,252.0,328.0,1.6,17.7,509.0,538.14,414.63
2018,3,12,11,15,408.0,284.0,1.6,17.75,585.0,616.7,474.41
2018,3,12,11,30,564.0,240.0,1.6,17.8,661.0,688.79,528.0
2018,3,12,11,45,755.5,165.5,1.6,17.9,736.5,755.73,577.72
2018,3,12,12,0,947.0,91.0,1.6,18.0,812.0,812.44,615.73
2018,3,12,12,15,944.0,93.0,1.6,18.0,812.0,797.32,604.66
2018,3,12,12,30,941.0,95.0,1.6,18.0,812.0,779.15,592.36
2018,3,12,12,45,691.0,188.5,1.6,17.95,712.5,673.94,516.21
2018,3,12,13,0,441.0,282.0,1.6,17.9,613.0,573.37,439.86
2018,3,12,13,15,332.5,313.5,1.6,17.75,560.0,516.72,397.33
2018,3,12,13,30,224.0,345.0,1.6,17.6,507.0,465.98,358.41
2018,3,12,13,45,156.0,316.0,1.55,17.4,427.0,389.28,301.0
2018,3,12,14,0,88.0,287.0,1.5,17.2,347.0,318.88,247.55
2018,3,12,14,15,71.0,268.0,1.5,17.05,315.0,287.77,224.15
2018,3,12,14,30,54.0,249.0,1.5,16.9,283.0,258.05,201.46
2018,3,12,14,45,40.0,224.5,1.5,16.75,249.0,226.26,177.04
2018,3,12,15,0,26.0,200.0,1.5,16.6,215.0,195.88,153.55
2018,3,12,15,15,55.0,187.5,1.5,16.6,216.0,192.0,150.33
2018,3,12,15,30,84.0,175.0,1.5,16.6,217.0,185.32,144.29
2018,3,12,15,45,78.0,145.5,1.4,15.95,181.5,152.87,118.39
2018,3,12,16,0,72.0,116.0,1.3,15.3,146.0,117.75,90.05
2018,3,12,16,15,62.5,101.0,1.25,14.85,124.5,102.07,77.72
2018,3,12,16,30,53.0,86.0,1.2,14.4,103.0,84.01,63.58
2018,3,12,16,45,64.5,88.0,1.15,13.9,105.5,81.25,62.12
2018,3,12,17,0,76.0,90.0,1.1,13.4,108.0,73.88,60.38
2018,3,12,17,15,56.0,68.0,1.1,13.05,79.5,59.67,47.43
2018,3,12,17,30,36.0,46.0,1.1,12.7,51.0,41.4,30.62
2018,3,12,17,45,20.5,28.0,1.1,12.4,30.5,25.75,14.77
2018,3,12,18,0,5.0,10.0,1.1,12.1,10.0,9.83,0.0
2018,3,12,18,15,2.5,5.0,1.05,12.0,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.2,10.8,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,1.2,10.9,2.0,1.97,0.0
2018,3,13,6,45,0.0,4.0,1.2,11.0,4.0,3.85,0.0
2018,3,13,7,0,0.0,6.0,1.2,11.1,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,1.2,11.15,7.5,7.23,0.55
2018,3,13,7,30,0.0,9.0,1.2,11.2,9.0,8.67,1.87
2018,3,13,7,45,0.0,11.0,1.2,11.3,11.0,10.61,3.57
2018,3,13,8,0,0.0,13.0,1.2,11.4,13.0,12.54,5.24
2018,3,13,8,15,0.0,22.0,1.2,11.35,22.0,21.23,12.75
2018,3,13,8,30,0.0,31.0,1.2,11.3,31.0,29.93,20.19
2018,3,13,8,45,0.0,35.0,1.25,11.3,35.0,33.8,23.41
2018,3,13,9,0,0.0,39.0,1.3,11.3,39.0,37.67,26.62
2018,3,13,9,15,0.0,44.5,1.35,11.35,44.5,43.0,31.04
2018,3,13,9,30,0.0,50.0,1.4,11.4,50.0,48.33,35.43
2018,3,13,9,45,0.0,55.5,1.4,11.45,55.5,53.66,39.8
2018,3,13,10,0,0.0,61.0,1.4,11.5,61.0,59.0,44.16
2018,3,13,10,15,0.0,76.0,1.45,11.55,76.0,73.54,56.17
2018,3,13,10,30,0.0,91.0,1.5,11.6,91.0,88.1,68.1
2018,3,13,10,45,0.5,108.0,1.55,11.7,108.5,105.11,81.97
2018,3,13,11,0,1.0,125.0,1.6,11.8,126.0,122.14,95.76
2018,3,13,11,15,5.0,163.0,1.6,11.85,167.0,162.5,128.5
2018,3,13,11,30,9.0,201.0,1.6,11.9,208.0,202.75,160.64
2018,3,13,11,45,22.0,244.0,1.6,12.0,261.0,257.52,204.07
2018,3,13,12,0,35.0,287.0,1.6,12.1,314.0,308.66,243.87
2018,3,13,12,15,44.5,297.5,1.55,12.1,331.5,324.19,255.74
2018,3,13,12,30,54.0,308.0,1.5,12.1,349.0,339.07,267.21
2018,3,13,12,45,81.0,319.5,1.45,12.15,380.5,366.52,288.67
2018,3,13,13,0,108.0,331.0,1.4,12.2,412.0,392.85,308.91
2018,3,13,13,15,91.5,306.0,1.4,12.25,374.0,353.03,278.12
2018,3,13,13,30,75.0,281.0,1.4,12.3,336.0,314.93,248.78
2018,3,13,13,45,95.5,292.0,1.35,12.35,359.5,333.18,263.27
2018,3,13,14,0,116.0,303.0,1.3,12.4,383.0,347.69,274.37
2018,3,13,14,15,93.5,281.0,1.3,12.4,343.5,311.41,246.1
2018,3,13,14,30,71.0,259.0,1.3,12.4,304.0,275.32,218.09
2018,3,13,14,45,51.0,233.0,1.3,12.4,264.5,238.75,189.54
2018,3,13,15,0,31.0,207.0,1.3,12.4,225.0,204.13,162.37
2018,3,13,15,15,42.5,191.0,1.3,12.4,213.5,191.03,151.97
2018,3,13,15,30,54.0,175.0,1.3,12.4,202.0,176.87,140.36
2018,3,13,15,45,85.0,170.0,1.25,12.05,208.0,175.57,138.5
2018,3,13,16,0,116.0,165.0,1.2,11.7,214.0,166.76,130.04
2018,3,13,16,15,132.0,138.0,1.15,11.25,187.0,138.63,106.22
2018,3,13,16,30,148.0,111.0,1.1,10.8,160.0,109.16,81.75
2018,3,13,16,45,165.0,95.0,1.0,10.35,141.0,82.14,61.11
2018,3,13,17,0,182.0,79.0,0.9,9.9,122.0,62.08,50.65
2018,3,13,17,15,130.0,62.5,0.85,9.25,89.5,50.02,39.58
2018,3,13,17,30,78.0,46.0,0.8,8.6,57.0,39.7,29.74
2018,3,13,17,45,53.5,30.0,0.8,8.0,36.0,26.29,15.94
2018,3,13,18,0,29.0,14.0,0.8,7.4,15.0,13.76,0.0
2018,3,13,18,15,14.5,7.0,0.8,7.25,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.05,5.6,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.1,6.2,2.0,1.97,0.0
2018,3,14,6,45,0.0,4.0,1.15,6.75,4.0,3.85,0.0
2018,3,14,7,0,0.0,6.0,1.2,7.3,6.0,5.78,0.0
2018,3,14,7,15,0.0,7.5,1.25,7.5,7.5,7.23,0.64
2018,3,14,7,30,0.0,9.0,1.3,7.7,9.0,8.67,1.96
2018,3,14,7,45,0.0,11.5,1.35,7.9,11.5,11.09,4.1
2018,3,14,8,0,0.0,14.0,1.4,8.1,14.0,13.5,6.21
2018,3,14,8,15,0.0,16.5,1.45,8.1,16.5,15.92,8.3
2018,3,14,8,30,0.0,19.0,1.5,8.1,19.0,18.34,10.37
2018,3,14,8,45,0.0,25.5,1.5,8.05,25.5,24.62,15.78
2018,3,14,9,0,0.0,32.0,1.5,8.0,32.0,30.91,21.15
2018,3,14,9,15,0.0,34.0,1.45,8.05,34.0,32.85,22.73
2018,3,14,9,30,0.0,36.0,1.4,8.1,36.0,34.79,24.31
2018,3,14,9,45,0.0,54.0,1.4,8.1,54.0,52.21,39.11
2018,3,14,10,0,0.0,72.0,1.4,8.1,72.0,69.66,53.77
2018,3,14,10,15,0.0,72.0,1.4,8.25,72.0,69.67,53.6
2018,3,14,10,30,0.0,72.0,1.4,8.4,72.0,69.68,53.48
2018,3,14,10,45,0.0,78.5,1.35,8.55,78.5,75.99,58.65
2018,3,14,11,0,0.0,85.0,1.3,8.7,85.0,82.3,63.8
2018,3,14,11,15,0.0,97.5,1.3,8.7,97.5,94.45,73.83
2018,3,14,11,30,0.0,110.0,1.3,8.7,110.0,106.63,83.83
2018,3,14,11,45,1.5,128.0,1.3,8.75,129.0,125.3,99.18
2018,3,14,12,0,3.0,146.0,1.3,8.8,148.0,143.89,114.34
2018,3,14,12,15,18.5,214.5,1.25,8.8,228.5,221.91,177.78
2018,3,14,12,30,34.0,283.0,1.2,8.8,309.0,300.34,239.67
2018,3,14,12,45,127.0,323.0,1.2,8.75,419.5,404.22,321.94
2018,3,14,13,0,220.0,363.0,1.2,8.7,530.0,500.38,395.4
2018,3,14,13,15,150.5,351.5,1.2,8.7,464.5,434.9,343.9
2018,3,14,13,30,81.0,340.0,1.2,8.7,399.0,373.87,296.49
2018,3,14,13,45,63.0,311.0,1.2,8.65,356.0,331.69,264.24
2018,3,14,14,0,45.0,282.0,1.2,8.6,313.0,291.0,232.67
2018,3,14,14,15,83.5,275.5,1.2,8.55,330.0,301.65,241.93
2018,3,14,14,30,122.0,269.0,1.2,8.5,347.0,306.52,245.96
2018,3,14,14,45,209.0,254.0,1.2,8.45,378.5,323.71,259.2
2018,3,14,15,0,296.0,239.0,1.2,8.4,410.0,329.62,262.27
2018,3,14,15,15,372.5,201.5,1.2,8.4,400.5,307.39,241.96
2018,3,14,15,30,449.0,164.0,1.2,8.4,391.0,273.93,211.22
2018,3,14,15,45,393.5,161.5,1.2,8.2,346.5,233.49,177.56
2018,3,14,16,0,338.0,159.0,1.2,8.0,302.0,202.01,151.98
2018,3,14,16,15,385.5,131.5,1.15,7.65,275.5,162.05,115.98
2018,3,14,16,30,433.0,104.0,1.1,7.3,249.0,121.27,81.07
2018,3,14,16,45,433.0,86.0,1.05,6.95,210.5,81.52,54.01
2018,3,14,17,0,433.0,68.0,1.0,6.6,172.0,48.64,39.08
2018,3,14,17,15,441.0,54.0,1.05,6.05,137.5,39.68,30.73
2018,3,14,17,30,449.0,40.0,1.1,5.5,103.0,30.14,21.6
2018,3,14,17,45,326.5,29.5,1.1,4.9,65.0,23.35,14.02
2018,3,14,18,0,204.0,19.0,1.1,4.3,27.0,18.68,0.0
2018,3,14,18,15,102.0,9.5,1.1,4.15,13.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
