Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,0,935.0,96.0,0.5,17.4,814.0,928.99,674.77
2018,4,14,10,15,942.5,97.5,0.5,17.75,844.0,946.04,683.25
2018,4,14,10,30,950.0,99.0,0.5,18.1,874.0,959.99,689.93
2018,4,14,10,45,956.0,99.0,0.5,18.45,896.5,967.83,692.91
2018,4,14,11,0,962.0,99.0,0.5,18.8,919.0,972.41,694.09
2018,4,14,11,15,965.0,99.5,0.5,19.0,933.5,971.51,692.43
2018,4,14,11,30,968.0,100.0,0.5,19.2,948.0,967.27,688.92
2018,4,14,11,45,969.5,100.0,0.5,19.4,954.5,957.89,682.41
2018,4,14,12,0,971.0,100.0,0.5,19.6,961.0,945.25,674.07
2018,4,14,12,15,970.0,100.0,0.55,19.65,958.5,927.27,663.96
2018,4,14,12,30,969.0,100.0,0.6,19.7,956.0,906.24,652.0
2018,4,14,12,45,966.0,100.0,0.65,19.75,945.5,880.63,637.11
2018,4,14,13,0,963.0,100.0,0.7,19.8,935.0,852.28,620.39
2018,4,14,13,15,959.5,99.5,0.75,19.65,917.0,820.45,601.71
2018,4,14,13,30,956.0,99.0,0.8,19.5,899.0,786.17,581.19
2018,4,14,13,45,949.5,97.5,0.85,19.4,872.5,746.61,556.72
2018,4,14,14,0,943.0,96.0,0.9,19.3,846.0,705.15,529.55
2018,4,14,14,15,934.5,95.0,0.9,19.0,813.0,661.22,498.76
2018,4,14,14,30,926.0,94.0,0.9,18.7,780.0,615.94,466.11
2018,4,14,14,45,915.0,92.0,0.95,18.45,740.5,567.28,430.36
2018,4,14,15,0,904.0,90.0,1.0,18.2,701.0,517.92,392.79
2018,4,14,15,15,889.5,87.5,1.0,18.2,656.0,466.12,351.43
2018,4,14,15,30,875.0,85.0,1.0,18.2,611.0,414.41,308.88
2018,4,14,15,45,855.0,82.5,1.1,17.3,561.5,361.16,265.28
2018,4,14,16,0,835.0,80.0,1.2,16.4,512.0,304.83,217.9
2018,4,14,16,15,807.0,77.0,1.25,15.75,459.5,251.65,172.1
2018,4,14,16,30,779.0,74.0,1.3,15.1,407.0,200.94,128.73
2018,4,14,16,45,740.5,69.5,1.3,14.45,352.5,150.23,87.99
2018,4,14,17,0,702.0,65.0,1.3,13.8,298.0,103.53,55.4
2018,4,14,17,15,629.5,61.5,1.3,13.05,242.5,57.31,32.4
2018,4,14,17,30,557.0,58.0,1.3,12.3,187.0,40.38,30.77
2018,4,14,17,45,402.5,51.0,1.35,11.5,131.5,37.52,28.02
2018,4,14,18,0,248.0,44.0,1.4,10.7,76.0,33.61,23.99
2018,4,14,18,15,148.0,28.5,1.35,10.35,45.0,22.23,11.74
2018,4,14,18,30,48.0,13.0,1.3,10.0,14.0,12.78,0.0
2018,4,14,18,45,24.0,6.5,1.25,9.6,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,15,5.0,1.0,0.7,6.95,1.0,0.0,0.0
2018,4,15,5,30,10.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,4,15,5,45,79.0,16.0,0.7,7.3,22.0,38.19,0.0
2018,4,15,6,0,148.0,30.0,0.7,7.5,42.0,100.1,67.29
2018,4,15,6,15,252.5,43.5,0.75,7.85,82.0,162.64,127.75
2018,4,15,6,30,357.0,57.0,0.8,8.2,122.0,233.82,190.3
2018,4,15,6,45,418.5,68.0,0.85,8.55,168.5,291.17,240.67
2018,4,15,7,0,480.0,79.0,0.9,8.9,215.0,356.63,296.04
2018,4,15,7,15,517.5,91.5,0.9,9.45,265.0,412.5,341.29
2018,4,15,7,30,555.0,104.0,0.9,10.0,315.0,470.4,386.42
2018,4,15,7,45,549.5,121.0,0.9,10.55,355.5,507.01,413.12
2018,4,15,8,0,544.0,138.0,0.9,11.1,396.0,538.4,435.15
2018,4,15,8,15,662.5,124.0,0.9,11.6,472.0,629.92,503.21
2018,4,15,8,30,781.0,110.0,0.9,12.1,548.0,720.67,566.26
2018,4,15,8,45,826.5,105.5,0.85,12.55,604.0,773.21,598.67
2018,4,15,9,0,872.0,101.0,0.8,13.0,660.0,825.68,630.59
2018,4,15,9,15,886.0,103.0,0.85,13.3,702.5,854.06,647.58
2018,4,15,9,30,900.0,105.0,0.9,13.6,745.0,884.99,666.57
2018,4,15,9,45,910.5,106.5,0.95,13.9,781.5,909.95,681.48
2018,4,15,10,0,921.0,108.0,1.0,14.2,818.0,932.22,694.71
2018,4,15,10,15,928.0,110.0,1.05,14.35,848.0,949.03,704.84
2018,4,15,10,30,935.0,112.0,1.1,14.5,878.0,962.79,713.13
2018,4,15,10,45,939.5,112.5,1.15,14.6,899.5,969.57,717.18
2018,4,15,11,0,944.0,113.0,1.2,14.7,921.0,973.14,719.37
2018,4,15,11,15,948.0,113.5,1.2,14.75,936.0,973.0,718.58
2018,4,15,11,30,952.0,114.0,1.2,14.8,951.0,969.59,715.86
2018,4,15,11,45,954.0,113.5,1.2,14.85,957.0,960.13,709.38
2018,4,15,12,0,956.0,113.0,1.2,14.9,963.0,947.48,701.02
2018,4,15,12,15,956.0,112.0,1.25,14.85,960.5,929.47,690.34
2018,4,15,12,30,956.0,111.0,1.3,14.8,958.0,908.44,677.73
2018,4,15,12,45,955.0,110.0,1.35,14.75,948.0,883.67,662.59
2018,4,15,13,0,954.0,109.0,1.4,14.7,938.0,856.11,645.51
2018,4,15,13,15,948.5,108.0,1.45,14.55,918.5,822.47,624.39
2018,4,15,13,30,943.0,107.0,1.5,14.4,899.0,786.55,601.5
2018,4,15,13,45,935.5,106.0,1.55,14.2,872.0,747.14,575.97
2018,4,15,14,0,928.0,105.0,1.6,14.0,845.0,705.93,547.52
2018,4,15,14,15,916.5,104.0,1.65,13.75,810.5,660.68,514.74
2018,4,15,14,30,905.0,103.0,1.7,13.5,776.0,614.35,480.19
2018,4,15,14,45,890.0,101.5,1.75,13.25,735.0,564.87,442.2
2018,4,15,15,0,875.0,100.0,1.8,13.0,694.0,515.09,402.75
2018,4,15,15,15,725.5,139.0,1.8,13.0,610.0,436.44,339.98
2018,4,15,15,30,576.0,178.0,1.8,13.0,526.0,377.06,292.08
2018,4,15,15,45,465.5,190.0,1.9,12.15,456.5,319.39,246.67
2018,4,15,16,0,355.0,202.0,2.0,11.3,387.0,276.16,213.13
2018,4,15,16,15,307.0,186.5,2.05,10.85,334.5,231.16,176.79
2018,4,15,16,30,259.0,171.0,2.1,10.4,282.0,190.98,144.82
2018,4,15,16,45,299.0,142.0,2.1,9.9,254.0,156.81,114.76
2018,4,15,17,0,339.0,113.0,2.1,9.4,226.0,113.8,79.01
2018,4,15,17,15,360.5,92.0,2.05,9.05,193.5,77.52,54.56
2018,4,15,17,30,382.0,71.0,2.0,8.7,161.0,51.37,41.19
2018,4,15,17,45,317.5,57.0,1.95,8.35,119.0,42.29,32.71
2018,4,15,18,0,253.0,43.0,1.9,8.0,77.0,32.7,23.51
2018,4,15,18,15,158.0,29.0,1.85,7.8,47.0,22.57,12.53
2018,4,15,18,30,63.0,15.0,1.8,7.6,17.0,14.74,0.0
2018,4,15,18,45,31.5,7.5,1.8,7.4,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,5,15,5.0,2.0,1.1,5.85,2.0,0.0,0.0
2018,4,16,5,30,10.0,4.0,1.1,6.0,4.0,0.0,0.0
2018,4,16,5,45,54.5,18.0,1.1,6.15,22.0,33.4,0.0
2018,4,16,6,0,99.0,32.0,1.1,6.3,40.0,81.54,56.35
2018,4,16,6,15,121.5,49.5,1.15,6.4,67.0,114.07,90.05
2018,4,16,6,30,144.0,67.0,1.2,6.5,94.0,148.16,121.54
2018,4,16,6,45,106.0,66.0,1.25,6.65,89.0,125.34,103.78
2018,4,16,7,0,68.0,65.0,1.3,6.8,84.0,107.04,88.53
2018,4,16,7,15,34.0,43.0,1.35,6.85,52.5,65.12,52.02
2018,4,16,7,30,0.0,21.0,1.4,6.9,21.0,20.26,12.14
2018,4,16,7,45,0.5,30.0,1.45,6.95,30.0,29.29,19.99
2018,4,16,8,0,1.0,39.0,1.5,7.0,39.0,38.36,27.78
2018,4,16,8,15,14.5,86.0,1.5,7.1,94.0,96.36,77.81
2018,4,16,8,30,28.0,133.0,1.5,7.2,149.0,155.75,127.76
2018,4,16,8,45,169.0,201.5,1.55,7.25,309.5,347.26,287.54
2018,4,16,9,0,310.0,270.0,1.6,7.3,470.0,548.08,444.5
2018,4,16,9,15,279.5,284.5,1.65,7.4,473.5,543.42,437.54
2018,4,16,9,30,249.0,299.0,1.7,7.5,477.0,536.38,430.54
2018,4,16,9,45,135.5,236.5,1.7,7.6,334.0,364.73,295.53
2018,4,16,10,0,22.0,174.0,1.7,7.7,191.0,193.6,155.64
2018,4,16,10,15,76.5,268.0,1.7,7.75,330.5,338.47,273.38
2018,4,16,10,30,131.0,362.0,1.7,7.8,470.0,491.17,390.66
2018,4,16,10,45,243.0,373.0,1.7,7.85,579.5,608.42,479.78
2018,4,16,11,0,355.0,384.0,1.7,7.9,689.0,718.06,560.63
2018,4,16,11,15,239.5,403.5,1.75,7.9,610.5,629.04,491.67
2018,4,16,11,30,124.0,423.0,1.8,7.9,532.0,535.53,419.67
2018,4,16,11,45,127.5,428.5,1.8,7.9,541.5,539.77,423.4
2018,4,16,12,0,131.0,434.0,1.8,7.9,551.0,543.36,425.95
2018,4,16,12,15,107.5,420.0,1.8,7.9,516.0,504.23,396.07
2018,4,16,12,30,84.0,406.0,1.8,7.9,481.0,464.34,365.7
2018,4,16,12,45,88.5,402.0,1.85,7.9,480.0,460.03,363.09
2018,4,16,13,0,93.0,398.0,1.9,7.9,479.0,455.27,359.91
2018,4,16,13,15,105.5,373.0,1.9,7.9,463.0,435.88,345.87
2018,4,16,13,30,118.0,348.0,1.9,7.9,447.0,415.8,331.26
2018,4,16,13,45,131.0,304.0,1.95,7.85,411.0,377.85,303.01
2018,4,16,14,0,144.0,260.0,2.0,7.8,375.0,339.2,273.78
2018,4,16,14,15,257.5,284.5,2.0,7.75,480.5,420.91,339.49
2018,4,16,14,30,371.0,309.0,2.0,7.7,586.0,494.75,396.35
2018,4,16,14,45,374.5,293.0,2.05,7.6,560.0,463.63,371.55
2018,4,16,15,0,378.0,277.0,2.1,7.5,534.0,431.72,346.26
2018,4,16,15,15,439.0,241.5,2.1,7.5,521.5,403.8,323.18
2018,4,16,15,30,500.0,206.0,2.1,7.5,509.0,373.14,296.48
2018,4,16,15,45,528.0,178.0,2.1,7.25,475.0,331.61,260.3
2018,4,16,16,0,556.0,150.0,2.1,7.0,441.0,287.14,220.49
2018,4,16,16,15,575.0,130.0,2.1,6.8,404.0,243.62,180.65
2018,4,16,16,30,594.0,110.0,2.1,6.6,367.0,198.42,139.24
2018,4,16,16,45,594.5,95.5,2.05,6.45,324.0,153.6,100.23
2018,4,16,17,0,595.0,81.0,2.0,6.3,281.0,108.79,65.1
2018,4,16,17,15,504.0,75.0,1.95,6.05,224.0,68.67,43.85
2018,4,16,17,30,413.0,69.0,1.9,5.8,167.0,49.73,40.2
2018,4,16,17,45,346.5,56.5,1.8,5.55,124.5,41.81,32.68
2018,4,16,18,0,280.0,44.0,1.7,5.3,82.0,33.43,24.5
2018,4,16,18,15,202.5,30.0,1.65,5.2,51.5,23.34,13.65
2018,4,16,18,30,125.0,16.0,1.6,5.1,21.0,15.73,0.0
2018,4,16,18,45,62.5,8.0,1.55,4.95,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,1.2,3.1,2.5,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,3.6,5.0,0.0,0.0
2018,4,17,5,45,167.5,19.5,1.0,4.1,32.5,68.09,0.0
2018,4,17,6,0,301.0,33.0,0.9,4.6,60.0,157.17,114.07
2018,4,17,6,15,414.5,42.5,0.85,5.1,106.0,227.06,181.31
2018,4,17,6,30,528.0,52.0,0.8,5.6,152.0,307.24,252.02
2018,4,17,6,45,597.0,58.5,0.8,6.1,205.5,372.4,308.81
2018,4,17,7,0,666.0,65.0,0.8,6.6,259.0,442.84,367.55
2018,4,17,7,15,712.0,70.0,0.75,7.1,314.5,500.57,413.56
2018,4,17,7,30,758.0,75.0,0.7,7.6,370.0,563.66,461.54
2018,4,17,7,45,790.0,79.0,0.7,8.05,424.5,618.39,501.76
2018,4,17,8,0,822.0,83.0,0.7,8.5,479.0,673.62,540.46
2018,4,17,8,15,845.0,86.0,0.65,9.0,531.0,721.31,570.61
2018,4,17,8,30,868.0,89.0,0.6,9.5,583.0,768.22,599.4
2018,4,17,8,45,885.0,92.0,0.55,9.95,631.0,804.69,620.31
2018,4,17,9,0,902.0,95.0,0.5,10.4,679.0,844.06,642.88
2018,4,17,9,15,915.5,96.5,0.5,10.8,722.0,876.92,661.71
2018,4,17,9,30,929.0,98.0,0.5,11.2,765.0,907.5,678.93
2018,4,17,9,45,939.5,99.0,0.45,11.6,802.0,932.42,691.26
2018,4,17,10,0,950.0,100.0,0.4,12.0,839.0,954.56,701.77
2018,4,17,10,15,955.5,102.0,0.4,12.3,868.5,970.34,709.62
2018,4,17,10,30,961.0,104.0,0.4,12.6,898.0,982.94,715.62
2018,4,17,10,45,964.0,106.5,0.4,12.9,920.0,990.53,718.62
2018,4,17,11,0,967.0,109.0,0.4,13.2,942.0,994.78,719.72
2018,4,17,11,15,969.0,109.5,0.4,13.4,955.5,992.72,717.32
2018,4,17,11,30,971.0,110.0,0.4,13.6,969.0,987.35,713.09
2018,4,17,11,45,971.5,110.5,0.45,13.75,975.0,977.33,707.42
2018,4,17,12,0,972.0,111.0,0.5,13.9,981.0,964.09,699.87
2018,4,17,12,15,972.0,111.0,0.55,14.0,979.0,946.75,689.95
2018,4,17,12,30,972.0,111.0,0.6,14.1,977.0,926.34,678.12
2018,4,17,12,45,970.0,110.0,0.6,14.2,966.5,900.35,661.67
2018,4,17,13,0,968.0,109.0,0.6,14.3,956.0,871.58,643.47
2018,4,17,13,15,962.0,108.5,0.65,14.25,936.0,837.58,623.05
2018,4,17,13,30,956.0,108.0,0.7,14.2,916.0,801.3,600.89
2018,4,17,13,45,782.0,178.0,0.75,14.2,826.0,710.98,539.06
2018,4,17,14,0,608.0,248.0,0.8,14.2,736.0,628.8,479.47
2018,4,17,14,15,512.0,272.5,0.9,14.0,672.0,565.63,434.49
2018,4,17,14,30,416.0,297.0,1.0,13.8,608.0,508.19,392.4
2018,4,17,14,45,431.5,274.0,1.05,13.65,582.0,475.1,368.48
2018,4,17,15,0,447.0,251.0,1.1,13.5,556.0,440.19,342.12
2018,4,17,15,15,467.5,228.5,1.1,13.5,529.5,406.1,315.03
2018,4,17,15,30,488.0,206.0,1.1,13.5,503.0,369.7,285.18
2018,4,17,15,45,571.5,169.0,1.3,12.9,489.5,340.18,259.66
2018,4,17,16,0,655.0,132.0,1.5,12.3,476.0,301.08,224.24
2018,4,17,16,15,700.0,110.0,1.6,11.85,444.0,257.69,184.24
2018,4,17,16,30,745.0,88.0,1.7,11.4,412.0,209.69,139.84
2018,4,17,16,45,706.5,83.0,1.75,10.95,358.5,159.92,98.79
2018,4,17,17,0,668.0,78.0,1.8,10.5,305.0,114.15,65.31
2018,4,17,17,15,601.0,71.0,1.75,9.85,248.5,69.89,41.27
2018,4,17,17,30,534.0,64.0,1.7,9.2,192.0,45.06,35.43
2018,4,17,17,45,407.5,51.5,1.65,8.6,135.0,37.38,28.3
2018,4,17,18,0,281.0,39.0,1.6,8.0,78.0,29.31,20.59
2018,4,17,18,15,183.0,27.0,1.55,7.6,48.0,20.78,11.63
2018,4,17,18,30,85.0,15.0,1.5,7.2,18.0,14.74,0.0
2018,4,17,18,45,42.5,7.5,1.45,6.8,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,5.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,5.2,2.0,1.97,0.0
2018,4,18,5,45,0.0,8.0,0.8,5.4,8.0,7.71,0.0
2018,4,18,6,0,0.0,14.0,0.7,5.6,14.0,13.5,5.39
2018,4,18,6,15,0.0,22.0,0.7,5.9,22.0,21.23,12.73
2018,4,18,6,30,0.0,30.0,0.7,6.2,30.0,28.95,19.77
2018,4,18,6,45,0.0,38.0,0.7,6.45,38.0,36.69,26.7
2018,4,18,7,0,0.0,46.0,0.7,6.7,46.0,44.43,33.48
2018,4,18,7,15,0.0,71.0,0.7,6.95,71.0,68.83,54.59
2018,4,18,7,30,0.0,96.0,0.7,7.2,96.0,94.22,76.11
2018,4,18,7,45,4.0,120.5,0.65,7.4,122.5,121.74,99.1
2018,4,18,8,0,8.0,145.0,0.6,7.6,149.0,149.49,121.84
2018,4,18,8,15,7.0,155.5,0.6,7.95,159.0,159.11,129.03
2018,4,18,8,30,6.0,166.0,0.6,8.3,169.0,168.69,136.2
2018,4,18,8,45,11.5,193.5,0.55,8.6,200.5,200.92,161.82
2018,4,18,9,0,17.0,221.0,0.5,8.9,232.0,233.34,186.95
2018,4,18,9,15,110.0,264.5,0.55,9.3,343.0,372.21,297.36
2018,4,18,9,30,203.0,308.0,0.6,9.7,454.0,499.41,393.05
2018,4,18,9,45,285.0,322.0,0.6,10.1,538.5,595.69,462.15
2018,4,18,10,0,367.0,336.0,0.6,10.5,623.0,684.9,524.27
2018,4,18,10,15,326.0,367.0,0.7,10.75,628.5,681.67,519.33
2018,4,18,10,30,285.0,398.0,0.8,11.0,634.0,676.01,513.92
2018,4,18,10,45,338.5,391.0,0.85,11.25,678.5,715.19,542.38
2018,4,18,11,0,392.0,384.0,0.9,11.5,723.0,753.5,569.36
2018,4,18,11,15,322.5,407.0,1.0,11.65,689.0,709.05,536.68
2018,4,18,11,30,253.0,430.0,1.1,11.8,655.0,663.67,503.8
2018,4,18,11,45,216.0,439.0,1.15,11.9,632.0,629.6,479.24
2018,4,18,12,0,179.0,448.0,1.2,12.0,609.0,599.79,457.29
2018,4,18,12,15,178.0,444.0,1.25,12.05,603.5,588.68,449.87
2018,4,18,12,30,177.0,440.0,1.3,12.1,598.0,577.1,441.91
2018,4,18,12,45,123.5,414.5,1.4,12.1,524.0,501.72,386.68
2018,4,18,13,0,70.0,389.0,1.5,12.1,450.0,428.97,332.52
2018,4,18,13,15,65.0,378.0,1.5,12.05,434.0,410.69,319.43
2018,4,18,13,30,60.0,367.0,1.5,12.0,418.0,392.68,306.12
2018,4,18,13,45,55.0,349.0,1.5,12.0,394.5,368.52,288.09
2018,4,18,14,0,50.0,331.0,1.5,12.0,371.0,344.81,270.33
2018,4,18,14,15,30.5,265.0,1.55,11.85,289.0,268.88,212.0
2018,4,18,14,30,11.0,199.0,1.6,11.7,207.0,196.89,155.59
2018,4,18,14,45,15.0,203.5,1.6,11.6,214.0,202.3,160.52
2018,4,18,15,0,19.0,208.0,1.6,11.5,221.0,207.15,164.76
2018,4,18,15,15,294.0,184.5,1.6,11.5,365.0,291.82,232.37
2018,4,18,15,30,569.0,161.0,1.6,11.5,509.0,362.93,283.78
2018,4,18,15,45,711.0,121.0,1.6,11.0,520.0,346.92,265.53
2018,4,18,16,0,853.0,81.0,1.6,10.5,531.0,319.66,236.06
2018,4,18,16,15,834.5,77.5,1.6,10.1,481.0,267.33,188.98
2018,4,18,16,30,816.0,74.0,1.6,9.7,431.0,216.46,143.55
2018,4,18,16,45,780.5,69.5,1.55,9.35,375.5,164.02,99.48
2018,4,18,17,0,745.0,65.0,1.5,9.0,320.0,115.24,63.09
2018,4,18,17,15,691.0,60.0,1.4,8.3,265.0,69.22,37.88
2018,4,18,17,30,637.0,55.0,1.3,7.6,210.0,37.22,28.53
2018,4,18,17,45,547.5,48.0,1.2,6.9,158.0,34.14,25.6
2018,4,18,18,0,458.0,41.0,1.1,6.2,106.0,30.96,22.3
2018,4,18,18,15,288.0,29.0,1.1,5.7,64.0,22.7,13.57
2018,4,18,18,30,118.0,17.0,1.1,5.2,22.0,16.71,0.0
2018,4,18,18,45,59.0,8.5,1.05,4.75,11.0,8.36,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,19,5,15,24.0,3.0,0.9,3.85,3.0,0.0,0.0
2018,4,19,5,30,48.0,6.0,0.9,4.2,6.0,18.06,0.0
2018,4,19,5,45,199.5,19.0,0.9,4.55,36.0,90.21,0.0
2018,4,19,6,0,351.0,32.0,0.9,4.9,66.0,176.47,132.06
2018,4,19,6,15,463.0,40.5,0.95,5.25,114.5,247.35,198.69
2018,4,19,6,30,575.0,49.0,1.0,5.6,163.0,328.63,270.67
2018,4,19,6,45,634.0,55.5,1.05,6.0,216.0,391.32,325.77
2018,4,19,7,0,693.0,62.0,1.1,6.4,269.0,455.84,380.29
2018,4,19,7,15,733.5,66.5,1.2,6.95,323.5,514.13,427.79
2018,4,19,7,30,774.0,71.0,1.3,7.5,378.0,574.25,475.01
2018,4,19,7,45,802.5,75.0,1.35,8.0,432.0,627.35,514.97
2018,4,19,8,0,831.0,79.0,1.4,8.5,486.0,680.66,552.82
2018,4,19,8,15,852.5,81.5,1.45,9.0,537.0,727.01,584.01
2018,4,19,8,30,874.0,84.0,1.5,9.5,588.0,767.93,610.75
2018,4,19,8,45,889.5,86.5,1.55,9.95,635.0,807.41,636.24
2018,4,19,9,0,905.0,89.0,1.6,10.4,682.0,845.15,660.2
2018,4,19,9,15,917.0,91.0,1.6,10.75,724.0,877.38,679.74
2018,4,19,9,30,929.0,93.0,1.6,11.1,766.0,907.26,697.54
2018,4,19,9,45,937.5,94.5,1.6,11.45,802.0,930.94,711.04
2018,4,19,10,0,946.0,96.0,1.6,11.8,838.0,951.79,722.68
2018,4,19,10,15,952.5,97.5,1.55,12.05,867.5,967.85,730.7
2018,4,19,10,30,959.0,99.0,1.5,12.3,897.0,980.78,736.71
2018,4,19,10,45,909.0,128.0,1.5,12.55,899.5,967.29,726.16
2018,4,19,11,0,859.0,157.0,1.5,12.8,902.0,954.28,716.41
2018,4,19,11,15,738.5,215.0,1.5,12.95,862.5,901.07,680.15
2018,4,19,11,30,618.0,273.0,1.5,13.1,823.0,842.06,638.07
2018,4,19,11,45,798.5,187.5,1.5,13.25,903.0,907.01,684.2
2018,4,19,12,0,979.0,102.0,1.5,13.4,983.0,965.82,722.01
2018,4,19,12,15,976.0,103.5,1.5,13.5,980.0,947.28,708.75
2018,4,19,12,30,973.0,105.0,1.5,13.6,977.0,925.74,694.54
2018,4,19,12,45,968.0,106.0,1.55,13.65,965.5,899.21,677.84
2018,4,19,13,0,963.0,107.0,1.6,13.7,954.0,870.02,659.29
2018,4,19,13,15,960.0,106.0,1.6,13.65,936.0,837.98,638.34
2018,4,19,13,30,957.0,105.0,1.6,13.6,918.0,803.49,615.59
2018,4,19,13,45,952.5,103.0,1.65,13.6,892.0,764.73,590.07
2018,4,19,14,0,948.0,101.0,1.7,13.6,866.0,723.96,562.25
2018,4,19,14,15,940.0,99.5,1.7,13.45,833.0,679.63,529.68
2018,4,19,14,30,932.0,98.0,1.7,13.3,800.0,633.91,495.25
2018,4,19,14,45,921.0,96.0,1.75,13.2,760.0,584.96,457.64
2018,4,19,15,0,910.0,94.0,1.8,13.1,720.0,535.32,418.3
2018,4,19,15,15,895.5,92.0,1.8,13.1,675.0,483.64,375.81
2018,4,19,15,30,881.0,90.0,1.8,13.1,630.0,432.06,332.16
2018,4,19,15,45,859.5,87.5,1.75,12.7,579.5,373.87,282.68
2018,4,19,16,0,838.0,85.0,1.7,12.3,529.0,320.88,236.17
2018,4,19,16,15,808.5,82.0,1.65,12.0,475.5,267.04,188.61
2018,4,19,16,30,779.0,79.0,1.6,11.7,422.0,215.82,143.63
2018,4,19,16,45,740.0,75.5,1.6,11.35,367.5,165.67,101.9
2018,4,19,17,0,701.0,72.0,1.6,11.0,313.0,115.91,64.63
2018,4,19,17,15,643.0,66.5,1.5,10.4,258.5,71.23,39.54
2018,4,19,17,30,585.0,61.0,1.4,9.8,204.0,42.09,32.67
2018,4,19,17,45,494.5,53.5,1.35,9.2,154.0,38.88,29.63
2018,4,19,18,0,404.0,46.0,1.3,8.6,104.0,35.59,26.22
2018,4,19,18,15,268.5,33.0,1.25,8.1,65.0,26.54,16.83
2018,4,19,18,30,133.0,20.0,1.2,7.6,26.0,15.92,0.0
2018,4,19,18,45,66.5,10.0,1.2,7.15,13.0,9.83,0.0
2018,4,19,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,20,5,15,25.5,4.5,1.1,5.65,4.5,0.0,0.0
2018,4,20,5,30,51.0,9.0,1.0,6.2,9.0,21.94,0.0
2018,4,20,5,45,177.5,23.0,0.85,6.75,38.5,90.05,12.34
2018,4,20,6,0,304.0,37.0,0.7,7.3,68.0,165.76,124.41
2018,4,20,6,15,410.0,46.5,0.7,7.8,114.5,234.26,186.95
2018,4,20,6,30,516.0,56.0,0.7,8.3,161.0,312.15,254.64
2018,4,20,6,45,585.0,62.0,0.7,8.85,213.5,376.91,309.86
2018,4,20,7,0,654.0,68.0,0.7,9.4,266.0,446.85,366.96
2018,4,20,7,15,699.0,72.5,0.7,10.0,320.5,505.85,413.11
2018,4,20,7,30,744.0,77.0,0.7,10.6,375.0,564.88,457.53
2018,4,20,7,45,776.5,80.5,0.65,11.15,429.0,618.97,495.97
2018,4,20,8,0,809.0,84.0,0.6,11.7,483.0,673.6,532.44
2018,4,20,8,15,831.5,87.0,0.65,12.35,534.0,720.5,562.68
2018,4,20,8,30,854.0,90.0,0.7,13.0,585.0,766.62,591.84
2018,4,20,8,45,871.5,92.0,0.75,13.6,632.0,801.86,613.14
2018,4,20,9,0,889.0,94.0,0.8,14.2,679.0,840.14,636.39
2018,4,20,9,15,904.0,94.5,0.8,14.65,721.5,872.81,655.06
2018,4,20,9,30,919.0,95.0,0.8,15.1,764.0,903.31,672.17
2018,4,20,9,45,932.0,94.0,0.85,15.55,800.5,928.03,686.36
2018,4,20,10,0,945.0,93.0,0.9,16.0,837.0,950.11,698.91
2018,4,20,10,15,950.5,94.5,0.95,16.3,865.5,965.26,707.46
2018,4,20,10,30,956.0,96.0,1.0,16.6,894.0,977.26,714.19
2018,4,20,10,45,959.5,97.0,1.0,16.9,915.0,983.68,716.55
2018,4,20,11,0,963.0,98.0,1.0,17.2,936.0,986.82,717.02
2018,4,20,11,15,965.5,98.5,1.05,17.4,950.0,985.23,715.89
2018,4,20,11,30,968.0,99.0,1.1,17.6,964.0,980.34,712.84
2018,4,20,11,45,968.5,99.5,1.1,17.75,969.5,970.37,705.92
2018,4,20,12,0,969.0,100.0,1.1,17.9,975.0,957.19,697.13
2018,4,20,12,15,969.0,100.0,1.15,17.95,973.0,939.94,686.96
2018,4,20,12,30,969.0,100.0,1.2,18.0,971.0,919.63,674.86
2018,4,20,12,45,967.5,99.0,1.25,18.05,960.5,894.15,659.38
2018,4,20,13,0,966.0,98.0,1.3,18.1,950.0,865.9,642.01
2018,4,20,13,15,962.0,97.5,1.3,18.0,931.5,833.53,621.49
2018,4,20,13,30,958.0,97.0,1.3,17.9,913.0,798.78,599.26
2018,4,20,13,45,952.5,95.5,1.3,17.8,887.0,759.81,573.98
2018,4,20,14,0,947.0,94.0,1.3,17.7,861.0,718.89,546.89
2018,4,20,14,15,939.0,93.0,1.35,17.5,828.0,675.11,516.08
2018,4,20,14,30,931.0,92.0,1.4,17.3,795.0,629.95,483.32
2018,4,20,14,45,920.0,90.0,1.4,17.1,755.5,581.09,446.49
2018,4,20,15,0,909.0,88.0,1.4,16.9,716.0,531.54,408.02
2018,4,20,15,15,895.0,86.5,1.4,16.9,671.5,480.64,367.02
2018,4,20,15,30,881.0,85.0,1.4,16.9,627.0,429.77,324.82
2018,4,20,15,45,862.5,82.5,1.4,16.15,578.0,376.71,280.64
2018,4,20,16,0,844.0,80.0,1.4,15.4,529.0,320.39,232.71
2018,4,20,16,15,819.0,76.5,1.35,14.85,476.5,266.91,186.1
2018,4,20,16,30,794.0,73.0,1.3,14.3,424.0,215.57,141.43
2018,4,20,16,45,760.0,69.0,1.3,13.75,370.5,164.84,99.34
2018,4,20,17,0,726.0,65.0,1.3,13.2,317.0,117.61,64.14
2018,4,20,17,15,676.0,59.5,1.25,12.4,263.0,72.09,38.22
2018,4,20,17,30,626.0,54.0,1.2,11.6,209.0,36.09,27.03
2018,4,20,17,45,547.0,47.0,1.1,10.8,159.0,32.95,24.14
2018,4,20,18,0,468.0,40.0,1.0,10.0,109.0,29.66,20.85
2018,4,20,18,15,328.0,29.5,1.0,9.4,68.5,22.83,13.77
2018,4,20,18,30,188.0,19.0,1.0,8.8,28.0,15.47,0.0
2018,4,20,18,45,94.0,9.5,1.0,8.15,14.0,9.34,0.0
2018,4,20,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,15,38.5,4.5,0.95,5.3,5.0,0.0,0.0
2018,4,21,5,30,77.0,9.0,0.9,5.9,10.0,28.87,0.0
2018,4,21,5,45,222.0,21.5,0.8,6.5,41.5,102.91,31.23
2018,4,21,6,0,367.0,34.0,0.7,7.1,73.0,186.86,141.49
2018,4,21,6,15,465.5,42.0,0.7,7.7,120.0,253.38,202.5
2018,4,21,6,30,564.0,50.0,0.7,8.3,167.0,328.85,268.27
2018,4,21,6,45,626.0,56.0,0.7,8.85,220.0,392.27,322.34
2018,4,21,7,0,688.0,62.0,0.7,9.4,273.0,457.91,375.94
2018,4,21,7,15,728.5,66.0,0.65,10.05,327.0,515.55,420.44
2018,4,21,7,30,769.0,70.0,0.6,10.7,381.0,575.02,464.26
2018,4,21,7,45,798.0,73.5,0.55,11.35,434.5,627.73,501.11
2018,4,21,8,0,827.0,77.0,0.5,12.0,488.0,680.71,535.3
2018,4,21,8,15,847.5,80.0,0.45,12.7,538.5,726.76,563.06
2018,4,21,8,30,868.0,83.0,0.4,13.4,589.0,767.34,586.3
2018,4,21,8,45,883.5,85.0,0.4,14.1,635.5,806.06,608.64
2018,4,21,9,0,899.0,87.0,0.4,14.8,682.0,843.06,629.44
2018,4,21,9,15,911.0,88.0,0.4,15.65,723.0,874.02,645.6
2018,4,21,9,30,923.0,89.0,0.4,16.5,764.0,902.65,660.12
2018,4,21,9,45,933.0,90.0,0.35,17.3,800.0,926.98,670.84
2018,4,21,10,0,943.0,91.0,0.3,18.1,836.0,948.56,679.76
2018,4,21,10,15,949.5,91.5,0.3,18.75,864.5,963.5,686.0
2018,4,21,10,30,956.0,92.0,0.3,19.4,893.0,975.34,690.49
2018,4,21,10,45,960.0,93.5,0.3,20.05,915.0,982.75,692.39
2018,4,21,11,0,964.0,95.0,0.3,20.7,937.0,986.88,692.46
2018,4,21,11,15,966.5,96.0,0.3,21.0,951.0,985.79,690.47
2018,4,21,11,30,969.0,97.0,0.3,21.3,965.0,981.4,686.69
2018,4,21,11,45,969.0,97.0,0.3,21.65,969.5,970.46,678.99
2018,4,21,12,0,969.0,97.0,0.3,22.0,974.0,956.33,669.57
2018,4,21,12,15,968.5,96.5,0.35,22.1,971.5,938.15,659.5
2018,4,21,12,30,968.0,96.0,0.4,22.2,969.0,916.96,647.65
2018,4,21,12,45,965.5,96.0,0.45,22.35,958.5,891.67,633.13
2018,4,21,13,0,963.0,96.0,0.5,22.5,948.0,863.65,616.86
2018,4,21,13,15,958.0,96.0,0.55,22.4,929.0,831.08,598.16
2018,4,21,13,30,953.0,96.0,0.6,22.3,910.0,796.21,577.75
2018,4,21,13,45,945.5,96.0,0.65,22.15,884.0,757.41,554.58
2018,4,21,14,0,938.0,96.0,0.7,22.0,858.0,716.82,529.64
2018,4,21,14,15,928.5,95.5,0.8,21.7,824.5,672.9,500.89
2018,4,21,14,30,919.0,95.0,0.9,21.4,791.0,627.74,470.1
2018,4,21,14,45,905.5,94.0,0.95,21.1,751.0,578.93,435.05
2018,4,21,15,0,892.0,93.0,1.0,20.8,711.0,529.68,398.41
2018,4,21,15,15,877.5,91.0,1.0,20.8,666.5,478.87,358.6
2018,4,21,15,30,863.0,89.0,1.0,20.8,622.0,428.18,317.66
2018,4,21,15,45,843.0,86.5,1.1,19.8,573.0,371.39,272.5
2018,4,21,16,0,823.0,84.0,1.2,18.8,524.0,319.67,229.56
2018,4,21,16,15,795.5,81.0,1.2,18.15,472.0,267.05,184.69
2018,4,21,16,30,768.0,78.0,1.2,17.5,420.0,216.85,141.83
2018,4,21,16,45,730.5,74.5,1.2,16.85,366.5,167.37,101.46
2018,4,21,17,0,693.0,71.0,1.2,16.2,313.0,118.26,64.95
2018,4,21,17,15,640.0,65.5,1.2,15.35,260.0,74.0,39.5
2018,4,21,17,30,587.0,60.0,1.2,14.5,207.0,40.89,30.97
2018,4,21,17,45,505.5,52.5,1.15,13.65,157.5,37.6,27.98
2018,4,21,18,0,424.0,45.0,1.1,12.8,108.0,34.18,24.59
2018,4,21,18,15,300.0,33.0,1.05,12.2,69.0,26.11,16.46
2018,4,21,18,30,176.0,21.0,1.0,11.6,30.0,16.65,0.0
2018,4,21,18,45,88.0,10.5,0.95,11.05,15.0,10.32,0.0
2018,4,21,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.0,1.1,7.0,5.5,0.0,0.0
2018,4,22,5,30,74.0,10.0,1.0,7.5,11.0,29.31,0.0
2018,4,22,5,45,223.0,23.5,0.85,8.0,44.5,106.84,44.55
2018,4,22,6,0,372.0,37.0,0.7,8.5,78.0,192.92,146.54
2018,4,22,6,15,474.0,45.5,0.65,9.05,126.5,262.38,209.05
2018,4,22,6,30,576.0,54.0,0.6,9.6,175.0,340.9,276.47
2018,4,22,6,45,638.5,60.0,0.6,10.2,229.5,405.41,330.65
2018,4,22,7,0,701.0,66.0,0.6,10.8,284.0,474.54,386.06
2018,4,22,7,15,742.5,70.5,0.6,11.45,339.5,531.31,429.62
2018,4,22,7,30,784.0,75.0,0.6,12.1,395.0,592.68,474.74
2018,4,22,7,45,812.5,79.0,0.6,12.8,449.5,646.28,512.19
2018,4,22,8,0,841.0,83.0,0.6,13.5,504.0,700.04,547.12
2018,4,22,8,15,863.0,86.0,0.6,14.1,556.0,747.68,576.64
2018,4,22,8,30,885.0,89.0,0.6,14.7,608.0,789.78,601.73
2018,4,22,8,45,900.5,91.5,0.55,15.35,655.5,829.48,623.74
2018,4,22,9,0,916.0,94.0,0.5,16.0,703.0,867.39,644.05
2018,4,22,9,15,882.0,114.0,0.5,16.6,730.0,885.3,652.12
2018,4,22,9,30,848.0,134.0,0.5,17.2,757.0,893.63,654.35
2018,4,22,9,45,891.0,123.0,0.5,17.8,805.0,927.55,673.15
2018,4,22,10,0,934.0,112.0,0.5,18.4,853.0,965.26,693.67
2018,4,22,10,15,951.5,108.0,0.55,18.85,886.0,985.14,704.36
2018,4,22,10,30,969.0,104.0,0.6,19.3,919.0,1002.18,713.63
2018,4,22,10,45,970.5,107.0,0.6,19.7,940.0,1008.72,715.54
2018,4,22,11,0,972.0,110.0,0.6,20.1,961.0,1011.9,715.69
2018,4,22,11,15,930.0,135.5,0.65,20.3,960.0,994.46,705.05
2018,4,22,11,30,888.0,161.0,0.7,20.5,959.0,977.76,695.24
2018,4,22,11,45,766.5,233.0,0.75,20.65,925.0,930.88,666.66
2018,4,22,12,0,645.0,305.0,0.8,20.8,891.0,879.57,632.59
2018,4,22,12,15,646.5,302.0,0.85,20.8,888.0,863.54,623.79
2018,4,22,12,30,648.0,299.0,0.9,20.8,885.0,845.46,613.08
2018,4,22,12,45,635.5,303.0,0.9,20.8,872.5,820.43,596.6
2018,4,22,13,0,623.0,307.0,0.9,20.8,860.0,794.16,579.26
2018,4,22,13,15,681.0,267.5,0.95,20.75,860.5,780.74,573.04
2018,4,22,13,30,739.0,228.0,1.0,20.7,861.0,762.3,563.0
2018,4,22,13,45,847.5,165.5,1.0,20.7,871.0,754.02,559.67
2018,4,22,14,0,956.0,103.0,1.0,20.7,881.0,737.36,549.93
2018,4,22,14,15,948.0,101.5,1.0,20.55,847.5,692.71,518.63
2018,4,22,14,30,940.0,100.0,1.0,20.4,814.0,646.68,485.81
2018,4,22,14,45,930.0,97.5,1.0,20.25,774.0,597.48,449.79
2018,4,22,15,0,920.0,95.0,1.0,20.1,734.0,547.51,412.07
2018,4,22,15,15,905.5,92.5,1.0,20.1,688.5,494.93,371.03
2018,4,22,15,30,891.0,90.0,1.0,20.1,643.0,442.45,328.78
2018,4,22,15,45,871.5,88.0,1.0,19.55,593.5,388.94,285.19
2018,4,22,16,0,852.0,86.0,1.0,19.0,544.0,332.35,238.05
2018,4,22,16,15,826.0,83.0,1.0,18.45,491.0,278.61,192.38
2018,4,22,16,30,800.0,80.0,1.0,17.9,438.0,227.12,148.49
2018,4,22,16,45,763.0,75.5,0.95,17.35,382.5,175.13,106.03
2018,4,22,17,0,726.0,71.0,0.9,16.8,327.0,126.98,70.28
2018,4,22,17,15,673.0,66.0,0.9,15.75,272.5,77.82,40.92
2018,4,22,17,30,620.0,61.0,0.9,14.7,218.0,41.59,31.58
2018,4,22,17,45,525.5,52.5,0.85,13.7,164.0,37.43,27.85
2018,4,22,18,0,431.0,44.0,0.8,12.7,110.0,33.03,23.63
2018,4,22,18,15,305.0,33.5,0.8,12.1,71.0,26.4,16.86
2018,4,22,18,30,179.0,23.0,0.8,11.5,32.0,18.3,0.0
2018,4,22,18,45,89.5,11.5,0.75,10.85,16.0,11.3,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.5,0.7,7.75,4.5,0.0,0.0
2018,4,23,5,30,29.0,9.0,0.6,8.1,9.0,16.58,0.0
2018,4,23,5,45,141.0,25.5,0.55,8.4,40.0,85.77,42.31
2018,4,23,6,0,253.0,42.0,0.5,8.7,71.0,157.34,120.39
2018,4,23,6,15,359.5,55.0,0.45,9.2,119.5,226.68,181.29
2018,4,23,6,30,466.0,68.0,0.4,9.7,168.0,307.38,249.71
2018,4,23,6,45,517.0,77.0,0.35,10.25,216.5,365.16,297.74
2018,4,23,7,0,568.0,86.0,0.3,10.8,265.0,426.45,346.44
2018,4,23,7,15,617.0,93.5,0.3,11.55,320.0,488.13,393.4
2018,4,23,7,30,666.0,101.0,0.3,12.3,375.0,552.53,440.39
2018,4,23,7,45,640.0,116.5,0.3,13.05,408.5,577.65,456.15
2018,4,23,8,0,614.0,132.0,0.3,13.8,442.0,599.05,468.98
2018,4,23,8,15,684.0,130.5,0.3,14.55,508.0,669.68,517.66
2018,4,23,8,30,754.0,129.0,0.3,15.3,574.0,742.82,564.46
2018,4,23,8,45,786.0,129.0,0.35,16.05,625.0,785.95,590.03
2018,4,23,9,0,818.0,129.0,0.4,16.8,676.0,831.83,617.44
2018,4,23,9,15,843.0,127.0,0.4,17.45,720.5,868.51,637.63
2018,4,23,9,30,868.0,125.0,0.4,18.1,765.0,903.53,656.57
2018,4,23,9,45,892.5,118.5,0.45,18.75,803.5,926.29,668.61
2018,4,23,10,0,917.0,112.0,0.5,19.4,842.0,952.14,682.77
2018,4,23,10,15,923.5,114.0,0.5,19.8,871.0,968.13,690.27
2018,4,23,10,30,930.0,116.0,0.5,20.2,900.0,981.07,696.1
2018,4,23,10,45,934.0,117.0,0.55,20.55,921.0,987.55,699.35
2018,4,23,11,0,938.0,118.0,0.6,20.9,942.0,990.84,700.87
2018,4,23,11,15,940.0,119.0,0.6,21.05,955.5,989.08,698.87
2018,4,23,11,30,942.0,120.0,0.6,21.2,969.0,984.11,695.11
2018,4,23,11,45,942.0,120.5,0.65,21.4,974.0,973.66,689.1
2018,4,23,12,0,942.0,121.0,0.7,21.6,979.0,960.12,681.33
2018,4,23,12,15,934.0,125.5,0.75,21.65,974.0,940.46,670.2
2018,4,23,12,30,926.0,130.0,0.8,21.7,969.0,918.08,657.41
2018,4,23,12,45,929.0,126.0,0.8,21.7,960.0,894.21,642.86
2018,4,23,13,0,932.0,122.0,0.8,21.7,951.0,867.52,626.51
2018,4,23,13,15,920.5,125.0,0.85,21.55,930.0,833.42,606.5
2018,4,23,13,30,909.0,128.0,0.9,21.4,909.0,797.47,585.07
2018,4,23,13,45,902.0,127.0,0.95,21.3,883.0,759.38,561.77
2018,4,23,14,0,895.0,126.0,1.0,21.2,857.0,719.59,535.91
2018,4,23,14,15,824.5,151.5,1.0,20.9,804.5,660.71,494.46
2018,4,23,14,30,754.0,177.0,1.0,20.6,752.0,604.51,454.22
2018,4,23,14,45,752.0,165.0,1.05,20.25,714.0,558.04,421.34
2018,4,23,15,0,750.0,153.0,1.1,19.9,676.0,510.61,386.44
2018,4,23,15,15,753.0,138.0,1.1,19.9,635.0,461.98,348.64
2018,4,23,15,30,756.0,123.0,1.1,19.9,594.0,415.42,311.06
2018,4,23,15,45,772.5,109.5,1.1,18.95,558.0,370.82,274.48
2018,4,23,16,0,789.0,96.0,1.1,18.0,522.0,323.97,234.6
2018,4,23,16,15,764.5,92.0,1.1,17.3,471.5,272.92,191.14
2018,4,23,16,30,740.0,88.0,1.1,16.6,421.0,224.03,149.38
2018,4,23,16,45,705.5,83.0,1.1,15.95,368.5,171.4,106.19
2018,4,23,17,0,671.0,78.0,1.1,15.3,316.0,125.75,71.8
2018,4,23,17,15,617.0,72.0,1.05,14.45,263.0,82.0,45.59
2018,4,23,17,30,563.0,66.0,1.0,13.6,210.0,45.66,35.36
2018,4,23,17,45,476.5,56.5,0.95,12.8,159.0,40.82,31.0
2018,4,23,18,0,390.0,47.0,0.9,12.0,108.0,35.68,26.07
2018,4,23,18,15,271.0,35.0,0.85,11.45,69.5,27.69,18.12
2018,4,23,18,30,152.0,23.0,0.8,10.9,31.0,18.22,0.9
2018,4,23,18,45,76.0,11.5,0.75,10.35,15.5,11.3,0.0
2018,4,23,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,15,44.5,6.5,0.9,6.5,7.5,0.0,0.0
2018,4,24,5,30,89.0,13.0,0.8,7.0,15.0,36.79,0.0
2018,4,24,5,45,225.5,25.5,0.7,7.5,48.0,113.31,63.85
2018,4,24,6,0,362.0,38.0,0.6,8.0,81.0,193.09,148.71
2018,4,24,6,15,457.5,47.0,0.65,8.55,129.0,260.46,209.07
2018,4,24,6,30,553.0,56.0,0.7,9.1,177.0,336.4,274.66
2018,4,24,6,45,614.0,62.0,0.7,9.65,230.0,399.45,327.73
2018,4,24,7,0,675.0,68.0,0.7,10.2,283.0,466.97,382.1
2018,4,24,7,15,715.5,73.0,0.65,10.75,337.5,522.71,424.76
2018,4,24,7,30,756.0,78.0,0.6,11.3,392.0,583.06,468.94
2018,4,24,7,45,785.0,81.5,0.6,11.8,445.0,635.39,506.03
2018,4,24,8,0,814.0,85.0,0.6,12.3,498.0,687.98,540.77
2018,4,24,8,15,834.0,88.5,0.6,12.9,548.5,733.77,569.33
2018,4,24,8,30,854.0,92.0,0.6,13.5,599.0,778.59,596.62
2018,4,24,8,45,869.0,95.5,0.6,14.1,645.5,813.35,616.53
2018,4,24,9,0,884.0,99.0,0.6,14.7,692.0,851.07,638.24
2018,4,24,9,15,896.0,101.0,0.65,15.1,733.5,882.58,656.93
2018,4,24,9,30,908.0,103.0,0.7,15.5,775.0,911.8,674.12
2018,4,24,9,45,916.5,104.5,0.7,15.95,810.0,934.86,686.16
