Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,30,422.0,372.0,0.3,20.4,739.0,792.88,567.07
2018,5,4,10,45,402.5,389.5,0.4,21.05,746.0,784.82,561.12
2018,5,4,11,0,383.0,407.0,0.5,21.7,753.0,780.85,557.71
2018,5,4,11,15,419.5,402.5,0.6,21.8,786.5,809.65,578.1
2018,5,4,11,30,456.0,398.0,0.7,21.9,820.0,832.26,594.14
2018,5,4,11,45,457.0,402.5,0.8,22.0,827.0,828.62,592.59
2018,5,4,12,0,458.0,407.0,0.9,22.1,834.0,823.31,590.27
2018,5,4,12,15,435.5,409.0,0.95,22.1,814.5,793.01,570.86
2018,5,4,12,30,413.0,411.0,1.0,22.1,795.0,762.16,551.16
2018,5,4,12,45,620.0,296.5,1.0,22.1,865.5,815.09,592.39
2018,5,4,13,0,827.0,182.0,1.0,22.1,936.0,857.7,622.8
2018,5,4,13,15,883.0,143.5,1.05,22.05,934.0,839.64,611.83
2018,5,4,13,30,939.0,105.0,1.1,22.0,932.0,817.8,599.1
2018,5,4,13,45,934.0,103.5,1.1,21.9,906.5,779.98,575.21
2018,5,4,14,0,929.0,102.0,1.1,21.8,881.0,740.3,549.97
2018,5,4,14,15,921.5,100.5,1.1,21.6,848.5,697.28,521.33
2018,5,4,14,30,914.0,99.0,1.1,21.4,816.0,652.94,490.13
2018,5,4,14,45,873.5,110.0,1.15,21.15,768.5,599.95,452.08
2018,5,4,15,0,833.0,121.0,1.2,20.9,721.0,545.75,412.2
2018,5,4,15,15,818.0,116.0,1.2,20.9,675.5,494.51,372.85
2018,5,4,15,30,803.0,111.0,1.2,20.9,630.0,443.64,332.58
2018,5,4,15,45,804.0,99.5,1.25,20.1,586.0,393.66,292.76
2018,5,4,16,0,805.0,88.0,1.3,19.3,542.0,342.96,250.75
2018,5,4,16,15,792.0,85.0,1.3,18.6,497.0,295.21,209.77
2018,5,4,16,30,779.0,82.0,1.3,17.9,452.0,248.39,169.02
2018,5,4,16,45,746.0,78.0,1.3,17.25,399.0,198.21,126.79
2018,5,4,17,0,713.0,74.0,1.3,16.6,346.0,151.39,89.37
2018,5,4,17,15,667.5,69.0,1.25,15.75,293.0,102.64,55.15
2018,5,4,17,30,622.0,64.0,1.2,14.9,240.0,62.12,34.81
2018,5,4,17,45,554.0,56.5,1.2,14.0,189.5,38.93,29.26
2018,5,4,18,0,486.0,49.0,1.2,13.1,139.0,35.5,26.06
2018,5,4,18,15,375.5,39.5,1.1,12.4,96.0,29.97,20.71
2018,5,4,18,30,265.0,30.0,1.0,11.7,53.0,24.1,13.86
2018,5,4,18,45,146.5,17.5,0.95,10.95,29.0,17.2,0.0
2018,5,4,19,0,28.0,5.0,0.9,10.2,5.0,0.0,0.0
2018,5,4,19,15,14.0,2.5,0.9,9.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,8.0,1.0,7.7,8.0,7.86,0.0
2018,5,5,5,30,0.0,16.0,1.0,8.0,16.0,15.45,1.63
2018,5,5,5,45,0.0,33.0,1.0,8.25,33.0,33.62,22.33
2018,5,5,6,0,0.0,50.0,1.0,8.5,50.0,51.13,38.24
2018,5,5,6,15,10.0,70.5,1.0,8.8,73.0,76.9,60.88
2018,5,5,6,30,20.0,91.0,1.0,9.1,96.0,107.83,87.66
2018,5,5,6,45,19.5,107.0,1.0,9.35,113.0,119.39,97.44
2018,5,5,7,0,19.0,123.0,1.0,9.6,130.0,135.53,110.8
2018,5,5,7,15,37.5,151.0,1.0,9.8,167.0,183.25,150.5
2018,5,5,7,30,56.0,179.0,1.0,10.0,204.0,226.73,185.77
2018,5,5,7,45,88.5,209.0,1.0,10.2,254.0,283.45,231.3
2018,5,5,8,0,121.0,239.0,1.0,10.4,304.0,350.41,283.61
2018,5,5,8,15,156.5,259.5,0.95,10.75,352.0,402.47,322.94
2018,5,5,8,30,192.0,280.0,0.9,11.1,400.0,456.26,362.67
2018,5,5,8,45,268.0,289.0,0.9,11.4,469.5,541.41,426.05
2018,5,5,9,0,344.0,298.0,0.9,11.7,539.0,620.94,483.26
2018,5,5,9,15,412.5,292.5,0.85,12.45,598.0,688.86,529.27
2018,5,5,9,30,481.0,287.0,0.8,13.2,657.0,750.53,569.73
2018,5,5,9,45,463.0,310.0,0.75,13.9,678.5,763.63,573.89
2018,5,5,10,0,445.0,333.0,0.7,14.6,700.0,774.23,576.94
2018,5,5,10,15,424.5,354.5,0.65,15.4,714.0,778.56,575.6
2018,5,5,10,30,404.0,376.0,0.6,16.2,728.0,774.83,569.2
2018,5,5,10,45,313.5,405.5,0.55,17.0,682.5,717.67,525.67
2018,5,5,11,0,223.0,435.0,0.5,17.8,637.0,652.87,477.61
2018,5,5,11,15,176.5,438.5,0.55,18.25,599.5,608.72,446.66
2018,5,5,11,30,130.0,442.0,0.6,18.7,562.0,564.39,414.94
2018,5,5,11,45,211.0,443.5,0.65,19.1,640.0,636.29,466.6
2018,5,5,12,0,292.0,445.0,0.7,19.5,718.0,708.02,515.6
2018,5,5,12,15,295.0,448.5,0.8,19.25,723.5,705.08,514.41
2018,5,5,12,30,298.0,452.0,0.9,19.0,729.0,701.04,513.35
2018,5,5,12,45,291.5,447.5,1.0,18.7,716.0,680.26,500.96
2018,5,5,13,0,285.0,443.0,1.1,18.4,703.0,659.09,488.22
2018,5,5,13,15,357.5,409.5,1.2,17.9,729.5,673.57,502.37
2018,5,5,13,30,430.0,376.0,1.3,17.4,756.0,681.89,511.73
2018,5,5,13,45,378.0,377.5,1.4,16.85,704.5,628.89,475.4
2018,5,5,14,0,326.0,379.0,1.5,16.3,653.0,577.18,439.7
2018,5,5,14,15,198.0,341.5,1.6,15.6,506.0,447.15,345.09
2018,5,5,14,30,70.0,304.0,1.7,14.9,359.0,327.54,254.93
2018,5,5,14,45,40.0,250.5,1.8,14.2,281.5,257.69,202.18
2018,5,5,15,0,10.0,197.0,1.9,13.5,204.0,193.33,152.14
2018,5,5,15,15,12.5,205.5,1.9,13.5,214.0,201.35,159.05
2018,5,5,15,30,15.0,214.0,1.9,13.5,224.0,208.8,165.31
2018,5,5,15,45,22.5,211.0,2.0,12.5,224.5,207.21,165.0
2018,5,5,16,0,30.0,208.0,2.1,11.5,225.0,200.08,160.11
2018,5,5,16,15,37.5,193.0,2.0,11.25,212.0,186.05,148.89
2018,5,5,16,30,45.0,178.0,1.9,11.0,199.0,171.22,136.83
2018,5,5,16,45,96.5,149.0,1.85,10.75,188.0,148.16,115.94
2018,5,5,17,0,148.0,120.0,1.8,10.5,177.0,124.54,94.15
2018,5,5,17,15,335.0,95.5,1.7,10.2,198.5,100.38,67.37
2018,5,5,17,30,522.0,71.0,1.6,9.9,220.0,66.65,40.69
2018,5,5,17,45,471.0,62.0,1.5,9.6,175.5,43.48,33.94
2018,5,5,18,0,420.0,53.0,1.4,9.3,131.0,38.95,29.63
2018,5,5,18,15,317.5,42.0,1.35,8.95,90.5,32.16,23.02
2018,5,5,18,30,215.0,31.0,1.3,8.6,50.0,24.11,14.32
2018,5,5,18,45,118.0,18.0,1.25,8.2,27.5,17.69,0.0
2018,5,5,19,0,21.0,5.0,1.2,7.8,5.0,4.91,0.0
2018,5,5,19,15,10.5,2.5,1.25,7.7,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,6,5,15,95.5,13.0,1.25,6.6,19.0,37.49,0.0
2018,5,6,5,30,191.0,26.0,1.3,6.8,38.0,99.81,46.02
2018,5,6,5,45,321.0,37.0,1.35,7.0,79.0,172.59,132.05
2018,5,6,6,0,451.0,48.0,1.4,7.2,120.0,253.01,203.94
2018,5,6,6,15,463.5,60.0,1.4,7.6,157.5,293.67,242.32
2018,5,6,6,30,476.0,72.0,1.4,8.0,195.0,334.97,279.42
2018,5,6,6,45,581.5,74.0,1.45,8.35,258.5,416.03,347.56
2018,5,6,7,0,687.0,76.0,1.5,8.7,322.0,505.14,419.71
2018,5,6,7,15,737.0,77.5,1.45,9.2,378.5,564.1,465.1
2018,5,6,7,30,787.0,79.0,1.4,9.7,435.0,628.28,512.86
2018,5,6,7,45,813.0,82.5,1.35,10.2,488.0,679.86,548.02
2018,5,6,8,0,839.0,86.0,1.3,10.7,541.0,731.4,581.71
2018,5,6,8,15,840.0,93.5,1.3,11.2,584.5,767.73,604.2
2018,5,6,8,30,841.0,101.0,1.3,11.7,628.0,801.8,624.89
2018,5,6,8,45,851.5,106.0,1.25,12.2,672.5,838.61,646.55
2018,5,6,9,0,862.0,111.0,1.2,12.7,717.0,873.43,666.37
2018,5,6,9,15,895.0,104.0,1.2,13.15,764.5,907.67,686.38
2018,5,6,9,30,928.0,97.0,1.2,13.6,812.0,945.75,708.69
2018,5,6,9,45,924.0,104.5,1.25,14.0,842.5,963.85,718.59
2018,5,6,10,0,920.0,112.0,1.3,14.4,873.0,978.69,726.7
2018,5,6,10,15,800.0,185.0,1.35,14.65,862.5,954.75,710.01
2018,5,6,10,30,680.0,258.0,1.4,14.9,852.0,923.1,688.4
2018,5,6,10,45,678.0,268.0,1.45,15.15,871.5,930.46,692.84
2018,5,6,11,0,676.0,278.0,1.5,15.4,891.0,935.23,695.12
2018,5,6,11,15,803.0,202.0,1.55,15.45,940.0,969.85,718.86
2018,5,6,11,30,930.0,126.0,1.6,15.5,989.0,1000.94,738.95
2018,5,6,11,45,787.0,219.5,1.65,15.5,952.5,955.97,709.7
2018,5,6,12,0,644.0,313.0,1.7,15.5,916.0,902.57,672.78
2018,5,6,12,15,628.5,323.0,1.7,15.4,910.0,883.59,660.25
2018,5,6,12,30,613.0,333.0,1.7,15.3,904.0,864.46,647.16
2018,5,6,12,45,534.5,360.0,1.7,15.15,854.0,805.3,605.48
2018,5,6,13,0,456.0,387.0,1.7,15.0,804.0,747.9,564.81
2018,5,6,13,15,491.0,359.0,1.65,14.7,800.0,732.86,556.3
2018,5,6,13,30,526.0,331.0,1.6,14.4,796.0,714.86,545.1
2018,5,6,13,45,468.5,342.0,1.6,14.1,747.5,661.61,506.91
2018,5,6,14,0,411.0,353.0,1.6,13.8,699.0,611.18,470.5
2018,5,6,14,15,258.0,352.5,1.55,13.55,567.0,493.6,382.66
2018,5,6,14,30,105.0,352.0,1.5,13.3,435.0,392.31,305.28
2018,5,6,14,45,157.0,345.5,1.5,13.05,462.5,405.86,317.35
2018,5,6,15,0,209.0,339.0,1.5,12.8,490.0,417.88,327.02
2018,5,6,15,15,193.5,311.5,1.5,12.8,445.0,374.35,293.6
2018,5,6,15,30,178.0,284.0,1.5,12.8,400.0,332.31,261.21
2018,5,6,15,45,206.5,259.0,1.5,12.25,383.5,310.99,244.63
2018,5,6,16,0,235.0,234.0,1.5,11.7,367.0,282.24,221.28
2018,5,6,16,15,218.5,202.5,1.5,11.4,317.5,237.03,184.8
2018,5,6,16,30,202.0,171.0,1.5,11.1,268.0,193.76,149.53
2018,5,6,16,45,237.0,155.5,1.5,10.8,256.5,175.04,132.22
2018,5,6,17,0,272.0,140.0,1.5,10.5,245.0,152.77,112.16
2018,5,6,17,15,242.0,113.5,1.5,10.3,196.5,113.05,81.58
2018,5,6,17,30,212.0,87.0,1.5,10.1,148.0,76.91,55.89
2018,5,6,17,45,240.5,75.0,1.45,9.85,131.0,59.18,48.07
2018,5,6,18,0,269.0,63.0,1.4,9.6,114.0,46.84,36.69
2018,5,6,18,15,221.0,49.0,1.35,9.35,82.5,37.37,27.64
2018,5,6,18,30,173.0,35.0,1.3,9.1,51.0,27.38,17.23
2018,5,6,18,45,90.0,19.5,1.2,8.8,27.5,19.17,0.0
2018,5,6,19,0,7.0,4.0,1.1,8.5,4.0,3.93,0.0
2018,5,6,19,15,3.5,2.0,1.1,8.4,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.15,6.4,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.1,6.5,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,1.1,7.05,22.0,44.95,0.0
2018,5,7,5,30,225.0,27.0,1.1,7.6,42.0,110.84,57.41
2018,5,7,5,45,348.5,37.0,1.1,8.2,83.0,183.34,140.2
2018,5,7,6,0,472.0,47.0,1.1,8.8,124.0,261.64,209.56
2018,5,7,6,15,549.5,54.0,1.1,9.3,174.5,327.16,267.39
2018,5,7,6,30,627.0,61.0,1.1,9.8,225.0,399.21,328.55
2018,5,7,6,45,677.0,65.5,1.1,10.35,278.5,459.48,378.05
2018,5,7,7,0,727.0,70.0,1.1,10.9,332.0,520.77,426.4
2018,5,7,7,15,761.5,74.5,1.05,11.45,386.5,577.76,469.01
2018,5,7,7,30,796.0,79.0,1.0,12.0,441.0,635.97,510.77
2018,5,7,7,45,820.5,82.0,1.0,12.6,493.5,686.26,544.21
2018,5,7,8,0,845.0,85.0,1.0,13.2,546.0,736.37,576.36
2018,5,7,8,15,863.5,88.0,1.0,13.75,596.0,776.64,600.95
2018,5,7,8,30,882.0,91.0,1.0,14.3,646.0,820.4,627.56
2018,5,7,8,45,896.0,93.0,1.05,14.8,691.5,857.91,650.3
2018,5,7,9,0,910.0,95.0,1.1,15.3,737.0,893.58,671.63
2018,5,7,9,15,922.5,96.5,1.1,15.75,778.5,925.31,689.49
2018,5,7,9,30,935.0,98.0,1.1,16.2,820.0,954.71,705.7
2018,5,7,9,45,946.0,97.5,1.1,16.6,855.5,978.05,718.04
2018,5,7,10,0,957.0,97.0,1.1,17.0,891.0,998.68,728.71
2018,5,7,10,15,961.5,98.5,1.1,17.35,918.0,1012.43,735.2
2018,5,7,10,30,966.0,100.0,1.1,17.7,945.0,1023.05,739.89
2018,5,7,10,45,970.0,100.5,1.15,18.05,965.5,1028.96,742.72
2018,5,7,11,0,974.0,101.0,1.2,18.4,986.0,1031.63,743.69
2018,5,7,11,15,976.0,101.5,1.2,18.6,999.0,1029.14,741.08
2018,5,7,11,30,978.0,102.0,1.2,18.8,1012.0,1023.4,736.64
2018,5,7,11,45,965.5,110.5,1.25,19.05,1012.5,1008.93,727.62
2018,5,7,12,0,953.0,119.0,1.3,19.3,1013.0,991.47,716.87
2018,5,7,12,15,861.0,177.0,1.3,19.4,983.0,950.62,690.83
2018,5,7,12,30,769.0,235.0,1.3,19.5,953.0,907.72,663.56
2018,5,7,12,45,706.5,270.0,1.35,19.65,924.0,866.92,636.79
2018,5,7,13,0,644.0,305.0,1.4,19.8,895.0,826.45,608.85
2018,5,7,13,15,686.0,272.0,1.4,19.8,889.5,807.58,597.99
2018,5,7,13,30,728.0,239.0,1.4,19.8,884.0,784.73,583.97
2018,5,7,13,45,813.0,184.5,1.4,19.8,885.5,770.42,576.4
2018,5,7,14,0,898.0,130.0,1.4,19.8,887.0,749.31,563.5
2018,5,7,14,15,897.5,123.0,1.4,19.65,855.5,707.05,534.17
2018,5,7,14,30,897.0,116.0,1.4,19.5,824.0,663.02,502.93
2018,5,7,14,45,889.0,112.0,1.4,19.4,785.5,615.76,468.31
2018,5,7,15,0,881.0,108.0,1.4,19.3,747.0,567.67,432.11
2018,5,7,15,15,875.5,101.0,1.4,19.3,704.0,517.51,393.18
2018,5,7,15,30,870.0,94.0,1.4,19.3,661.0,466.72,352.55
2018,5,7,15,45,857.5,90.5,1.4,18.65,615.0,415.84,311.37
2018,5,7,16,0,845.0,87.0,1.4,18.0,569.0,361.21,266.03
2018,5,7,16,15,825.0,84.0,1.4,17.45,519.0,309.52,221.8
2018,5,7,16,30,805.0,81.0,1.4,16.9,469.0,259.45,178.3
2018,5,7,16,45,775.0,77.0,1.45,16.35,415.5,208.44,134.83
2018,5,7,17,0,745.0,73.0,1.5,15.8,362.0,160.47,95.69
2018,5,7,17,15,700.0,68.5,1.45,15.05,308.0,113.99,62.46
2018,5,7,17,30,655.0,64.0,1.4,14.3,254.0,68.59,36.94
2018,5,7,17,45,588.5,57.5,1.35,13.5,202.5,39.35,29.71
2018,5,7,18,0,522.0,51.0,1.3,12.7,151.0,36.82,27.34
2018,5,7,18,15,413.5,42.0,1.3,12.0,106.5,31.83,22.49
2018,5,7,18,30,305.0,33.0,1.3,11.3,62.0,26.58,16.58
2018,5,7,18,45,171.5,19.5,1.25,10.6,34.0,16.1,0.0
2018,5,7,19,0,38.0,6.0,1.2,9.9,6.0,5.9,0.0
2018,5,7,19,15,19.0,3.0,1.2,9.6,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,1.05,7.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,1.1,7.7,2.0,0.0,0.0
2018,5,8,5,15,135.0,14.0,1.15,8.0,23.0,49.35,0.0
2018,5,8,5,30,256.0,26.0,1.2,8.3,44.0,121.32,68.15
2018,5,8,5,45,376.0,35.5,1.2,8.6,85.5,192.66,147.73
2018,5,8,6,0,496.0,45.0,1.2,8.9,127.0,270.4,216.89
2018,5,8,6,15,566.0,51.0,1.25,9.25,176.5,332.46,272.31
2018,5,8,6,30,636.0,57.0,1.3,9.6,226.0,400.37,330.7
2018,5,8,6,45,680.5,62.5,1.3,9.9,278.5,456.91,377.88
2018,5,8,7,0,725.0,68.0,1.3,10.2,331.0,518.89,427.4
2018,5,8,7,15,757.0,71.5,1.3,10.65,383.5,573.05,468.8
2018,5,8,7,30,789.0,75.0,1.3,11.1,436.0,628.25,509.54
2018,5,8,7,45,812.0,78.0,1.3,11.5,487.0,677.18,542.79
2018,5,8,8,0,835.0,81.0,1.3,11.9,538.0,725.87,575.0
2018,5,8,8,15,850.0,84.5,1.25,12.0,586.0,763.71,598.86
2018,5,8,8,30,865.0,88.0,1.2,12.1,634.0,804.8,624.67
2018,5,8,8,45,875.5,91.0,1.15,12.2,677.5,840.04,645.9
2018,5,8,9,0,886.0,94.0,1.1,12.3,721.0,873.28,665.52
2018,5,8,9,15,894.0,96.5,1.05,12.35,759.5,901.59,681.7
2018,5,8,9,30,902.0,99.0,1.0,12.4,798.0,927.44,696.14
2018,5,8,9,45,830.5,139.5,1.0,12.45,804.5,923.47,691.78
2018,5,8,10,0,759.0,180.0,1.0,12.5,811.0,911.81,682.94
2018,5,8,10,15,671.0,237.5,0.95,12.75,808.5,894.11,668.99
2018,5,8,10,30,583.0,295.0,0.9,13.0,806.0,869.48,647.8
2018,5,8,10,45,749.5,207.0,0.9,13.2,879.5,938.32,695.18
2018,5,8,11,0,916.0,119.0,0.9,13.4,953.0,996.28,730.43
2018,5,8,11,15,856.0,159.0,0.9,13.9,947.0,979.3,716.92
2018,5,8,11,30,796.0,199.0,0.9,14.4,941.0,954.54,699.68
2018,5,8,11,45,702.0,259.5,0.9,14.85,916.5,918.87,675.68
2018,5,8,12,0,608.0,320.0,0.9,15.3,892.0,878.22,645.31
2018,5,8,12,15,464.0,383.0,0.9,15.95,818.5,796.49,586.24
2018,5,8,12,30,320.0,446.0,0.9,16.6,745.0,716.03,527.6
2018,5,8,12,45,346.0,431.5,0.95,17.2,751.5,713.14,526.85
2018,5,8,13,0,372.0,417.0,1.0,17.8,758.0,708.3,523.8
2018,5,8,13,15,579.5,305.5,1.1,17.95,825.5,755.62,562.74
2018,5,8,13,30,787.0,194.0,1.2,18.1,893.0,789.98,591.45
2018,5,8,13,45,779.5,191.5,1.25,18.25,867.0,753.64,566.21
2018,5,8,14,0,772.0,189.0,1.3,18.4,841.0,714.52,539.37
2018,5,8,14,15,845.0,139.5,1.4,18.15,829.0,687.26,523.12
2018,5,8,14,30,918.0,90.0,1.5,17.9,817.0,654.03,501.45
2018,5,8,14,45,909.0,88.5,1.6,17.65,779.0,607.74,467.81
2018,5,8,15,0,900.0,87.0,1.7,17.4,741.0,560.66,432.46
2018,5,8,15,15,887.5,85.0,1.7,17.4,698.0,510.85,392.99
2018,5,8,15,30,875.0,83.0,1.7,17.4,655.0,460.99,352.35
2018,5,8,15,45,857.0,81.0,1.7,16.65,607.0,409.15,309.96
2018,5,8,16,0,839.0,79.0,1.7,15.9,559.0,358.23,266.97
2018,5,8,16,15,814.5,77.0,1.65,15.5,508.0,302.23,218.74
2018,5,8,16,30,790.0,75.0,1.6,15.1,457.0,252.5,175.0
2018,5,8,16,45,757.5,71.5,1.55,14.75,404.0,202.2,131.57
2018,5,8,17,0,725.0,68.0,1.5,14.4,351.0,155.17,92.73
2018,5,8,17,15,680.0,64.5,1.4,13.95,299.0,110.47,60.29
2018,5,8,17,30,635.0,61.0,1.3,13.5,247.0,67.16,35.51
2018,5,8,17,45,568.0,55.5,1.2,13.05,197.0,37.51,28.13
2018,5,8,18,0,501.0,50.0,1.1,12.6,147.0,35.74,26.42
2018,5,8,18,15,398.0,41.5,1.0,12.2,104.0,31.16,21.93
2018,5,8,18,30,295.0,33.0,0.9,11.8,61.0,26.36,16.54
2018,5,8,18,45,170.5,20.5,0.85,11.35,34.5,16.26,0.0
2018,5,8,19,0,46.0,8.0,0.8,10.9,8.0,7.86,0.0
2018,5,8,19,15,23.0,4.0,0.8,10.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,0.9,8.05,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,0.9,8.0,2.0,0.0,0.0
2018,5,9,5,15,140.0,14.5,0.95,8.35,24.0,51.48,0.0
2018,5,9,5,30,265.0,27.0,1.0,8.7,46.0,126.5,75.38
2018,5,9,5,45,388.5,35.5,1.05,9.1,88.0,198.1,152.09
2018,5,9,6,0,512.0,44.0,1.1,9.5,130.0,276.97,221.81
2018,5,9,6,15,586.5,49.5,1.1,9.85,181.0,341.31,278.64
2018,5,9,6,30,661.0,55.0,1.1,10.2,232.0,409.5,336.73
2018,5,9,6,45,709.0,59.0,1.1,10.55,286.0,470.06,386.53
2018,5,9,7,0,757.0,63.0,1.1,10.9,340.0,533.62,436.66
2018,5,9,7,15,789.0,66.5,1.15,11.4,394.0,589.08,478.79
2018,5,9,7,30,821.0,70.0,1.2,11.9,448.0,645.56,519.95
2018,5,9,7,45,845.0,72.5,1.2,12.35,500.5,691.44,550.28
2018,5,9,8,0,869.0,75.0,1.2,12.8,553.0,741.39,582.89
2018,5,9,8,15,885.5,77.0,1.25,13.2,602.0,784.41,610.54
2018,5,9,8,30,902.0,79.0,1.3,13.6,651.0,826.17,636.99
2018,5,9,8,45,914.5,80.5,1.35,14.0,695.5,862.5,659.39
2018,5,9,9,0,927.0,82.0,1.4,14.4,740.0,896.87,680.31
2018,5,9,9,15,903.5,98.5,1.45,14.65,769.0,913.62,689.69
2018,5,9,9,30,880.0,115.0,1.5,14.9,798.0,926.17,696.55
2018,5,9,9,45,910.0,106.5,1.55,15.2,839.5,957.45,715.85
2018,5,9,10,0,940.0,98.0,1.6,15.5,881.0,986.76,733.54
2018,5,9,10,15,956.5,93.5,1.6,15.65,912.5,1005.29,743.86
2018,5,9,10,30,973.0,89.0,1.6,15.8,944.0,1021.0,752.53
2018,5,9,10,45,976.5,90.0,1.65,16.0,964.5,1027.07,755.73
2018,5,9,11,0,980.0,91.0,1.7,16.2,985.0,1029.87,757.07
2018,5,9,11,15,981.0,91.5,1.7,16.3,997.0,1026.51,754.13
2018,5,9,11,30,982.0,92.0,1.7,16.4,1009.0,1019.9,749.3
2018,5,9,11,45,982.0,92.5,1.75,16.45,1013.5,1009.15,742.81
2018,5,9,12,0,982.0,93.0,1.8,16.5,1018.0,995.26,734.38
2018,5,9,12,15,980.0,94.5,1.8,16.55,1015.0,977.47,722.83
2018,5,9,12,30,978.0,96.0,1.8,16.6,1012.0,956.75,709.45
2018,5,9,12,45,973.5,96.5,1.8,16.65,1000.0,930.09,692.21
2018,5,9,13,0,969.0,97.0,1.8,16.7,988.0,900.86,673.28
2018,5,9,13,15,965.5,97.0,1.8,16.65,970.0,869.52,653.14
2018,5,9,13,30,962.0,97.0,1.8,16.6,952.0,835.84,631.3
2018,5,9,13,45,957.5,95.0,1.8,16.6,926.0,797.36,605.91
2018,5,9,14,0,953.0,93.0,1.8,16.6,900.0,756.94,578.96
2018,5,9,14,15,946.0,91.5,1.8,16.4,867.5,713.55,549.85
2018,5,9,14,30,939.0,90.0,1.8,16.2,835.0,668.76,517.22
2018,5,9,14,45,929.5,88.5,1.85,16.05,796.5,621.33,481.97
2018,5,9,15,0,920.0,87.0,1.9,15.9,758.0,573.12,445.04
2018,5,9,15,15,907.5,85.0,1.9,15.9,714.0,522.42,404.63
2018,5,9,15,30,895.0,83.0,1.9,15.9,670.0,471.66,362.99
2018,5,9,15,45,877.5,81.0,1.9,15.3,621.5,419.08,319.54
2018,5,9,16,0,860.0,79.0,1.9,14.7,573.0,367.35,275.44
2018,5,9,16,15,836.0,77.0,1.95,14.25,521.0,314.76,229.7
2018,5,9,16,30,812.0,75.0,2.0,13.8,469.0,259.77,181.52
2018,5,9,16,45,780.0,72.0,2.0,13.35,415.5,208.87,137.21
2018,5,9,17,0,748.0,69.0,2.0,12.9,362.0,161.19,97.39
2018,5,9,17,15,702.5,65.0,2.0,12.35,308.5,114.79,63.16
2018,5,9,17,30,657.0,61.0,2.0,11.8,255.0,69.85,36.7
2018,5,9,17,45,589.0,55.5,1.95,11.3,204.0,37.38,28.22
2018,5,9,18,0,521.0,50.0,1.9,10.8,153.0,35.6,26.49
2018,5,9,18,15,413.5,42.0,1.8,10.35,108.5,31.47,22.4
2018,5,9,18,30,306.0,34.0,1.7,9.9,64.0,27.18,17.51
2018,5,9,18,45,176.5,21.0,1.55,9.45,36.0,17.31,0.0
2018,5,9,19,0,47.0,8.0,1.4,9.0,8.0,7.86,0.0
2018,5,9,19,15,23.5,4.0,1.35,8.9,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,1.45,8.25,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,1.5,8.3,2.0,0.0,0.0
2018,5,10,5,15,64.5,14.5,1.45,8.4,19.0,31.55,0.0
2018,5,10,5,30,121.0,27.0,1.4,8.5,36.0,82.91,50.99
2018,5,10,5,45,162.0,42.5,1.4,8.6,64.5,117.23,90.23
2018,5,10,6,0,203.0,58.0,1.4,8.7,93.0,158.33,127.9
2018,5,10,6,15,243.5,74.0,1.4,8.95,130.0,203.67,168.38
2018,5,10,6,30,284.0,90.0,1.4,9.2,167.0,260.3,217.22
2018,5,10,6,45,419.0,93.0,1.4,9.45,233.5,349.76,292.41
2018,5,10,7,0,554.0,96.0,1.4,9.7,300.0,454.5,377.38
2018,5,10,7,15,628.5,98.0,1.4,10.05,362.5,527.03,433.89
2018,5,10,7,30,703.0,100.0,1.4,10.4,425.0,604.16,492.28
2018,5,10,7,45,752.5,99.0,1.35,10.8,483.0,661.43,533.03
2018,5,10,8,0,802.0,98.0,1.3,11.2,541.0,723.49,574.72
2018,5,10,8,15,822.5,100.5,1.3,11.75,590.0,768.0,602.87
2018,5,10,8,30,843.0,103.0,1.3,12.3,639.0,811.58,629.97
2018,5,10,8,45,859.5,105.0,1.25,12.85,684.5,850.04,652.36
2018,5,10,9,0,876.0,107.0,1.2,13.4,730.0,881.74,669.77
2018,5,10,9,15,879.0,113.0,1.25,13.8,767.5,909.0,685.94
2018,5,10,9,30,882.0,119.0,1.3,14.2,805.0,933.58,700.33
2018,5,10,9,45,819.0,159.0,1.35,14.55,817.5,936.01,700.26
2018,5,10,10,0,756.0,199.0,1.4,14.9,830.0,931.43,695.98
2018,5,10,10,15,644.5,271.0,1.45,15.1,821.0,905.15,676.5
2018,5,10,10,30,533.0,343.0,1.5,15.3,812.0,872.89,650.78
2018,5,10,10,45,509.5,365.0,1.5,15.5,821.5,871.08,647.89
2018,5,10,11,0,486.0,387.0,1.5,15.7,831.0,866.95,643.18
2018,5,10,11,15,488.5,394.0,1.55,15.8,845.5,870.6,645.53
2018,5,10,11,30,491.0,401.0,1.6,15.9,860.0,872.32,646.56
2018,5,10,11,45,629.5,318.5,1.6,16.0,910.0,910.62,676.31
2018,5,10,12,0,768.0,236.0,1.6,16.1,960.0,945.61,701.42
2018,5,10,12,15,736.5,255.5,1.6,16.15,948.5,920.07,684.05
2018,5,10,12,30,705.0,275.0,1.6,16.2,937.0,893.02,665.46
2018,5,10,12,45,730.5,255.5,1.6,16.25,934.5,876.98,655.72
2018,5,10,13,0,756.0,236.0,1.6,16.3,932.0,857.9,643.69
2018,5,10,13,15,771.0,220.0,1.65,16.1,918.0,830.51,626.82
2018,5,10,13,30,786.0,204.0,1.7,15.9,904.0,800.49,607.89
2018,5,10,13,45,844.5,163.0,1.75,15.7,896.0,777.74,594.19
2018,5,10,14,0,903.0,122.0,1.8,15.5,888.0,750.13,576.7
2018,5,10,14,15,889.0,123.5,1.9,15.2,854.0,706.6,547.0
2018,5,10,14,30,875.0,125.0,2.0,14.9,820.0,662.31,515.29
2018,5,10,14,45,867.0,120.0,2.05,14.6,781.5,615.17,480.38
2018,5,10,15,0,859.0,115.0,2.1,14.3,743.0,564.18,441.6
2018,5,10,15,15,860.0,107.0,2.1,14.3,704.0,520.52,406.32
2018,5,10,15,30,861.0,99.0,2.1,14.3,665.0,472.59,366.67
2018,5,10,15,45,843.0,96.0,2.15,13.7,616.5,416.55,320.6
2018,5,10,16,0,825.0,93.0,2.2,13.1,568.0,365.26,276.81
2018,5,10,16,15,800.0,90.5,2.15,12.75,517.0,313.57,231.43
2018,5,10,16,30,775.0,88.0,2.1,12.4,466.0,264.02,187.41
2018,5,10,16,45,741.0,84.0,2.1,12.05,412.5,213.72,143.61
2018,5,10,17,0,707.0,80.0,2.1,11.7,359.0,163.32,101.44
2018,5,10,17,15,656.0,76.0,2.1,11.2,305.5,118.19,67.99
2018,5,10,17,30,605.0,72.0,2.1,10.7,252.0,78.5,44.98
2018,5,10,17,45,522.5,65.5,2.05,10.25,199.5,45.71,35.88
2018,5,10,18,0,440.0,59.0,2.0,9.8,147.0,43.61,33.83
2018,5,10,18,15,333.0,48.0,1.95,9.45,103.5,36.24,26.77
2018,5,10,18,30,226.0,37.0,1.9,9.1,60.0,28.74,19.03
2018,5,10,18,45,127.5,22.5,1.8,8.8,34.0,17.84,0.0
2018,5,10,19,0,29.0,8.0,1.7,8.5,8.0,7.86,0.0
2018,5,10,19,15,14.5,4.0,1.7,8.45,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,0.8,7.3,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,0.8,7.3,2.0,0.0,0.0
2018,5,11,5,15,55.5,14.5,0.8,7.7,18.5,29.26,0.0
2018,5,11,5,30,104.0,27.0,0.8,8.1,35.0,72.33,45.51
2018,5,11,5,45,170.0,43.0,0.85,8.5,67.5,127.58,98.86
2018,5,11,6,0,236.0,59.0,0.9,8.9,100.0,180.55,145.92
2018,5,11,6,15,294.5,73.5,0.9,9.4,142.0,234.45,193.06
2018,5,11,6,30,353.0,88.0,0.9,9.9,184.0,293.57,243.27
2018,5,11,6,45,397.5,101.0,0.9,10.45,231.0,348.02,288.05
2018,5,11,7,0,442.0,114.0,0.9,11.0,278.0,405.76,333.92
2018,5,11,7,15,586.0,102.5,0.9,11.55,354.0,506.08,412.44
2018,5,11,7,30,730.0,91.0,0.9,12.1,430.0,613.29,492.72
2018,5,11,7,45,680.5,115.0,0.95,12.6,459.5,632.05,503.3
2018,5,11,8,0,631.0,139.0,1.0,13.1,489.0,644.85,510.06
2018,5,11,8,15,601.0,165.5,1.0,13.6,522.5,670.09,525.15
2018,5,11,8,30,571.0,192.0,1.0,14.1,556.0,687.98,534.6
2018,5,11,8,45,576.0,208.5,1.0,14.6,597.5,724.66,557.84
2018,5,11,9,0,581.0,225.0,1.0,15.1,639.0,759.69,579.25
2018,5,11,9,15,577.5,244.5,1.05,15.55,675.5,788.6,596.7
2018,5,11,9,30,574.0,264.0,1.1,16.0,712.0,815.22,612.51
2018,5,11,9,45,561.5,287.0,1.1,16.5,740.5,834.89,622.49
2018,5,11,10,0,549.0,310.0,1.1,17.0,769.0,851.92,630.73
2018,5,11,10,15,723.0,223.0,1.15,17.35,848.0,931.23,685.81
2018,5,11,10,30,897.0,136.0,1.2,17.7,927.0,1000.07,728.09
2018,5,11,10,45,930.0,120.5,1.2,18.0,957.0,1016.81,736.22
2018,5,11,11,0,963.0,105.0,1.2,18.3,987.0,1030.69,743.32
2018,5,11,11,15,967.5,105.0,1.25,18.5,1001.0,1030.07,742.65
2018,5,11,11,30,972.0,105.0,1.3,18.7,1015.0,1026.23,740.26
2018,5,11,11,45,975.0,104.0,1.35,18.9,1021.0,1016.78,734.46
2018,5,11,12,0,978.0,103.0,1.4,19.1,1027.0,1004.17,726.81
2018,5,11,12,15,978.5,103.0,1.4,19.15,1025.0,987.18,716.06
2018,5,11,12,30,979.0,103.0,1.4,19.2,1023.0,967.21,703.52
2018,5,11,12,45,977.5,102.5,1.45,19.25,1012.5,942.13,688.49
2018,5,11,13,0,976.0,102.0,1.5,19.3,1002.0,914.36,671.66
2018,5,11,13,15,974.5,100.5,1.5,19.3,984.5,883.05,651.89
2018,5,11,13,30,973.0,99.0,1.5,19.3,967.0,849.27,630.42
2018,5,11,13,45,969.0,97.5,1.55,19.3,941.5,811.32,606.54
2018,5,11,14,0,965.0,96.0,1.6,19.3,916.0,771.37,581.01
2018,5,11,14,15,958.0,94.5,1.6,19.25,883.0,727.58,552.05
2018,5,11,14,30,951.0,93.0,1.6,19.2,850.0,682.38,519.53
2018,5,11,14,45,941.5,91.0,1.6,19.15,811.0,634.04,483.92
2018,5,11,15,0,932.0,89.0,1.6,19.1,772.0,584.91,446.74
2018,5,11,15,15,919.5,87.5,1.6,19.1,728.0,534.18,407.19
2018,5,11,15,30,907.0,86.0,1.6,19.1,684.0,483.36,366.38
2018,5,11,15,45,890.0,84.0,1.65,18.75,635.0,430.43,323.43
2018,5,11,16,0,873.0,82.0,1.7,18.4,586.0,378.29,279.74
2018,5,11,16,15,851.0,79.0,1.65,18.0,534.0,324.79,233.9
2018,5,11,16,30,829.0,76.0,1.6,17.6,482.0,268.71,185.51
2018,5,11,16,45,799.5,73.0,1.6,17.15,428.5,217.42,141.45
2018,5,11,17,0,770.0,70.0,1.6,16.7,375.0,169.08,101.39
2018,5,11,17,15,728.0,65.5,1.55,15.95,321.0,121.36,66.09
2018,5,11,17,30,686.0,61.0,1.5,15.2,267.0,78.2,40.91
2018,5,11,17,45,623.5,55.5,1.45,14.45,215.0,37.14,27.63
2018,5,11,18,0,561.0,50.0,1.4,13.7,163.0,35.32,25.95
2018,5,11,18,15,460.5,42.0,1.3,13.05,117.0,31.15,21.92
2018,5,11,18,30,360.0,34.0,1.2,12.4,71.0,26.8,17.23
2018,5,11,18,45,216.0,21.5,1.15,11.8,40.5,17.47,0.93
2018,5,11,19,0,72.0,9.0,1.1,11.2,10.0,8.85,0.0
2018,5,11,19,15,36.0,4.5,1.05,11.05,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,12,4,45,14.0,2.5,0.75,8.35,2.0,0.0,0.0
2018,5,12,5,0,28.0,5.0,0.8,8.5,4.0,0.0,0.0
2018,5,12,5,15,152.0,17.0,0.85,9.15,27.5,58.15,0.0
2018,5,12,5,30,276.0,29.0,0.9,9.8,51.0,136.21,90.09
2018,5,12,5,45,391.0,37.5,0.95,10.4,93.5,203.76,157.17
2018,5,12,6,0,506.0,46.0,1.0,11.0,136.0,280.03,223.9
2018,5,12,6,15,493.0,60.0,1.0,11.65,171.0,313.67,255.24
2018,5,12,6,30,480.0,74.0,1.0,12.3,206.0,345.47,283.15
2018,5,12,6,45,496.5,89.0,0.95,13.0,250.5,392.84,321.39
2018,5,12,7,0,513.0,104.0,0.9,13.7,295.0,437.44,355.68
2018,5,12,7,15,524.0,118.0,0.9,14.35,338.5,480.94,387.95
2018,5,12,7,30,535.0,132.0,0.9,15.0,382.0,524.17,418.86
2018,5,12,7,45,548.0,145.5,0.85,15.65,426.5,567.83,448.67
2018,5,12,8,0,561.0,159.0,0.8,16.3,471.0,611.04,477.12
2018,5,12,8,15,600.5,164.5,0.8,16.75,525.0,669.57,516.88
2018,5,12,8,30,640.0,170.0,0.8,17.2,579.0,725.14,553.43
2018,5,12,8,45,752.5,140.5,0.8,17.6,654.5,804.36,604.68
2018,5,12,9,0,865.0,111.0,0.8,18.0,730.0,879.11,650.71
2018,5,12,9,15,795.0,147.0,0.85,18.3,740.0,878.71,648.09
2018,5,12,9,30,725.0,183.0,0.9,18.6,750.0,870.63,641.68
2018,5,12,9,45,663.5,216.5,0.9,18.85,752.5,858.75,632.32
2018,5,12,10,0,602.0,250.0,0.9,19.1,755.0,841.96,618.58
2018,5,12,10,15,585.5,262.0,0.95,19.25,766.0,841.84,617.89
2018,5,12,10,30,569.0,274.0,1.0,19.4,777.0,839.19,615.37
2018,5,12,10,45,563.0,279.5,1.05,19.5,786.5,837.72,614.2
2018,5,12,11,0,557.0,285.0,1.1,19.6,796.0,834.11,611.66
2018,5,12,11,15,550.0,287.0,1.15,19.65,797.0,824.03,605.14
2018,5,12,11,30,543.0,289.0,1.2,19.7,798.0,811.71,597.22
2018,5,12,11,45,544.5,291.5,1.25,19.7,804.5,806.72,594.41
2018,5,12,12,0,546.0,294.0,1.3,19.7,811.0,799.85,590.26
2018,5,12,12,15,556.0,294.5,1.3,19.65,819.5,796.3,588.1
2018,5,12,12,30,566.0,295.0,1.3,19.6,828.0,791.04,584.76
2018,5,12,12,45,683.0,241.5,1.3,19.5,877.5,824.82,610.61
2018,5,12,13,0,800.0,188.0,1.3,19.4,927.0,851.04,628.55
2018,5,12,13,15,864.5,152.5,1.35,19.25,937.0,844.14,625.09
2018,5,12,13,30,929.0,117.0,1.4,19.1,947.0,833.44,619.54
2018,5,12,13,45,922.0,116.0,1.4,18.95,920.5,795.15,594.89
2018,5,12,14,0,915.0,115.0,1.4,18.8,894.0,755.17,569.14
2018,5,12,14,15,906.5,113.5,1.4,18.55,861.5,712.24,540.47
2018,5,12,14,30,898.0,112.0,1.4,18.3,829.0,668.11,509.16
2018,5,12,14,45,886.0,110.5,1.35,18.1,790.0,620.94,474.34
2018,5,12,15,0,874.0,109.0,1.3,17.9,751.0,573.28,438.29
2018,5,12,15,15,860.0,107.0,1.3,17.9,707.5,523.91,399.99
2018,5,12,15,30,846.0,105.0,1.3,17.9,664.0,471.01,358.05
2018,5,12,15,45,828.0,101.5,1.25,17.35,616.0,419.02,316.05
2018,5,12,16,0,810.0,98.0,1.2,16.8,568.0,368.06,273.62
2018,5,12,16,15,786.0,94.5,1.15,16.45,517.0,316.53,229.72
2018,5,12,16,30,762.0,91.0,1.1,16.1,466.0,267.05,186.95
2018,5,12,16,45,730.5,86.5,1.05,15.75,413.5,214.04,141.88
2018,5,12,17,0,699.0,82.0,1.0,15.4,361.0,167.38,103.33
2018,5,12,17,15,654.5,77.0,0.95,14.85,308.5,122.31,69.87
2018,5,12,17,30,610.0,72.0,0.9,14.3,256.0,82.0,45.79
2018,5,12,17,45,545.0,64.5,0.85,13.7,205.5,44.51,34.32
2018,5,12,18,0,480.0,57.0,0.8,13.1,155.0,41.38,31.46
2018,5,12,18,15,381.5,47.0,0.75,12.3,111.0,35.68,26.05
2018,5,12,18,30,283.0,37.0,0.7,11.5,67.0,28.6,18.96
2018,5,12,18,45,165.5,23.0,0.65,10.75,38.5,18.14,2.79
2018,5,12,19,0,48.0,9.0,0.6,10.0,10.0,8.85,0.0
2018,5,12,19,15,24.0,4.5,0.6,9.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,45,2.0,0.5,0.9,9.05,0.5,0.0,0.0
2018,5,13,5,0,4.0,1.0,0.9,9.1,1.0,0.0,0.0
2018,5,13,5,15,31.0,7.0,0.9,9.2,9.5,15.4,0.0
2018,5,13,5,30,58.0,13.0,0.9,9.3,18.0,42.56,25.87
2018,5,13,5,45,109.0,20.5,0.95,9.4,37.5,73.41,55.02
2018,5,13,6,0,160.0,28.0,1.0,9.5,57.0,108.37,86.48
2018,5,13,6,15,115.5,25.5,0.95,9.75,50.0,89.94,72.46
2018,5,13,6,30,71.0,23.0,0.9,10.0,43.0,67.9,54.06
2018,5,13,6,45,35.5,38.5,0.9,10.25,48.5,60.68,47.58
2018,5,13,7,0,0.0,54.0,0.9,10.5,54.0,52.17,39.45
2018,5,13,7,15,0.0,67.0,0.85,10.85,67.0,64.76,49.99
2018,5,13,7,30,0.0,80.0,0.8,11.2,80.0,77.37,60.35
2018,5,13,7,45,0.0,93.0,0.8,11.6,93.0,90.18,70.71
2018,5,13,8,0,0.0,106.0,0.8,12.0,106.0,103.08,81.0
2018,5,13,8,15,1.0,130.5,0.8,12.45,131.0,128.36,101.31
2018,5,13,8,30,2.0,155.0,0.8,12.9,156.0,153.72,121.3
2018,5,13,8,45,5.0,175.5,0.8,13.4,179.0,176.76,139.17
2018,5,13,9,0,8.0,196.0,0.8,13.9,202.0,199.89,156.86
2018,5,13,9,15,11.5,221.0,0.8,14.3,230.0,228.11,178.33
2018,5,13,9,30,15.0,246.0,0.8,14.7,258.0,256.36,199.49
2018,5,13,9,45,18.0,266.5,0.85,15.15,281.5,279.58,216.57
2018,5,13,10,0,21.0,287.0,0.9,15.6,305.0,302.74,233.47
2018,5,13,10,15,21.5,291.5,0.95,15.9,310.0,307.33,236.35
2018,5,13,10,30,22.0,296.0,1.0,16.2,315.0,317.89,243.82
2018,5,13,10,45,28.5,330.0,1.05,16.5,355.5,357.65,273.13
2018,5,13,11,0,35.0,364.0,1.1,16.8,396.0,396.95,301.51
2018,5,13,11,15,60.0,402.0,1.1,16.95,458.0,457.34,345.49
2018,5,13,11,30,85.0,440.0,1.1,17.1,520.0,516.68,387.65
2018,5,13,11,45,126.0,449.0,1.15,17.25,568.0,564.55,422.17
2018,5,13,12,0,167.0,458.0,1.2,17.4,616.0,606.26,452.09
2018,5,13,12,15,223.5,439.5,1.2,17.4,650.5,633.37,472.4
2018,5,13,12,30,280.0,421.0,1.2,17.4,685.0,658.93,491.55
2018,5,13,12,45,320.5,403.0,1.25,17.45,702.0,666.63,498.22
2018,5,13,13,0,361.0,385.0,1.3,17.5,719.0,671.81,503.27
2018,5,13,13,15,344.5,378.5,1.3,17.4,692.5,638.81,480.23
2018,5,13,13,30,328.0,372.0,1.3,17.3,666.0,606.06,457.51
2018,5,13,13,45,453.0,315.0,1.3,17.2,708.5,630.96,478.74
2018,5,13,14,0,578.0,258.0,1.3,17.1,751.0,647.15,492.68
2018,5,13,14,15,725.0,189.5,1.3,16.95,784.5,658.39,503.09
2018,5,13,14,30,872.0,121.0,1.3,16.8,818.0,661.45,506.73
2018,5,13,14,45,860.5,118.5,1.3,16.6,779.5,614.76,472.1
2018,5,13,15,0,849.0,116.0,1.3,16.4,741.0,564.55,434.51
2018,5,13,15,15,835.0,113.5,1.3,16.4,698.0,515.59,396.36
2018,5,13,15,30,821.0,111.0,1.3,16.4,655.0,466.86,357.27
2018,5,13,15,45,802.5,108.0,1.25,15.9,608.0,416.32,316.16
2018,5,13,16,0,784.0,105.0,1.2,15.4,561.0,366.89,274.79
2018,5,13,16,15,761.0,101.0,1.2,15.0,511.0,316.51,231.88
2018,5,13,16,30,738.0,97.0,1.2,14.6,461.0,264.66,187.25
2018,5,13,16,45,707.0,91.5,1.15,14.25,409.0,215.26,144.86
2018,5,13,17,0,676.0,86.0,1.1,13.9,357.0,168.99,106.34
2018,5,13,17,15,632.5,80.5,1.05,13.4,305.5,124.71,73.03
2018,5,13,17,30,589.0,75.0,1.0,12.9,254.0,85.1,48.72
2018,5,13,17,45,526.5,67.0,0.95,12.4,204.5,48.03,37.66
2018,5,13,18,0,464.0,59.0,0.9,11.9,155.0,43.03,33.1
2018,5,13,18,15,368.0,48.5,0.85,11.35,111.5,36.93,27.29
2018,5,13,18,30,272.0,38.0,0.8,10.8,68.0,29.35,19.75
2018,5,13,18,45,159.5,23.5,0.75,10.25,39.0,18.5,4.27
2018,5,13,19,0,47.0,9.0,0.7,9.7,10.0,8.85,0.0
2018,5,13,19,15,23.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,45,7.5,1.5,0.8,7.55,1.5,0.0,0.0
2018,5,14,5,0,15.0,3.0,0.8,7.6,3.0,2.95,0.0
2018,5,14,5,15,92.0,15.0,0.75,7.8,22.0,40.21,0.0
2018,5,14,5,30,169.0,27.0,0.7,8.0,41.0,101.26,69.64
2018,5,14,5,45,227.0,35.5,0.7,8.2,68.5,139.18,108.5
2018,5,14,6,0,285.0,44.0,0.7,8.4,96.0,183.0,148.43
2018,5,14,6,15,200.0,52.0,0.65,8.8,94.0,164.79,135.82
2018,5,14,6,30,115.0,60.0,0.6,9.2,92.0,130.59,107.75
2018,5,14,6,45,79.0,94.5,0.55,9.65,118.5,148.38,122.47
2018,5,14,7,0,43.0,129.0,0.5,10.1,145.0,161.48,132.19
2018,5,14,7,15,46.5,150.0,0.5,10.6,170.0,187.31,152.82
2018,5,14,7,30,50.0,171.0,0.5,11.1,195.0,213.19,172.95
2018,5,14,7,45,59.5,195.0,0.45,11.6,226.5,246.81,198.86
2018,5,14,8,0,69.0,219.0,0.4,12.1,258.0,280.82,224.39
2018,5,14,8,15,190.5,222.5,0.45,12.6,342.5,389.38,310.25
2018,5,14,8,30,312.0,226.0,0.5,13.1,427.0,505.77,397.76
2018,5,14,8,45,386.0,215.0,0.55,13.6,481.0,573.02,445.87
2018,5,14,9,0,460.0,204.0,0.6,14.1,535.0,633.56,488.87
2018,5,14,9,15,515.0,213.5,0.65,14.5,602.5,701.5,535.32
2018,5,14,9,30,570.0,223.0,0.7,14.9,670.0,773.29,583.1
2018,5,14,9,45,688.5,189.5,0.75,15.3,752.5,855.11,637.07
2018,5,14,10,0,807.0,156.0,0.8,15.7,835.0,934.55,686.67
2018,5,14,10,15,858.5,136.5,0.85,15.95,879.5,963.4,703.4
2018,5,14,10,30,910.0,117.0,0.9,16.2,924.0,996.33,723.44
2018,5,14,10,45,914.5,118.0,0.95,16.5,944.0,1002.87,726.6
