Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,11,0,919.0,119.0,1.0,16.8,964.0,1006.38,728.35
2018,5,14,11,15,921.5,119.5,1.05,16.95,976.5,1004.4,727.2
2018,5,14,11,30,924.0,120.0,1.1,17.1,989.0,999.39,724.29
2018,5,14,11,45,925.0,119.5,1.15,17.2,993.5,988.96,718.21
2018,5,14,12,0,926.0,119.0,1.2,17.3,998.0,975.61,710.37
2018,5,14,12,15,925.5,119.5,1.25,17.3,995.5,958.99,700.76
2018,5,14,12,30,925.0,120.0,1.3,17.3,993.0,939.6,689.4
2018,5,14,12,45,922.5,119.5,1.35,17.3,982.5,914.86,674.52
2018,5,14,13,0,920.0,119.0,1.4,17.3,972.0,887.65,657.98
2018,5,14,13,15,917.0,118.0,1.4,17.2,954.0,857.2,638.76
2018,5,14,13,30,914.0,117.0,1.4,17.1,936.0,824.54,617.98
2018,5,14,13,45,909.0,115.0,1.45,16.95,911.0,787.39,594.65
2018,5,14,14,0,904.0,113.0,1.5,16.8,886.0,748.47,569.78
2018,5,14,14,15,896.5,112.0,1.5,16.55,854.5,707.18,542.05
2018,5,14,14,30,889.0,111.0,1.5,16.3,823.0,664.63,511.49
2018,5,14,14,45,879.5,108.0,1.5,16.05,785.0,618.04,477.24
2018,5,14,15,0,870.0,105.0,1.5,15.8,747.0,570.78,441.52
2018,5,14,15,15,856.5,103.0,1.5,15.8,704.0,521.93,403.14
2018,5,14,15,30,843.0,101.0,1.5,15.8,661.0,469.47,361.03
2018,5,14,15,45,826.0,98.0,1.5,15.15,614.0,418.54,319.65
2018,5,14,16,0,809.0,95.0,1.5,14.5,567.0,368.52,277.67
2018,5,14,16,15,786.5,91.5,1.5,14.05,517.0,317.52,233.77
2018,5,14,16,30,764.0,88.0,1.5,13.6,467.0,268.41,190.77
2018,5,14,16,45,734.5,84.0,1.5,13.2,415.5,219.5,148.28
2018,5,14,17,0,705.0,80.0,1.5,12.8,364.0,170.12,106.7
2018,5,14,17,15,662.5,75.0,1.5,12.25,312.0,124.84,72.12
2018,5,14,17,30,620.0,70.0,1.5,11.7,260.0,84.1,46.59
2018,5,14,17,45,558.0,63.0,1.5,11.15,210.0,46.19,36.2
2018,5,14,18,0,496.0,56.0,1.5,10.6,160.0,40.13,30.67
2018,5,14,18,15,400.0,47.0,1.45,10.15,116.0,35.31,25.99
2018,5,14,18,30,304.0,38.0,1.4,9.7,72.0,30.24,20.68
2018,5,14,18,45,184.0,25.0,1.35,9.2,42.5,19.71,6.08
2018,5,14,19,0,64.0,12.0,1.3,8.7,13.0,11.8,0.0
2018,5,14,19,15,32.0,6.0,1.25,8.55,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.3,1.0,0.98,0.0
2018,5,15,5,15,0.0,5.0,0.8,7.65,5.0,4.91,0.0
2018,5,15,5,30,0.0,9.0,0.8,8.0,9.0,8.67,1.21
2018,5,15,5,45,0.0,16.0,0.8,8.4,16.0,15.43,7.54
2018,5,15,6,0,0.0,23.0,0.8,8.8,23.0,22.19,13.62
2018,5,15,6,15,0.0,35.0,0.75,9.2,35.0,33.79,23.84
2018,5,15,6,30,0.0,47.0,0.7,9.6,47.0,45.4,33.93
2018,5,15,6,45,1.0,76.0,0.65,10.0,76.5,74.76,59.06
2018,5,15,7,0,2.0,105.0,0.6,10.4,106.0,105.19,84.52
2018,5,15,7,15,7.0,131.5,0.55,10.8,135.0,135.62,109.48
2018,5,15,7,30,12.0,158.0,0.5,11.2,164.0,166.36,134.1
2018,5,15,7,45,32.0,192.5,0.45,11.65,210.0,224.09,180.19
2018,5,15,8,0,52.0,227.0,0.4,12.1,256.0,276.9,220.87
2018,5,15,8,15,41.5,233.0,0.4,12.55,257.5,274.8,217.46
2018,5,15,8,30,31.0,239.0,0.4,13.0,259.0,272.19,214.1
2018,5,15,8,45,28.0,252.0,0.35,13.45,271.0,282.98,221.15
2018,5,15,9,0,25.0,265.0,0.3,13.9,283.0,285.47,221.73
2018,5,15,9,15,58.0,306.0,0.35,14.3,351.0,365.97,282.55
2018,5,15,9,30,91.0,347.0,0.4,14.7,419.0,439.26,335.7
2018,5,15,9,45,248.5,342.0,0.45,15.1,549.0,596.64,451.06
2018,5,15,10,0,406.0,337.0,0.5,15.5,679.0,747.85,555.4
2018,5,15,10,15,503.0,305.5,0.6,15.85,743.0,808.72,596.73
2018,5,15,10,30,600.0,274.0,0.7,16.2,807.0,871.0,639.57
2018,5,15,10,45,732.0,210.5,0.75,16.5,875.0,931.98,679.43
2018,5,15,11,0,864.0,147.0,0.8,16.8,943.0,982.8,710.45
2018,5,15,11,15,897.0,130.5,0.9,16.95,966.5,993.06,717.37
2018,5,15,11,30,930.0,114.0,1.0,17.1,990.0,1000.21,723.01
2018,5,15,11,45,808.5,184.0,1.1,17.3,948.5,948.15,690.95
2018,5,15,12,0,687.0,254.0,1.2,17.5,907.0,893.3,657.17
2018,5,15,12,15,754.5,215.0,1.25,17.5,930.0,901.97,664.31
2018,5,15,12,30,822.0,176.0,1.3,17.5,953.0,905.29,667.23
2018,5,15,12,45,875.0,144.5,1.4,17.5,963.5,898.53,664.39
2018,5,15,13,0,928.0,113.0,1.5,17.5,974.0,889.96,660.48
2018,5,15,13,15,924.5,112.0,1.55,17.35,956.0,858.95,641.35
2018,5,15,13,30,921.0,111.0,1.6,17.2,938.0,825.75,620.77
2018,5,15,13,45,916.5,109.5,1.7,17.1,913.5,789.28,598.09
2018,5,15,14,0,912.0,108.0,1.8,17.0,889.0,750.98,573.73
2018,5,15,14,15,905.0,106.5,1.8,16.7,857.5,709.33,545.93
2018,5,15,14,30,898.0,105.0,1.8,16.4,826.0,666.38,514.97
2018,5,15,14,45,889.0,103.0,1.8,16.15,788.5,620.68,481.1
2018,5,15,15,0,880.0,101.0,1.8,15.9,751.0,574.24,445.72
2018,5,15,15,15,816.5,114.0,1.8,15.9,690.0,509.97,395.54
2018,5,15,15,30,753.0,127.0,1.8,15.9,629.0,453.7,350.49
2018,5,15,15,45,768.5,114.5,1.8,15.15,595.0,411.67,315.98
2018,5,15,16,0,784.0,102.0,1.8,14.4,561.0,367.55,278.31
2018,5,15,16,15,669.5,118.5,1.75,13.95,486.0,303.62,226.19
2018,5,15,16,30,555.0,135.0,1.7,13.5,411.0,254.01,186.19
2018,5,15,16,45,637.0,105.5,1.7,13.05,389.0,216.12,149.67
2018,5,15,17,0,719.0,76.0,1.7,12.6,367.0,173.92,109.47
2018,5,15,17,15,596.5,81.5,1.7,12.15,300.5,124.93,74.91
2018,5,15,17,30,474.0,87.0,1.7,11.7,234.0,92.55,58.05
2018,5,15,17,45,463.0,71.5,1.65,11.25,193.0,54.31,43.48
2018,5,15,18,0,452.0,56.0,1.6,10.8,152.0,39.93,30.46
2018,5,15,18,15,395.5,46.0,1.55,10.4,113.5,34.18,24.99
2018,5,15,18,30,339.0,36.0,1.5,10.0,75.0,28.04,18.81
2018,5,15,18,45,211.5,24.0,1.4,9.65,44.5,19.35,6.74
2018,5,15,19,0,84.0,12.0,1.3,9.3,14.0,11.8,0.0
2018,5,15,19,15,42.0,6.0,1.3,9.1,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.0,0.9,6.15,3.0,0.0,0.0
2018,5,16,5,0,37.0,6.0,0.9,6.3,6.0,14.62,0.0
2018,5,16,5,15,167.5,18.5,0.9,6.9,32.0,65.19,0.0
2018,5,16,5,30,298.0,31.0,0.9,7.5,58.0,149.95,107.01
2018,5,16,5,45,405.5,39.5,0.95,8.1,101.0,214.45,168.43
2018,5,16,6,0,513.0,48.0,1.0,8.7,144.0,289.07,234.12
2018,5,16,6,15,581.0,54.0,1.0,9.15,194.5,351.88,289.02
2018,5,16,6,30,649.0,60.0,1.0,9.6,245.0,420.3,346.43
2018,5,16,6,45,694.0,64.5,1.0,10.0,298.0,477.01,392.55
2018,5,16,7,0,739.0,69.0,1.0,10.4,351.0,539.03,440.91
2018,5,16,7,15,770.5,73.0,0.95,10.8,404.5,594.11,481.67
2018,5,16,7,30,802.0,77.0,0.9,11.2,458.0,650.17,521.08
2018,5,16,7,45,651.5,123.0,0.9,11.6,454.5,625.21,498.49
2018,5,16,8,0,501.0,169.0,0.9,12.0,451.0,579.79,460.89
2018,5,16,8,15,327.5,216.5,0.9,12.35,407.5,500.54,397.28
2018,5,16,8,30,154.0,264.0,0.9,12.7,364.0,409.54,323.41
2018,5,16,8,45,141.0,288.0,0.9,13.05,384.0,427.06,335.51
2018,5,16,9,0,128.0,312.0,0.9,13.4,404.0,443.25,345.58
2018,5,16,9,15,80.5,297.0,0.9,13.7,356.0,376.54,293.33
2018,5,16,9,30,33.0,282.0,0.9,14.0,308.0,317.18,246.43
2018,5,16,9,45,51.5,315.5,0.95,14.25,358.0,368.8,285.8
2018,5,16,10,0,70.0,349.0,1.0,14.5,408.0,420.48,323.78
2018,5,16,10,15,49.5,319.0,1.0,14.7,361.5,368.87,283.96
2018,5,16,10,30,29.0,289.0,1.0,14.9,315.0,317.49,244.64
2018,5,16,10,45,20.0,250.0,1.05,15.05,268.0,268.38,207.26
2018,5,16,11,0,11.0,211.0,1.1,15.2,221.0,216.4,167.08
2018,5,16,11,15,10.0,198.5,1.15,15.3,207.5,202.93,156.73
2018,5,16,11,30,9.0,186.0,1.2,15.4,194.0,189.51,146.22
2018,5,16,11,45,7.5,172.5,1.2,15.5,179.5,174.69,134.55
2018,5,16,12,0,6.0,159.0,1.2,15.6,165.0,159.93,122.91
2018,5,16,12,15,8.0,175.0,1.25,15.6,182.5,177.06,136.47
2018,5,16,12,30,10.0,191.0,1.3,15.6,200.0,194.01,149.75
2018,5,16,12,45,9.0,185.0,1.3,15.6,193.0,186.92,144.17
2018,5,16,13,0,8.0,179.0,1.3,15.6,186.0,179.88,138.72
2018,5,16,13,15,6.5,166.0,1.3,15.55,171.5,165.76,127.74
2018,5,16,13,30,5.0,153.0,1.3,15.5,157.0,151.77,116.83
2018,5,16,13,45,6.5,168.0,1.35,15.45,173.5,166.97,129.06
2018,5,16,14,0,8.0,183.0,1.4,15.4,190.0,181.94,141.02
2018,5,16,14,15,10.5,209.5,1.4,15.25,218.0,208.18,161.84
2018,5,16,14,30,13.0,236.0,1.4,15.1,246.0,233.82,182.09
2018,5,16,14,45,18.5,252.0,1.4,15.0,266.0,250.81,195.61
2018,5,16,15,0,24.0,268.0,1.4,14.9,286.0,266.88,208.44
2018,5,16,15,15,113.5,257.5,1.4,14.9,334.5,292.15,229.03
2018,5,16,15,30,203.0,247.0,1.4,14.9,383.0,312.0,244.21
2018,5,16,15,45,426.0,193.5,1.5,14.4,452.0,340.82,265.03
2018,5,16,16,0,649.0,140.0,1.6,13.9,521.0,350.92,267.96
2018,5,16,16,15,588.0,143.0,1.6,13.55,465.0,301.39,226.56
2018,5,16,16,30,527.0,146.0,1.6,13.2,409.0,258.1,190.56
2018,5,16,16,45,415.0,148.0,1.65,12.85,341.0,208.03,151.67
2018,5,16,17,0,303.0,150.0,1.7,12.5,273.0,173.59,127.16
2018,5,16,17,15,281.0,130.5,1.7,12.1,232.5,137.99,99.31
2018,5,16,17,30,259.0,111.0,1.7,11.7,192.0,104.84,75.31
2018,5,16,17,45,260.5,91.0,1.7,11.25,159.5,74.11,56.04
2018,5,16,18,0,262.0,71.0,1.7,10.8,127.0,52.17,41.46
2018,5,16,18,15,273.0,54.5,1.65,10.35,99.0,40.96,31.05
2018,5,16,18,30,284.0,38.0,1.6,9.9,71.0,29.13,19.83
2018,5,16,18,45,186.5,25.5,1.5,9.45,43.0,20.01,7.93
2018,5,16,19,0,89.0,13.0,1.4,9.0,15.0,12.78,0.0
2018,5,16,19,15,44.5,6.5,1.4,8.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.5,1.0,7.6,1.5,0.0,0.0
2018,5,17,5,0,1.0,3.0,1.0,7.7,3.0,3.19,0.0
2018,5,17,5,15,23.0,17.0,1.05,8.05,19.0,26.87,0.0
2018,5,17,5,30,45.0,31.0,1.1,8.4,35.0,54.5,37.22
2018,5,17,5,45,157.5,47.0,1.15,8.7,74.5,122.06,95.74
2018,5,17,6,0,270.0,63.0,1.2,9.0,114.0,201.9,164.63
2018,5,17,6,15,338.0,74.5,1.2,9.4,158.0,258.94,214.31
2018,5,17,6,30,406.0,86.0,1.2,9.8,202.0,322.07,267.85
2018,5,17,6,45,524.5,86.5,1.2,10.2,267.5,410.1,340.11
2018,5,17,7,0,643.0,87.0,1.2,10.6,333.0,504.98,415.21
2018,5,17,7,15,699.0,87.5,1.15,11.1,390.5,567.82,462.3
2018,5,17,7,30,755.0,88.0,1.1,11.6,448.0,631.44,508.57
2018,5,17,7,45,780.0,91.0,1.05,12.05,498.5,680.56,540.88
2018,5,17,8,0,805.0,94.0,1.0,12.5,549.0,729.6,572.21
2018,5,17,8,15,823.5,96.5,1.0,12.9,597.0,772.57,599.2
2018,5,17,8,30,842.0,99.0,1.0,13.3,645.0,814.5,625.03
2018,5,17,8,45,857.0,100.0,0.95,13.75,688.5,845.47,642.1
2018,5,17,9,0,872.0,101.0,0.9,14.2,732.0,879.77,661.23
2018,5,17,9,15,883.0,102.5,0.9,14.55,771.0,909.16,677.88
2018,5,17,9,30,894.0,104.0,0.9,14.9,810.0,936.3,692.99
2018,5,17,9,45,902.0,105.5,0.95,15.3,843.0,958.22,705.51
2018,5,17,10,0,910.0,107.0,1.0,15.7,876.0,977.47,716.41
2018,5,17,10,15,916.0,108.0,1.0,16.0,903.0,991.5,723.36
2018,5,17,10,30,922.0,109.0,1.0,16.3,930.0,1002.62,728.6
2018,5,17,10,45,926.0,109.5,1.05,16.55,949.5,1008.3,731.65
2018,5,17,11,0,930.0,110.0,1.1,16.8,969.0,1010.92,732.96
2018,5,17,11,15,932.0,110.5,1.15,16.95,981.0,1008.56,731.53
2018,5,17,11,30,934.0,111.0,1.2,17.1,993.0,1003.13,728.32
2018,5,17,11,45,935.0,110.5,1.25,17.2,997.5,992.74,722.2
2018,5,17,12,0,936.0,110.0,1.3,17.3,1002.0,979.4,714.31
2018,5,17,12,15,935.0,110.5,1.35,17.3,999.0,962.32,704.34
2018,5,17,12,30,934.0,111.0,1.4,17.3,996.0,942.48,692.61
2018,5,17,12,45,931.5,110.5,1.5,17.3,985.0,917.7,678.32
2018,5,17,13,0,929.0,110.0,1.6,17.3,974.0,890.43,662.23
2018,5,17,13,15,925.5,109.0,1.65,17.15,956.0,859.49,643.26
2018,5,17,13,30,922.0,108.0,1.7,17.0,938.0,826.36,622.62
2018,5,17,13,45,916.5,107.0,1.7,16.85,913.0,789.68,598.83
2018,5,17,14,0,911.0,106.0,1.7,16.7,888.0,751.23,573.6
2018,5,17,14,15,903.5,104.5,1.75,16.45,856.5,709.38,546.22
2018,5,17,14,30,896.0,103.0,1.8,16.2,825.0,666.27,515.44
2018,5,17,14,45,886.5,101.0,1.85,15.95,787.5,620.46,481.79
2018,5,17,15,0,877.0,99.0,1.9,15.7,750.0,573.96,446.59
2018,5,17,15,15,864.0,97.0,1.9,15.7,707.5,525.19,407.99
2018,5,17,15,30,851.0,95.0,1.9,15.7,665.0,476.47,368.33
2018,5,17,15,45,835.0,92.0,1.9,15.0,618.0,425.87,327.05
2018,5,17,16,0,819.0,89.0,1.9,14.3,571.0,371.92,281.92
2018,5,17,16,15,797.0,86.0,1.95,13.85,521.5,321.07,237.94
2018,5,17,16,30,775.0,83.0,2.0,13.4,472.0,272.03,194.7
2018,5,17,16,45,746.0,79.5,2.0,12.95,420.5,223.08,151.77
2018,5,17,17,0,717.0,76.0,2.0,12.5,369.0,177.03,112.41
2018,5,17,17,15,676.5,71.5,2.0,12.0,317.5,128.5,74.27
2018,5,17,17,30,636.0,67.0,2.0,11.5,266.0,87.42,47.36
2018,5,17,17,45,577.0,60.5,1.95,11.0,216.0,48.82,30.78
2018,5,17,18,0,518.0,54.0,1.9,10.5,166.0,37.89,28.69
2018,5,17,18,15,425.5,46.0,1.85,10.2,122.0,33.87,24.77
2018,5,17,18,30,333.0,38.0,1.8,9.9,78.0,29.65,20.35
2018,5,17,18,45,206.5,25.5,1.75,9.55,46.5,19.95,8.5
2018,5,17,19,0,80.0,13.0,1.7,9.2,15.0,12.78,0.0
2018,5,17,19,15,40.0,6.5,1.65,9.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,1.1,8.0,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,1.1,8.0,6.0,12.35,0.0
2018,5,18,5,15,118.0,19.0,1.15,8.15,29.0,63.02,0.0
2018,5,18,5,30,209.0,32.0,1.2,8.3,52.0,122.41,88.61
2018,5,18,5,45,293.5,42.0,1.25,8.4,88.0,174.2,137.56
2018,5,18,6,0,378.0,52.0,1.3,8.5,124.0,237.38,193.89
2018,5,18,6,15,217.0,56.5,1.3,8.7,100.5,179.56,148.89
2018,5,18,6,30,56.0,61.0,1.3,8.9,77.0,95.68,77.83
2018,5,18,6,45,47.0,99.0,1.3,9.15,114.5,129.41,106.6
2018,5,18,7,0,38.0,137.0,1.3,9.4,152.0,167.55,138.03
2018,5,18,7,15,131.5,161.5,1.3,9.75,223.0,263.22,218.24
2018,5,18,7,30,225.0,186.0,1.3,10.1,294.0,367.19,302.17
2018,5,18,7,45,448.5,158.5,1.3,10.45,403.0,514.65,419.91
2018,5,18,8,0,672.0,131.0,1.3,10.8,512.0,673.5,540.04
2018,5,18,8,15,751.5,117.0,1.2,11.35,577.5,739.1,581.96
2018,5,18,8,30,831.0,103.0,1.1,11.9,643.0,810.9,627.55
2018,5,18,8,45,847.0,105.0,1.05,12.4,687.5,848.53,648.92
2018,5,18,9,0,863.0,107.0,1.0,12.9,732.0,879.4,665.74
2018,5,18,9,15,874.0,108.5,1.0,13.35,771.0,908.54,682.19
2018,5,18,9,30,885.0,110.0,1.0,13.8,810.0,935.45,697.06
2018,5,18,9,45,893.5,111.5,1.0,14.25,843.5,957.63,708.79
2018,5,18,10,0,902.0,113.0,1.0,14.7,877.0,977.2,718.86
2018,5,18,10,15,873.5,132.5,1.0,15.05,891.0,977.37,716.83
2018,5,18,10,30,845.0,152.0,1.0,15.4,905.0,979.34,716.37
2018,5,18,10,45,774.5,201.5,1.05,15.7,903.5,962.31,704.91
2018,5,18,11,0,704.0,251.0,1.1,16.0,902.0,945.64,693.99
2018,5,18,11,15,609.0,301.5,1.1,16.15,870.0,898.83,660.68
2018,5,18,11,30,514.0,352.0,1.1,16.3,838.0,850.84,626.09
2018,5,18,11,45,716.0,239.0,1.15,16.45,920.0,920.82,678.21
2018,5,18,12,0,918.0,126.0,1.2,16.6,1002.0,979.35,715.4
2018,5,18,12,15,854.5,164.5,1.25,16.65,978.0,945.07,693.27
2018,5,18,12,30,791.0,203.0,1.3,16.7,954.0,906.54,669.39
2018,5,18,12,45,760.5,218.5,1.35,16.75,934.0,875.72,650.36
2018,5,18,13,0,730.0,234.0,1.4,16.8,914.0,842.52,629.45
2018,5,18,13,15,651.5,268.0,1.45,16.7,866.5,786.89,591.0
2018,5,18,13,30,573.0,302.0,1.5,16.6,819.0,734.93,554.49
2018,5,18,13,45,546.5,314.5,1.55,16.45,796.5,704.32,533.6
2018,5,18,14,0,520.0,327.0,1.6,16.3,774.0,674.13,512.45
2018,5,18,14,15,500.5,318.5,1.65,16.1,736.0,630.48,482.04
2018,5,18,14,30,481.0,310.0,1.7,15.9,698.0,587.53,451.59
2018,5,18,14,45,518.0,278.5,1.7,15.7,679.0,558.63,431.37
2018,5,18,15,0,555.0,247.0,1.7,15.5,660.0,526.1,407.57
2018,5,18,15,15,643.0,194.5,1.7,15.5,646.5,496.17,384.86
2018,5,18,15,30,731.0,142.0,1.7,15.5,633.0,458.28,354.56
2018,5,18,15,45,767.5,119.5,1.75,14.8,602.5,420.4,323.36
2018,5,18,16,0,804.0,97.0,1.8,14.1,572.0,375.25,284.9
2018,5,18,16,15,780.5,93.5,1.85,13.6,521.5,324.22,241.04
2018,5,18,16,30,757.0,90.0,1.9,13.1,471.0,275.18,198.08
2018,5,18,16,45,726.0,86.5,1.95,12.6,420.0,226.7,155.81
2018,5,18,17,0,695.0,83.0,2.0,12.1,369.0,177.81,114.23
2018,5,18,17,15,654.0,78.0,1.95,11.6,317.5,133.01,79.03
2018,5,18,17,30,613.0,73.0,1.9,11.1,266.0,92.57,52.16
2018,5,18,17,45,553.5,66.0,1.9,10.55,216.5,54.6,35.01
2018,5,18,18,0,494.0,59.0,1.9,10.0,167.0,42.16,32.61
2018,5,18,18,15,403.5,50.0,1.85,9.7,123.0,37.45,28.05
2018,5,18,18,30,313.0,41.0,1.8,9.4,79.0,32.48,22.93
2018,5,18,18,45,193.5,27.5,1.75,9.1,47.5,21.57,10.23
2018,5,18,19,0,74.0,14.0,1.7,8.8,16.0,13.76,0.0
2018,5,18,19,15,37.0,7.0,1.65,8.7,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.5,1.55,7.8,3.5,0.0,0.0
2018,5,19,5,0,19.0,7.0,1.5,7.8,7.0,11.45,0.0
2018,5,19,5,15,80.0,19.0,1.55,7.85,26.0,48.89,0.0
2018,5,19,5,30,141.0,31.0,1.6,7.9,45.0,98.37,71.44
2018,5,19,5,45,206.0,42.0,1.6,7.9,75.0,141.05,111.66
2018,5,19,6,0,271.0,53.0,1.6,7.9,105.0,190.46,156.3
2018,5,19,6,15,164.5,64.5,1.6,8.0,99.0,156.74,130.18
2018,5,19,6,30,58.0,76.0,1.6,8.1,93.0,114.18,93.99
2018,5,19,6,45,49.0,107.0,1.6,8.25,123.0,139.73,115.75
2018,5,19,7,0,40.0,138.0,1.6,8.4,153.0,169.88,140.63
2018,5,19,7,15,98.5,170.0,1.6,8.65,215.0,251.68,209.12
2018,5,19,7,30,157.0,202.0,1.6,8.9,277.0,330.53,273.2
2018,5,19,7,45,318.0,194.5,1.6,9.2,368.0,451.3,371.2
2018,5,19,8,0,479.0,187.0,1.6,9.5,459.0,584.79,474.72
2018,5,19,8,15,648.0,151.0,1.65,9.95,553.0,698.29,560.3
2018,5,19,8,30,817.0,115.0,1.7,10.4,647.0,813.61,640.44
2018,5,19,8,45,836.0,116.0,1.7,10.85,692.5,852.29,663.63
2018,5,19,9,0,855.0,117.0,1.7,11.3,738.0,889.52,686.34
2018,5,19,9,15,868.0,118.5,1.65,11.75,778.0,914.83,700.01
2018,5,19,9,30,881.0,120.0,1.6,12.2,818.0,943.38,715.84
2018,5,19,9,45,890.5,121.5,1.6,12.7,852.0,966.34,728.3
2018,5,19,10,0,900.0,123.0,1.6,13.2,886.0,986.72,739.08
2018,5,19,10,15,907.0,124.0,1.6,13.45,913.5,1001.47,746.88
2018,5,19,10,30,914.0,125.0,1.6,13.7,941.0,1013.35,752.94
2018,5,19,10,45,918.5,126.0,1.6,14.0,961.5,1019.85,755.49
2018,5,19,11,0,923.0,127.0,1.6,14.3,982.0,1023.33,756.25
2018,5,19,11,15,924.0,128.5,1.65,14.4,994.0,1020.88,754.67
2018,5,19,11,30,925.0,130.0,1.7,14.5,1006.0,1015.4,751.29
2018,5,19,11,45,923.5,132.5,1.7,14.6,1010.5,1005.54,744.46
2018,5,19,12,0,922.0,135.0,1.7,14.7,1015.0,992.79,735.9
2018,5,19,12,15,920.5,136.0,1.8,14.6,1012.5,975.79,726.57
2018,5,19,12,30,919.0,137.0,1.9,14.5,1010.0,956.11,715.42
2018,5,19,12,45,915.0,137.0,1.95,14.4,998.5,930.71,699.78
2018,5,19,13,0,911.0,137.0,2.0,14.3,987.0,902.95,682.5
2018,5,19,13,15,908.0,136.0,2.05,14.15,969.5,872.84,663.62
2018,5,19,13,30,905.0,135.0,2.1,14.0,952.0,840.57,643.08
2018,5,19,13,45,900.5,132.5,2.15,13.8,927.0,803.76,619.28
2018,5,19,14,0,896.0,130.0,2.2,13.6,902.0,765.18,593.94
2018,5,19,14,15,887.0,128.5,2.2,13.4,869.5,722.84,564.44
2018,5,19,14,30,878.0,127.0,2.2,13.2,837.0,679.39,532.48
2018,5,19,14,45,866.5,125.5,2.25,12.95,799.0,633.53,498.28
2018,5,19,15,0,855.0,124.0,2.3,12.7,761.0,584.33,460.68
2018,5,19,15,15,840.5,121.0,2.3,12.7,717.5,534.56,420.91
2018,5,19,15,30,826.0,118.0,2.3,12.7,674.0,485.07,380.3
2018,5,19,15,45,803.5,116.0,2.25,12.2,625.5,433.65,337.7
2018,5,19,16,0,781.0,114.0,2.2,11.7,577.0,383.73,295.19
2018,5,19,16,15,749.0,113.0,2.2,11.4,525.5,329.82,248.74
2018,5,19,16,30,717.0,112.0,2.2,11.1,474.0,281.98,206.65
2018,5,19,16,45,677.5,108.0,2.15,10.8,421.0,232.98,164.05
2018,5,19,17,0,638.0,104.0,2.1,10.5,368.0,187.99,125.91
2018,5,19,17,15,554.5,96.5,2.1,10.05,303.5,138.95,88.78
2018,5,19,17,30,471.0,89.0,2.1,9.6,239.0,98.98,62.67
2018,5,19,17,45,307.0,65.0,2.05,9.2,156.0,52.25,35.54
2018,5,19,18,0,143.0,41.0,2.0,8.8,73.0,28.88,20.72
2018,5,19,18,15,110.5,32.5,1.95,8.5,53.5,26.93,18.74
2018,5,19,18,30,78.0,24.0,1.9,8.2,34.0,20.21,12.26
2018,5,19,18,45,42.5,14.5,1.8,7.9,19.5,12.44,3.82
2018,5,19,19,0,7.0,5.0,1.7,7.6,5.0,4.91,0.0
2018,5,19,19,15,3.5,2.5,1.7,7.55,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.45,7.3,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.5,7.3,4.0,4.42,0.0
2018,5,20,5,15,30.0,14.5,1.55,7.45,17.5,25.41,0.0
2018,5,20,5,30,58.0,25.0,1.6,7.6,31.0,54.59,38.0
2018,5,20,5,45,47.5,21.5,1.6,7.75,28.0,45.75,33.15
2018,5,20,6,0,37.0,18.0,1.6,7.9,25.0,37.98,27.39
2018,5,20,6,15,20.5,28.5,1.6,8.15,32.5,37.55,27.36
2018,5,20,6,30,4.0,39.0,1.6,8.4,40.0,39.75,29.2
2018,5,20,6,45,29.0,74.0,1.6,8.65,85.0,91.32,74.15
2018,5,20,7,0,54.0,109.0,1.6,8.9,130.0,145.38,120.34
2018,5,20,7,15,37.0,124.0,1.6,9.2,139.5,151.79,124.74
2018,5,20,7,30,20.0,139.0,1.6,9.5,149.0,151.6,123.53
2018,5,20,7,45,74.0,189.5,1.6,9.8,231.0,251.22,206.26
2018,5,20,8,0,128.0,240.0,1.6,10.1,313.0,358.07,291.44
2018,5,20,8,15,295.5,232.0,1.6,10.15,419.5,493.66,399.83
2018,5,20,8,30,463.0,224.0,1.6,10.2,526.0,640.04,511.4
2018,5,20,8,45,575.0,204.0,1.6,10.3,604.5,728.57,575.95
2018,5,20,9,0,687.0,184.0,1.6,10.4,683.0,818.78,639.43
2018,5,20,9,15,641.0,209.0,1.6,10.55,694.5,817.33,635.55
2018,5,20,9,30,595.0,234.0,1.6,10.7,706.0,811.47,628.7
2018,5,20,9,45,626.5,231.0,1.6,10.85,746.5,845.27,651.74
2018,5,20,10,0,658.0,228.0,1.6,11.0,787.0,877.76,672.91
2018,5,20,10,15,689.5,224.0,1.6,11.3,825.5,907.61,691.26
2018,5,20,10,30,721.0,220.0,1.6,11.6,864.0,935.57,708.24
2018,5,20,10,45,691.5,250.5,1.65,11.95,879.5,937.72,708.45
2018,5,20,11,0,662.0,281.0,1.7,12.3,895.0,936.58,705.91
2018,5,20,11,15,579.5,326.0,1.7,12.6,868.5,896.16,674.88
2018,5,20,11,30,497.0,371.0,1.7,12.9,842.0,854.52,643.31
2018,5,20,11,45,390.5,421.5,1.7,13.2,792.5,791.61,596.42
2018,5,20,12,0,284.0,472.0,1.7,13.5,743.0,732.87,551.98
2018,5,20,12,15,291.5,466.0,1.75,13.55,743.5,724.91,547.56
2018,5,20,12,30,299.0,460.0,1.8,13.6,744.0,715.92,541.92
2018,5,20,12,45,308.0,452.5,1.85,13.65,742.5,705.79,535.53
2018,5,20,13,0,317.0,445.0,1.9,13.7,741.0,694.55,528.32
2018,5,20,13,15,295.0,443.0,1.95,13.55,714.5,661.9,505.44
2018,5,20,13,30,273.0,441.0,2.0,13.4,688.0,629.88,482.93
2018,5,20,13,45,286.5,423.5,2.05,13.2,676.5,611.34,471.03
2018,5,20,14,0,300.0,406.0,2.1,13.0,665.0,591.53,457.87
2018,5,20,14,15,247.0,400.0,2.1,12.65,608.0,535.39,416.38
2018,5,20,14,30,194.0,394.0,2.1,12.3,551.0,486.53,379.96
2018,5,20,14,45,174.5,372.0,2.15,11.95,508.5,444.48,349.1
2018,5,20,15,0,155.0,350.0,2.2,11.6,466.0,404.05,318.95
2018,5,20,15,15,138.0,328.5,2.2,11.6,427.5,367.06,290.57
2018,5,20,15,30,121.0,307.0,2.2,11.6,389.0,331.65,263.15
2018,5,20,15,45,71.0,251.5,2.2,11.0,298.5,259.82,207.35
2018,5,20,16,0,21.0,196.0,2.2,10.4,208.0,192.44,154.38
2018,5,20,16,15,24.5,191.0,2.15,10.1,204.0,186.91,150.46
2018,5,20,16,30,28.0,186.0,2.1,9.8,200.0,176.31,142.11
2018,5,20,16,45,16.5,149.0,2.1,9.55,157.0,143.27,115.53
2018,5,20,17,0,5.0,112.0,2.1,9.3,114.0,106.93,85.9
2018,5,20,17,15,110.0,100.0,2.05,9.1,135.5,101.32,76.87
2018,5,20,17,30,215.0,88.0,2.0,8.9,157.0,87.08,61.85
2018,5,20,17,45,238.5,82.0,1.95,8.7,145.5,70.18,51.7
2018,5,20,18,0,262.0,76.0,1.9,8.5,134.0,55.73,45.13
2018,5,20,18,15,207.5,60.0,1.9,8.4,98.5,48.2,37.92
2018,5,20,18,30,153.0,44.0,1.9,8.3,63.0,35.96,26.21
2018,5,20,18,45,89.5,28.5,1.85,8.2,38.5,23.71,12.8
2018,5,20,19,0,26.0,13.0,1.8,8.1,14.0,12.78,0.0
2018,5,20,19,15,13.0,6.5,1.8,8.05,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,21,4,45,6.0,3.0,1.0,7.9,3.0,0.0,0.0
2018,5,21,5,0,12.0,6.0,1.0,7.9,6.0,8.82,0.0
2018,5,21,5,15,85.0,23.0,0.95,8.0,31.0,56.56,8.21
2018,5,21,5,30,158.0,40.0,0.9,8.1,56.0,110.79,81.78
2018,5,21,5,45,258.0,55.0,0.85,8.2,98.0,178.05,141.52
2018,5,21,6,0,358.0,70.0,0.8,8.3,140.0,249.76,203.88
2018,5,21,6,15,238.5,82.5,0.75,8.5,135.0,214.94,177.88
2018,5,21,6,30,119.0,95.0,0.7,8.7,130.0,168.87,140.03
2018,5,21,6,45,273.0,108.5,0.65,8.95,209.0,282.93,236.42
2018,5,21,7,0,427.0,122.0,0.6,9.2,288.0,412.01,339.96
2018,5,21,7,15,478.5,132.5,0.55,9.6,343.5,474.23,386.46
2018,5,21,7,30,530.0,143.0,0.5,10.0,399.0,539.6,434.3
2018,5,21,7,45,569.5,149.5,0.4,10.4,451.5,598.12,474.63
2018,5,21,8,0,609.0,156.0,0.3,10.8,504.0,654.84,512.28
2018,5,21,8,15,634.0,161.5,0.3,11.5,551.0,699.87,541.16
2018,5,21,8,30,659.0,167.0,0.3,12.2,598.0,744.64,569.08
2018,5,21,8,45,671.0,174.0,0.3,12.9,638.0,779.38,589.04
2018,5,21,9,0,683.0,181.0,0.3,13.6,678.0,812.67,607.85
2018,5,21,9,15,749.0,164.0,0.3,14.25,736.0,867.06,640.3
2018,5,21,9,30,815.0,147.0,0.3,14.9,794.0,918.74,669.87
2018,5,21,9,45,847.5,137.5,0.35,15.5,835.0,950.27,687.38
2018,5,21,10,0,880.0,128.0,0.4,16.1,876.0,974.63,700.66
2018,5,21,10,15,886.0,129.5,0.45,16.55,902.5,988.73,708.07
2018,5,21,10,30,892.0,131.0,0.5,17.0,929.0,1000.0,714.01
2018,5,21,10,45,897.0,131.5,0.6,17.45,949.0,1006.38,718.24
2018,5,21,11,0,902.0,132.0,0.7,17.9,969.0,1009.83,720.8
2018,5,21,11,15,905.0,132.5,0.75,18.1,981.5,1008.38,720.0
2018,5,21,11,30,908.0,133.0,0.8,18.3,994.0,1003.95,717.52
2018,5,21,11,45,909.0,133.0,0.9,18.5,999.0,994.2,712.88
2018,5,21,12,0,910.0,133.0,1.0,18.7,1004.0,981.6,706.47
2018,5,21,12,15,868.0,154.0,1.05,18.65,983.0,946.85,685.72
2018,5,21,12,30,826.0,175.0,1.1,18.6,962.0,913.79,666.12
2018,5,21,12,45,824.0,175.5,1.2,18.6,953.5,891.91,654.15
2018,5,21,13,0,822.0,176.0,1.3,18.6,945.0,867.84,640.39
2018,5,21,13,15,825.0,171.5,1.35,18.4,931.0,841.09,624.51
2018,5,21,13,30,828.0,167.0,1.4,18.2,917.0,812.13,606.99
2018,5,21,13,45,849.0,151.0,1.45,18.05,902.0,783.91,589.68
2018,5,21,14,0,870.0,135.0,1.5,17.9,887.0,753.6,570.72
2018,5,21,14,15,862.5,132.5,1.55,17.6,855.5,712.41,543.42
2018,5,21,14,30,855.0,130.0,1.6,17.3,824.0,670.07,513.84
2018,5,21,14,45,844.5,127.5,1.65,17.0,786.5,622.47,479.65
2018,5,21,15,0,834.0,125.0,1.7,16.7,749.0,576.48,445.52
2018,5,21,15,15,819.5,122.5,1.7,16.7,706.5,528.17,407.88
2018,5,21,15,30,805.0,120.0,1.7,16.7,664.0,480.16,369.45
2018,5,21,15,45,788.5,115.5,1.75,15.9,617.5,430.02,329.55
2018,5,21,16,0,772.0,111.0,1.8,15.1,571.0,380.81,289.02
2018,5,21,16,15,751.0,105.0,1.8,14.5,521.0,329.92,245.81
2018,5,21,16,30,730.0,99.0,1.8,13.9,471.0,277.4,200.56
2018,5,21,16,45,700.5,94.5,1.85,13.35,420.5,229.46,159.0
2018,5,21,17,0,671.0,90.0,1.9,12.8,370.0,184.46,120.65
2018,5,21,17,15,629.0,84.0,1.9,12.1,318.5,139.75,85.32
2018,5,21,17,30,587.0,78.0,1.9,11.4,267.0,99.5,57.73
2018,5,21,17,45,527.5,70.5,1.9,10.75,217.5,62.09,39.12
2018,5,21,18,0,468.0,63.0,1.9,10.1,168.0,45.26,35.43
2018,5,21,18,15,379.5,54.0,1.85,9.6,125.0,40.72,31.07
2018,5,21,18,30,291.0,45.0,1.8,9.1,82.0,34.53,24.92
2018,5,21,18,45,182.0,30.5,1.75,8.65,50.5,23.9,13.28
2018,5,21,19,0,73.0,16.0,1.7,8.2,19.0,15.73,0.0
2018,5,21,19,15,36.5,8.0,1.65,8.1,9.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,22,4,45,9.0,2.5,1.15,7.65,2.5,0.0,0.0
2018,5,22,5,0,18.0,5.0,1.2,7.7,5.0,9.32,0.0
2018,5,22,5,15,108.5,18.5,1.2,7.85,28.5,61.19,13.68
2018,5,22,5,30,199.0,32.0,1.2,8.0,52.0,119.37,88.45
2018,5,22,5,45,277.0,41.0,1.25,8.2,86.0,167.66,133.24
2018,5,22,6,0,355.0,50.0,1.3,8.4,120.0,227.22,186.35
2018,5,22,6,15,205.0,44.5,1.3,8.6,87.5,159.3,132.26
2018,5,22,6,30,55.0,39.0,1.3,8.8,55.0,70.6,56.44
2018,5,22,6,45,27.5,60.5,1.25,9.0,68.5,76.01,60.85
2018,5,22,7,0,0.0,82.0,1.2,9.2,82.0,79.72,63.2
2018,5,22,7,15,0.0,102.5,1.2,9.65,102.5,100.37,80.34
2018,5,22,7,30,0.0,123.0,1.2,10.1,123.0,121.0,97.13
2018,5,22,7,45,1.5,140.5,1.15,10.5,141.5,139.59,112.01
2018,5,22,8,0,3.0,158.0,1.1,10.9,160.0,158.25,126.72
2018,5,22,8,15,8.0,182.5,1.05,11.35,188.0,186.99,149.46
2018,5,22,8,30,13.0,207.0,1.0,11.8,216.0,215.96,171.94
2018,5,22,8,45,22.0,240.0,1.0,12.3,256.0,257.34,203.93
2018,5,22,9,0,31.0,273.0,1.0,12.8,296.0,307.3,241.78
2018,5,22,9,15,46.0,306.5,1.0,13.2,342.0,355.8,278.0
2018,5,22,9,30,61.0,340.0,1.0,13.6,388.0,404.48,313.61
2018,5,22,9,45,80.5,370.5,1.0,14.0,437.0,454.22,349.45
2018,5,22,10,0,100.0,401.0,1.0,14.4,486.0,503.93,384.54
2018,5,22,10,15,277.5,358.0,1.05,14.6,604.5,643.27,489.02
2018,5,22,10,30,455.0,315.0,1.1,14.8,723.0,776.06,583.91
2018,5,22,10,45,661.0,229.5,1.15,15.05,836.0,888.04,662.41
2018,5,22,11,0,867.0,144.0,1.2,15.3,949.0,988.8,726.29
2018,5,22,11,15,895.0,131.0,1.2,15.35,972.0,998.08,730.26
2018,5,22,11,30,923.0,118.0,1.2,15.4,995.0,1004.32,733.67
2018,5,22,11,45,924.0,118.5,1.25,15.45,1000.0,995.08,728.23
2018,5,22,12,0,925.0,119.0,1.3,15.5,1005.0,982.93,721.19
2018,5,22,12,15,923.5,120.0,1.3,15.5,1002.5,966.13,710.53
2018,5,22,12,30,922.0,121.0,1.3,15.5,1000.0,946.63,698.22
2018,5,22,12,45,918.0,122.0,1.35,15.45,989.5,922.35,683.72
2018,5,22,13,0,914.0,123.0,1.4,15.4,979.0,895.68,667.59
2018,5,22,13,15,910.0,122.5,1.4,15.25,961.0,865.36,648.48
2018,5,22,13,30,906.0,122.0,1.4,15.1,943.0,832.92,627.86
2018,5,22,13,45,901.0,120.0,1.4,15.0,918.0,796.37,604.17
2018,5,22,14,0,896.0,118.0,1.4,14.9,893.0,758.07,579.07
2018,5,22,14,15,888.5,116.5,1.45,14.7,862.0,716.95,552.24
2018,5,22,14,30,881.0,115.0,1.5,14.5,831.0,674.6,522.22
2018,5,22,14,45,871.5,113.0,1.5,14.3,794.0,629.57,489.02
2018,5,22,15,0,862.0,111.0,1.5,14.1,757.0,583.87,454.41
2018,5,22,15,15,849.0,108.5,1.5,14.1,714.5,535.45,416.48
2018,5,22,15,30,836.0,106.0,1.5,14.1,672.0,483.49,374.91
2018,5,22,15,45,819.5,103.0,1.5,13.6,626.0,433.29,334.1
2018,5,22,16,0,803.0,100.0,1.5,13.1,580.0,383.96,292.7
2018,5,22,16,15,780.5,97.0,1.5,12.75,530.5,333.78,249.51
2018,5,22,16,30,758.0,94.0,1.5,12.4,481.0,285.48,207.13
2018,5,22,16,45,728.0,89.5,1.5,12.05,429.5,232.89,161.44
2018,5,22,17,0,698.0,85.0,1.5,11.7,378.0,186.41,121.54
2018,5,22,17,15,655.5,80.0,1.5,11.25,326.0,141.09,85.41
2018,5,22,17,30,613.0,75.0,1.5,10.8,274.0,100.26,57.16
2018,5,22,17,45,523.5,70.5,1.55,10.35,219.5,63.29,39.52
2018,5,22,18,0,434.0,66.0,1.6,9.9,165.0,47.83,37.78
2018,5,22,18,15,253.5,54.0,1.55,9.55,108.5,40.05,30.49
2018,5,22,18,30,73.0,42.0,1.5,9.2,52.0,36.54,26.74
2018,5,22,18,45,39.5,26.0,1.45,8.85,31.0,23.12,12.94
2018,5,22,19,0,6.0,10.0,1.4,8.5,10.0,9.83,0.0
2018,5,22,19,15,3.0,5.0,1.4,8.45,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.0,7.75,4.5,0.0,0.0
2018,5,23,5,0,40.0,8.0,1.0,7.8,9.0,17.7,0.0
2018,5,23,5,15,127.5,22.5,1.0,7.9,34.0,72.54,21.6
2018,5,23,5,30,215.0,37.0,1.0,8.0,59.0,131.74,98.4
2018,5,23,5,45,340.0,47.0,1.05,8.15,104.5,201.29,160.28
2018,5,23,6,0,465.0,57.0,1.1,8.3,150.0,283.38,231.69
2018,5,23,6,15,374.0,73.0,1.05,8.55,161.5,276.85,229.63
2018,5,23,6,30,283.0,89.0,1.0,8.8,173.0,263.51,219.98
2018,5,23,6,45,188.0,123.0,1.0,9.0,183.5,252.0,209.99
2018,5,23,7,0,93.0,157.0,1.0,9.2,194.0,224.61,185.67
2018,5,23,7,15,70.5,172.0,1.05,9.5,202.0,228.1,187.61
2018,5,23,7,30,48.0,187.0,1.1,9.8,210.0,229.78,187.63
2018,5,23,7,45,53.0,210.0,1.1,10.15,238.0,258.88,210.32
2018,5,23,8,0,58.0,233.0,1.1,10.5,266.0,288.09,232.56
2018,5,23,8,15,54.5,249.0,1.1,10.85,282.0,302.76,242.79
2018,5,23,8,30,51.0,265.0,1.1,11.2,298.0,317.07,252.71
2018,5,23,8,45,49.0,279.5,1.15,11.5,313.0,330.66,262.22
2018,5,23,9,0,47.0,294.0,1.2,11.8,328.0,343.99,271.48
2018,5,23,9,15,43.0,296.0,1.2,12.25,328.5,341.88,268.64
2018,5,23,9,30,39.0,298.0,1.2,12.7,329.0,339.64,265.84
2018,5,23,9,45,53.0,312.5,1.2,13.15,356.5,367.24,286.41
2018,5,23,10,0,67.0,327.0,1.2,13.6,384.0,394.96,306.63
2018,5,23,10,15,213.5,288.5,1.2,13.9,478.5,509.16,395.82
2018,5,23,10,30,360.0,250.0,1.2,14.2,573.0,617.22,476.7
2018,5,23,10,45,361.5,278.5,1.2,14.5,609.0,646.74,494.88
2018,5,23,11,0,363.0,307.0,1.2,14.8,645.0,674.33,512.32
2018,5,23,11,15,327.5,317.0,1.2,15.0,625.0,645.68,490.25
2018,5,23,11,30,292.0,327.0,1.2,15.2,605.0,611.39,464.84
2018,5,23,11,45,388.0,304.0,1.2,15.4,675.0,677.72,513.88
2018,5,23,12,0,484.0,281.0,1.2,15.6,745.0,736.19,555.55
2018,5,23,12,15,613.0,237.0,1.2,15.7,823.0,800.45,601.7
2018,5,23,12,30,742.0,193.0,1.2,15.8,901.0,857.42,639.37
2018,5,23,12,45,800.5,163.0,1.2,15.9,919.5,861.23,641.16
2018,5,23,13,0,859.0,133.0,1.2,16.0,938.0,859.34,639.93
2018,5,23,13,15,857.0,132.5,1.2,16.0,923.0,832.18,622.23
2018,5,23,13,30,855.0,132.0,1.2,16.0,908.0,802.94,603.37
2018,5,23,13,45,820.5,139.0,1.25,15.95,867.5,753.93,571.55
2018,5,23,14,0,786.0,146.0,1.3,15.9,827.0,704.4,538.98
2018,5,23,14,15,858.0,118.5,1.3,15.8,837.5,699.16,536.49
2018,5,23,14,30,930.0,91.0,1.3,15.7,848.0,685.66,527.13
2018,5,23,14,45,921.5,89.0,1.3,15.6,810.5,639.36,492.89
2018,5,23,15,0,913.0,87.0,1.3,15.5,773.0,592.23,457.42
2018,5,23,15,15,901.5,85.5,1.3,15.5,730.5,543.37,419.45
2018,5,23,15,30,890.0,84.0,1.3,15.5,688.0,494.36,380.24
2018,5,23,15,45,875.0,82.0,1.3,15.05,641.5,443.48,339.06
2018,5,23,16,0,860.0,80.0,1.3,14.6,595.0,393.2,297.02
2018,5,23,16,15,841.0,77.0,1.35,14.25,545.0,341.56,252.85
2018,5,23,16,30,822.0,74.0,1.4,13.9,495.0,286.99,205.48
2018,5,23,16,45,796.0,71.0,1.4,13.55,443.5,236.77,161.35
2018,5,23,17,0,770.0,68.0,1.4,13.2,392.0,189.09,120.1
2018,5,23,17,15,733.0,64.0,1.45,12.65,339.5,141.87,82.14
2018,5,23,17,30,696.0,60.0,1.5,12.1,287.0,98.61,51.96
2018,5,23,17,45,642.5,55.0,1.55,11.6,236.0,58.09,31.84
2018,5,23,18,0,589.0,50.0,1.6,11.1,185.0,33.78,24.96
2018,5,23,18,15,504.5,43.5,1.6,10.55,139.0,30.83,22.13
2018,5,23,18,30,420.0,37.0,1.6,10.0,93.0,27.75,18.94
2018,5,23,18,45,284.5,27.0,1.6,9.45,58.0,21.11,11.52
2018,5,23,19,0,149.0,17.0,1.6,8.9,23.0,16.71,0.0
2018,5,23,19,15,74.5,8.5,1.6,8.65,11.5,8.36,0.0
2018,5,23,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,24,4,45,23.0,4.0,0.85,6.8,4.5,0.0,0.0
2018,5,24,5,0,46.0,8.0,0.8,6.9,9.0,19.23,0.0
2018,5,24,5,15,161.0,21.5,0.8,7.25,36.5,81.42,28.81
2018,5,24,5,30,276.0,35.0,0.8,7.6,64.0,150.19,112.63
2018,5,24,5,45,305.5,37.0,0.8,7.95,85.0,177.18,140.88
2018,5,24,6,0,335.0,39.0,0.8,8.3,106.0,205.81,168.54
2018,5,24,6,15,167.5,29.5,0.75,8.8,63.0,121.76,100.23
2018,5,24,6,30,0.0,20.0,0.7,9.3,20.0,19.29,11.2
2018,5,24,6,45,0.0,35.0,0.65,9.75,35.0,33.79,23.81
2018,5,24,7,0,0.0,50.0,0.6,10.2,50.0,48.3,36.17
2018,5,24,7,15,0.5,73.0,0.55,10.65,73.0,70.91,55.2
2018,5,24,7,30,1.0,96.0,0.5,11.1,96.0,94.02,74.24
2018,5,24,7,45,1.0,104.0,0.5,11.6,104.5,101.92,80.3
2018,5,24,8,0,1.0,112.0,0.5,12.1,113.0,109.82,86.34
2018,5,24,8,15,2.0,132.0,0.5,12.55,133.5,130.6,102.85
2018,5,24,8,30,3.0,152.0,0.5,13.0,154.0,151.43,119.1
2018,5,24,8,45,5.5,171.0,0.55,13.45,175.0,172.57,135.47
2018,5,24,9,0,8.0,190.0,0.6,13.9,196.0,193.79,151.69
