Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,9,15,7.0,182.5,0.6,14.25,188.0,185.21,144.3
2018,5,24,9,30,6.0,175.0,0.6,14.6,180.0,176.71,137.17
2018,5,24,9,45,8.0,193.0,0.65,15.0,200.0,196.45,152.32
2018,5,24,10,0,10.0,211.0,0.7,15.4,220.0,216.18,167.17
2018,5,24,10,15,10.5,210.5,0.75,15.7,220.0,216.03,166.65
2018,5,24,10,30,11.0,210.0,0.8,16.0,220.0,215.88,166.25
2018,5,24,10,45,6.5,161.5,0.85,16.25,167.5,163.61,125.38
2018,5,24,11,0,2.0,113.0,0.9,16.5,115.0,111.73,84.41
2018,5,24,11,15,1.0,107.5,0.95,16.6,108.5,105.38,79.38
2018,5,24,11,30,0.0,102.0,1.0,16.7,102.0,99.04,74.25
2018,5,24,11,45,4.5,144.0,1.1,16.8,148.5,144.16,110.09
2018,5,24,12,0,9.0,186.0,1.2,16.9,195.0,189.07,145.13
2018,5,24,12,15,15.0,237.5,1.3,16.65,252.0,244.25,187.85
2018,5,24,12,30,21.0,289.0,1.4,16.4,309.0,299.9,230.35
2018,5,24,12,45,44.0,349.0,1.5,16.15,390.5,376.15,288.33
2018,5,24,13,0,67.0,409.0,1.6,15.9,472.0,450.13,343.51
2018,5,24,13,15,85.0,412.5,1.65,15.45,491.0,464.3,354.84
2018,5,24,13,30,103.0,416.0,1.7,15.0,510.0,477.08,365.54
2018,5,24,13,45,76.0,394.0,1.8,14.5,462.5,430.64,331.74
2018,5,24,14,0,49.0,372.0,1.9,14.0,415.0,386.18,299.17
2018,5,24,14,15,41.5,350.0,1.85,13.6,385.5,357.23,278.0
2018,5,24,14,30,34.0,328.0,1.8,13.2,356.0,329.03,257.13
2018,5,24,14,45,31.5,304.5,1.8,12.8,329.5,303.27,238.14
2018,5,24,15,0,29.0,281.0,1.8,12.4,303.0,277.91,219.21
2018,5,24,15,15,19.5,235.0,1.8,12.4,249.5,232.98,184.27
2018,5,24,15,30,10.0,189.0,1.8,12.4,196.0,184.71,146.24
2018,5,24,15,45,12.0,184.5,1.75,11.95,192.0,180.36,143.43
2018,5,24,16,0,14.0,180.0,1.7,11.5,188.0,175.72,140.22
2018,5,24,16,15,31.5,175.5,1.65,11.3,192.0,172.17,137.44
2018,5,24,16,30,49.0,171.0,1.6,11.1,196.0,170.11,135.57
2018,5,24,16,45,98.0,159.5,1.5,10.9,203.0,163.18,128.28
2018,5,24,17,0,147.0,148.0,1.4,10.7,210.0,155.43,119.77
2018,5,24,17,15,121.5,125.0,1.4,10.5,171.5,124.18,94.99
2018,5,24,17,30,96.0,102.0,1.4,10.3,133.0,95.76,72.99
2018,5,24,17,45,57.5,91.0,1.35,10.05,108.5,82.89,64.76
2018,5,24,18,0,19.0,80.0,1.3,9.8,84.0,70.43,58.14
2018,5,24,18,15,10.0,60.0,1.25,9.6,62.0,55.53,44.39
2018,5,24,18,30,1.0,40.0,1.2,9.4,40.0,37.72,27.84
2018,5,24,18,45,6.5,25.5,1.2,9.2,25.5,24.32,14.37
2018,5,24,19,0,12.0,11.0,1.2,9.0,11.0,10.81,0.0
2018,5,24,19,15,6.0,5.5,1.15,8.9,5.5,5.41,0.0
2018,5,24,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,0.7,7.85,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,0.7,7.9,2.0,1.97,0.0
2018,5,25,5,15,0.0,9.0,0.7,8.15,9.0,8.68,0.0
2018,5,25,5,30,0.0,16.0,0.7,8.4,16.0,15.43,7.21
2018,5,25,5,45,0.0,27.0,0.7,8.65,27.0,26.06,16.79
2018,5,25,6,0,0.0,38.0,0.7,8.9,38.0,36.69,26.27
2018,5,25,6,15,13.0,53.0,0.7,9.15,57.0,59.65,46.38
2018,5,25,6,30,26.0,68.0,0.7,9.4,76.0,82.77,66.46
2018,5,25,6,45,21.5,87.0,0.7,9.7,94.5,101.28,82.0
2018,5,25,7,0,17.0,106.0,0.7,10.0,113.0,115.18,93.29
2018,5,25,7,15,21.5,140.5,0.75,10.45,150.5,154.44,125.57
2018,5,25,7,30,26.0,175.0,0.8,10.9,188.0,200.77,162.74
2018,5,25,7,45,17.5,166.5,0.8,11.35,175.5,178.41,143.38
2018,5,25,8,0,9.0,158.0,0.8,11.8,163.0,162.83,129.88
2018,5,25,8,15,9.5,173.0,0.8,12.1,179.0,178.37,141.92
2018,5,25,8,30,10.0,188.0,0.8,12.4,195.0,193.89,153.69
2018,5,25,8,45,13.0,186.0,0.85,12.7,195.5,194.22,153.5
2018,5,25,9,0,16.0,184.0,0.9,13.0,196.0,194.8,153.63
2018,5,25,9,15,18.0,204.0,0.95,13.15,218.0,222.4,175.05
2018,5,25,9,30,20.0,224.0,1.0,13.3,240.0,244.66,191.97
2018,5,25,9,45,28.0,280.0,1.0,13.45,303.5,309.82,241.7
2018,5,25,10,0,36.0,336.0,1.0,13.6,367.0,374.9,289.93
2018,5,25,10,15,33.5,329.0,1.05,13.65,358.5,364.13,281.11
2018,5,25,10,30,31.0,322.0,1.1,13.7,350.0,353.39,272.88
2018,5,25,10,45,26.5,319.0,1.15,13.75,343.0,344.8,266.17
2018,5,25,11,0,22.0,316.0,1.2,13.8,336.0,336.17,259.42
2018,5,25,11,15,21.0,290.5,1.25,13.8,310.0,308.35,238.48
2018,5,25,11,30,20.0,265.0,1.3,13.8,284.0,280.82,217.7
2018,5,25,11,45,16.0,243.5,1.3,13.75,259.0,252.15,195.68
2018,5,25,12,0,12.0,222.0,1.3,13.7,234.0,226.93,176.17
2018,5,25,12,15,16.0,268.0,1.3,13.7,283.5,274.8,213.26
2018,5,25,12,30,20.0,314.0,1.3,13.7,333.0,322.14,249.11
2018,5,25,12,45,19.5,309.0,1.3,13.7,327.5,315.82,244.11
2018,5,25,13,0,19.0,304.0,1.3,13.7,322.0,309.5,239.44
2018,5,25,13,15,15.0,258.0,1.3,13.7,272.0,261.12,202.6
2018,5,25,13,30,11.0,212.0,1.3,13.7,222.0,213.16,165.73
2018,5,25,13,45,24.5,189.0,1.3,13.7,210.5,199.87,156.19
2018,5,25,14,0,38.0,166.0,1.3,13.7,199.0,186.56,146.37
2018,5,25,14,15,89.5,201.0,1.25,13.65,275.0,251.39,198.68
2018,5,25,14,30,141.0,236.0,1.2,13.6,351.0,312.28,246.33
2018,5,25,14,45,89.5,210.5,1.2,13.55,282.5,250.74,197.49
2018,5,25,15,0,38.0,185.0,1.2,13.5,214.0,196.19,154.17
2018,5,25,15,15,51.0,171.5,1.2,13.5,208.0,188.26,148.39
2018,5,25,15,30,64.0,158.0,1.2,13.5,202.0,176.32,139.02
2018,5,25,15,45,54.0,173.0,1.15,13.35,208.0,184.78,145.81
2018,5,25,16,0,44.0,188.0,1.1,13.2,214.0,190.68,150.66
2018,5,25,16,15,48.5,192.0,1.1,13.05,218.5,192.03,151.85
2018,5,25,16,30,53.0,196.0,1.1,12.9,223.0,192.3,152.15
2018,5,25,16,45,223.0,167.0,1.1,12.75,264.0,193.37,147.29
2018,5,25,17,0,393.0,138.0,1.1,12.6,305.0,182.06,130.34
2018,5,25,17,15,443.0,113.5,1.05,12.35,278.5,147.09,99.07
2018,5,25,17,30,493.0,89.0,1.0,12.1,252.0,106.99,66.24
2018,5,25,17,45,447.5,77.5,0.95,11.85,206.0,71.34,45.79
2018,5,25,18,0,402.0,66.0,0.9,11.6,160.0,47.56,37.31
2018,5,25,18,15,386.5,53.5,0.85,11.05,126.0,39.55,29.94
2018,5,25,18,30,371.0,41.0,0.8,10.5,92.0,31.25,22.07
2018,5,25,18,45,248.5,29.0,0.75,9.95,57.5,22.79,13.26
2018,5,25,19,0,126.0,17.0,0.7,9.4,23.0,13.39,0.0
2018,5,25,19,15,63.0,8.5,0.75,9.15,11.5,8.36,0.0
2018,5,25,19,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.5,1.2,8.15,2.5,0.0,0.0
2018,5,26,5,0,5.0,5.0,1.2,8.2,5.0,6.16,0.0
2018,5,26,5,15,2.5,12.5,1.25,8.35,12.5,12.8,1.09
2018,5,26,5,30,0.0,20.0,1.3,8.5,20.0,19.3,10.43
2018,5,26,5,45,42.0,35.0,1.3,8.6,43.5,56.06,42.11
2018,5,26,6,0,84.0,50.0,1.3,8.7,67.0,92.91,74.6
2018,5,26,6,15,51.0,69.5,1.3,8.85,80.5,96.85,78.6
2018,5,26,6,30,18.0,89.0,1.3,9.0,94.0,102.27,83.07
2018,5,26,6,45,14.0,83.5,1.3,9.1,88.0,89.85,72.31
2018,5,26,7,0,10.0,78.0,1.3,9.2,82.0,81.77,65.17
2018,5,26,7,15,5.0,83.0,1.25,9.45,85.0,83.69,66.4
2018,5,26,7,30,0.0,88.0,1.2,9.7,88.0,85.24,67.24
2018,5,26,7,45,0.0,101.0,1.2,9.95,101.0,98.15,77.75
2018,5,26,8,0,0.0,114.0,1.2,10.2,114.0,111.05,88.11
2018,5,26,8,15,0.0,114.0,1.15,10.45,114.0,110.91,87.58
2018,5,26,8,30,0.0,114.0,1.1,10.7,114.0,110.82,87.15
2018,5,26,8,45,0.5,124.5,1.1,11.0,125.0,121.63,95.69
2018,5,26,9,0,1.0,135.0,1.1,11.3,136.0,132.45,104.15
2018,5,26,9,15,4.0,158.5,1.05,11.55,162.0,158.49,124.92
2018,5,26,9,30,7.0,182.0,1.0,11.8,188.0,184.63,145.44
2018,5,26,9,45,10.0,213.5,1.0,12.05,222.0,218.82,172.04
2018,5,26,10,0,13.0,245.0,1.0,12.3,256.0,253.03,198.21
2018,5,26,10,15,17.0,275.5,1.0,12.7,290.5,287.13,223.84
2018,5,26,10,30,21.0,306.0,1.0,13.1,325.0,321.12,249.0
2018,5,26,10,45,22.0,318.5,1.0,13.5,338.5,334.05,257.92
2018,5,26,11,0,23.0,331.0,1.0,13.9,352.0,352.32,270.9
2018,5,26,11,15,28.0,359.0,1.0,14.2,385.0,383.89,293.83
2018,5,26,11,30,33.0,387.0,1.0,14.5,418.0,414.93,316.0
2018,5,26,11,45,58.5,422.5,1.05,14.8,478.5,472.26,357.97
2018,5,26,12,0,84.0,458.0,1.1,15.1,539.0,528.21,397.99
2018,5,26,12,15,82.5,457.0,1.15,15.25,536.5,522.03,393.1
2018,5,26,12,30,81.0,456.0,1.2,15.4,534.0,515.65,388.64
2018,5,26,12,45,60.5,425.0,1.25,15.5,483.0,463.69,351.06
2018,5,26,13,0,40.0,394.0,1.3,15.6,432.0,413.04,314.19
2018,5,26,13,15,37.5,379.5,1.4,15.65,414.5,394.26,301.11
2018,5,26,13,30,35.0,365.0,1.5,15.7,397.0,375.75,287.89
2018,5,26,13,45,37.0,364.0,1.55,15.7,397.0,373.45,286.68
2018,5,26,14,0,39.0,363.0,1.6,15.7,397.0,370.87,285.2
2018,5,26,14,15,83.5,333.5,1.65,15.55,403.0,371.35,287.45
2018,5,26,14,30,128.0,304.0,1.7,15.4,409.0,365.69,284.81
2018,5,26,14,45,461.0,215.0,1.7,15.3,567.0,474.24,372.33
2018,5,26,15,0,794.0,126.0,1.7,15.2,725.0,561.59,438.6
2018,5,26,15,15,827.0,113.0,1.7,15.2,706.5,530.42,412.66
2018,5,26,15,30,860.0,100.0,1.7,15.2,688.0,498.98,386.29
2018,5,26,15,45,812.0,107.5,1.75,14.8,632.0,440.06,339.11
2018,5,26,16,0,764.0,115.0,1.8,14.4,576.0,388.69,296.77
2018,5,26,16,15,642.5,133.0,1.8,14.1,498.5,322.67,243.49
2018,5,26,16,30,521.0,151.0,1.8,13.8,421.0,272.19,203.07
2018,5,26,16,45,336.0,138.0,1.8,13.5,305.0,190.99,141.28
2018,5,26,17,0,151.0,125.0,1.8,13.2,189.0,138.25,104.39
2018,5,26,17,15,244.0,101.5,1.8,12.75,189.5,117.43,83.23
2018,5,26,17,30,337.0,78.0,1.8,12.3,190.0,87.23,55.58
2018,5,26,17,45,339.5,77.5,1.8,11.9,173.5,68.69,45.55
2018,5,26,18,0,342.0,77.0,1.8,11.5,157.0,55.99,44.88
2018,5,26,18,15,258.5,57.5,1.75,11.0,109.5,42.53,32.59
2018,5,26,18,30,175.0,38.0,1.7,10.5,62.0,28.45,19.6
2018,5,26,18,45,111.5,27.5,1.7,10.05,40.5,23.0,13.55
2018,5,26,19,0,48.0,17.0,1.7,9.6,19.0,14.4,0.0
2018,5,26,19,15,24.0,8.5,1.65,9.4,9.5,8.36,0.0
2018,5,26,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,5,27,4,45,23.0,5.5,0.7,7.9,6.0,0.0,0.0
2018,5,27,5,0,46.0,11.0,0.7,8.1,12.0,22.33,0.0
2018,5,27,5,15,151.5,25.5,0.65,8.55,40.0,85.11,39.31
2018,5,27,5,30,257.0,40.0,0.6,9.0,68.0,150.54,113.4
2018,5,27,5,45,353.0,50.0,0.6,9.45,110.0,210.26,166.72
2018,5,27,6,0,449.0,60.0,0.6,9.9,152.0,281.53,228.22
2018,5,27,6,15,508.0,67.5,0.55,10.45,199.0,339.78,277.59
2018,5,27,6,30,567.0,75.0,0.5,11.0,246.0,402.68,328.68
2018,5,27,6,45,623.0,79.5,0.45,11.6,300.0,464.8,376.97
2018,5,27,7,0,679.0,84.0,0.4,12.2,354.0,530.68,425.99
2018,5,27,7,15,714.5,88.0,0.45,12.85,406.5,585.85,466.0
2018,5,27,7,30,750.0,92.0,0.5,13.5,459.0,640.08,504.14
2018,5,27,7,45,760.5,98.5,0.5,14.2,505.0,682.24,530.36
2018,5,27,8,0,771.0,105.0,0.5,14.9,551.0,723.34,555.34
2018,5,27,8,15,762.5,119.0,0.55,15.45,590.5,756.16,575.23
2018,5,27,8,30,754.0,133.0,0.6,16.0,630.0,789.34,595.27
2018,5,27,8,45,815.5,116.5,0.65,16.55,687.0,840.69,627.15
2018,5,27,9,0,877.0,100.0,0.7,17.1,744.0,890.6,657.27
2018,5,27,9,15,888.5,101.0,0.75,17.5,783.0,920.02,674.12
2018,5,27,9,30,900.0,102.0,0.8,17.9,822.0,947.23,689.79
2018,5,27,9,45,909.5,102.5,0.85,18.3,855.5,969.65,702.42
2018,5,27,10,0,919.0,103.0,0.9,18.7,889.0,989.48,713.49
2018,5,27,10,15,924.5,104.0,0.95,19.0,915.5,1003.25,721.11
2018,5,27,10,30,930.0,105.0,1.0,19.3,942.0,1014.11,727.09
2018,5,27,10,45,934.0,105.5,1.05,19.6,961.5,1020.01,730.1
2018,5,27,11,0,938.0,106.0,1.1,19.9,981.0,1022.87,731.39
2018,5,27,11,15,940.5,106.0,1.15,20.1,993.5,1020.71,729.97
2018,5,27,11,30,943.0,106.0,1.2,20.3,1006.0,1015.51,726.81
2018,5,27,11,45,943.5,106.5,1.2,20.5,1010.5,1005.87,720.12
2018,5,27,12,0,944.0,107.0,1.2,20.7,1015.0,993.28,711.74
2018,5,27,12,15,943.0,107.0,1.25,20.8,1012.0,975.95,701.61
2018,5,27,12,30,942.0,107.0,1.3,20.9,1009.0,955.88,689.78
2018,5,27,12,45,940.0,106.0,1.35,21.0,998.5,931.31,675.07
2018,5,27,13,0,938.0,105.0,1.4,21.1,988.0,904.24,658.7
2018,5,27,13,15,935.0,104.5,1.4,21.1,971.0,874.41,640.03
2018,5,27,13,30,932.0,104.0,1.4,21.1,954.0,842.35,619.82
2018,5,27,13,45,926.5,103.0,1.4,21.1,929.0,805.82,596.52
2018,5,27,14,0,921.0,102.0,1.4,21.1,904.0,767.51,571.85
2018,5,27,14,15,914.0,100.5,1.45,21.0,873.0,726.11,545.5
2018,5,27,14,30,907.0,99.0,1.5,20.9,842.0,683.39,516.64
2018,5,27,14,45,898.0,98.0,1.5,20.85,805.5,638.79,484.34
2018,5,27,15,0,889.0,97.0,1.5,20.8,769.0,593.43,450.64
2018,5,27,15,15,877.0,95.0,1.5,20.8,727.0,545.04,413.74
2018,5,27,15,30,865.0,93.0,1.5,20.8,685.0,496.57,375.75
2018,5,27,15,45,850.5,90.0,1.45,20.45,639.0,446.26,335.6
2018,5,27,16,0,836.0,87.0,1.4,20.1,593.0,396.54,294.73
2018,5,27,16,15,817.0,84.5,1.4,19.8,544.5,342.33,249.6
2018,5,27,16,30,798.0,82.0,1.4,19.5,496.0,293.69,207.83
2018,5,27,16,45,771.5,78.0,1.35,19.15,444.5,243.65,164.88
2018,5,27,17,0,745.0,74.0,1.3,18.8,393.0,196.2,124.63
2018,5,27,17,15,708.5,70.0,1.25,18.2,341.5,150.17,87.98
2018,5,27,17,30,672.0,66.0,1.2,17.6,290.0,104.75,55.55
2018,5,27,17,45,620.0,60.5,1.15,16.95,240.0,64.5,34.04
2018,5,27,18,0,568.0,55.0,1.1,16.3,190.0,37.47,27.69
2018,5,27,18,15,487.5,48.0,1.0,15.35,144.0,34.3,24.79
2018,5,27,18,30,407.0,41.0,0.9,14.4,98.0,30.97,21.5
2018,5,27,18,45,282.5,30.5,0.8,13.45,63.0,24.01,14.31
2018,5,27,19,0,158.0,20.0,0.7,12.5,28.0,15.85,0.0
2018,5,27,19,15,79.0,10.0,0.7,12.15,14.0,9.83,0.0
2018,5,27,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,28,4,45,47.5,6.0,0.7,9.3,7.0,0.0,0.0
2018,5,28,5,0,95.0,12.0,0.7,9.4,14.0,35.66,0.0
2018,5,28,5,15,231.0,22.5,0.65,10.0,44.0,105.59,51.49
2018,5,28,5,30,367.0,33.0,0.6,10.6,74.0,180.87,135.23
2018,5,28,5,45,460.0,40.5,0.55,11.15,118.0,243.24,191.04
2018,5,28,6,0,553.0,48.0,0.5,11.7,162.0,314.29,251.99
2018,5,28,6,15,612.0,53.5,0.5,12.45,212.0,374.63,302.67
2018,5,28,6,30,671.0,59.0,0.5,13.2,262.0,437.57,353.31
2018,5,28,6,45,712.0,62.5,0.45,13.95,314.0,494.54,396.75
2018,5,28,7,0,753.0,66.0,0.4,14.7,366.0,553.86,439.9
2018,5,28,7,15,781.5,68.5,0.4,15.65,417.5,605.8,475.94
2018,5,28,7,30,810.0,71.0,0.4,16.6,469.0,658.46,509.81
2018,5,28,7,45,831.5,73.5,0.4,17.55,519.5,701.97,535.78
2018,5,28,8,0,853.0,76.0,0.4,18.5,570.0,749.48,563.84
2018,5,28,8,15,869.0,78.5,0.45,19.2,617.5,791.96,589.13
2018,5,28,8,30,885.0,81.0,0.5,19.9,665.0,833.22,613.26
2018,5,28,8,45,897.5,82.5,0.55,20.65,709.0,868.88,633.31
2018,5,28,9,0,910.0,84.0,0.6,21.4,753.0,902.68,652.02
2018,5,28,9,15,916.5,87.0,0.6,22.05,790.5,930.63,666.1
2018,5,28,9,30,923.0,90.0,0.6,22.7,828.0,956.05,678.56
2018,5,28,9,45,926.5,93.0,0.65,23.35,860.0,976.0,688.68
2018,5,28,10,0,930.0,96.0,0.7,24.0,892.0,993.09,697.15
2018,5,28,10,15,935.5,97.5,0.75,24.3,919.0,1007.58,705.08
2018,5,28,10,30,941.0,99.0,0.8,24.6,946.0,1019.13,711.33
2018,5,28,10,45,945.0,99.0,0.85,24.95,965.5,1024.63,713.92
2018,5,28,11,0,949.0,99.0,0.9,25.3,985.0,1027.07,714.85
2018,5,28,11,15,951.5,99.5,0.95,25.4,998.0,1025.48,714.18
2018,5,28,11,30,954.0,100.0,1.0,25.5,1011.0,1020.79,711.79
2018,5,28,11,45,955.0,100.0,1.05,25.6,1016.0,1011.12,706.47
2018,5,28,12,0,956.0,100.0,1.1,25.7,1021.0,998.46,699.45
2018,5,28,12,15,955.5,100.0,1.15,25.7,1018.5,981.5,690.12
2018,5,28,12,30,955.0,100.0,1.2,25.7,1016.0,961.74,679.08
2018,5,28,12,45,952.5,100.5,1.25,25.7,1006.0,937.98,665.53
2018,5,28,13,0,950.0,101.0,1.3,25.7,996.0,911.67,650.32
2018,5,28,13,15,946.5,100.5,1.3,25.65,978.5,881.17,631.79
2018,5,28,13,30,943.0,100.0,1.3,25.6,961.0,848.44,611.75
2018,5,28,13,45,938.5,99.0,1.35,25.5,936.5,812.38,590.11
2018,5,28,14,0,934.0,98.0,1.4,25.4,912.0,774.45,566.95
2018,5,28,14,15,927.0,97.0,1.4,25.3,881.0,733.08,540.67
2018,5,28,14,30,920.0,96.0,1.4,25.2,850.0,690.38,512.2
2018,5,28,14,45,911.0,94.5,1.4,25.1,813.0,644.85,480.04
2018,5,28,15,0,902.0,93.0,1.4,25.0,776.0,598.53,446.47
2018,5,28,15,15,890.5,91.0,1.4,25.0,734.0,549.89,410.11
2018,5,28,15,30,879.0,89.0,1.4,25.0,692.0,501.09,372.6
2018,5,28,15,45,863.5,87.0,1.35,24.65,645.5,450.64,333.06
2018,5,28,16,0,848.0,85.0,1.3,24.3,599.0,400.84,292.86
2018,5,28,16,15,828.5,82.0,1.3,23.9,549.5,345.46,247.76
2018,5,28,16,30,809.0,79.0,1.3,23.5,500.0,295.69,205.9
2018,5,28,16,45,783.0,76.0,1.3,23.15,449.0,246.1,163.97
2018,5,28,17,0,757.0,73.0,1.3,22.8,398.0,199.04,124.56
2018,5,28,17,15,722.0,69.0,1.2,22.0,346.5,152.58,87.97
2018,5,28,17,30,687.0,65.0,1.1,21.2,295.0,109.87,58.07
2018,5,28,17,45,635.0,59.5,1.05,20.4,244.0,65.63,33.47
2018,5,28,18,0,583.0,54.0,1.0,19.6,193.0,36.54,26.47
2018,5,28,18,15,504.0,47.0,0.9,18.55,147.0,33.3,23.58
2018,5,28,18,30,425.0,40.0,0.8,17.5,101.0,29.9,20.29
2018,5,28,18,45,300.0,30.0,0.7,16.4,65.0,23.38,13.69
2018,5,28,19,0,175.0,20.0,0.6,15.3,29.0,16.35,0.0
2018,5,28,19,15,87.5,10.0,0.65,14.95,14.5,9.83,0.0
2018,5,28,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,29,4,45,41.0,6.0,0.7,10.0,7.0,0.0,0.0
2018,5,29,5,0,82.0,12.0,0.7,10.2,14.0,32.47,0.0
2018,5,29,5,15,210.0,24.0,0.75,10.75,44.0,101.22,51.26
2018,5,29,5,30,338.0,36.0,0.8,11.3,74.0,174.19,130.46
2018,5,29,5,45,430.0,44.0,0.8,11.85,117.0,235.74,185.45
2018,5,29,6,0,522.0,52.0,0.8,12.4,160.0,305.7,245.75
2018,5,29,6,15,582.5,57.0,0.75,13.05,209.0,364.87,295.65
2018,5,29,6,30,643.0,62.0,0.7,13.7,258.0,428.87,347.23
2018,5,29,6,45,684.5,66.5,0.7,14.4,309.5,483.72,389.85
2018,5,29,7,0,726.0,71.0,0.7,15.1,361.0,543.39,434.3
2018,5,29,7,15,755.0,75.0,0.7,15.75,412.5,596.33,472.06
2018,5,29,7,30,784.0,79.0,0.7,16.4,464.0,650.07,508.18
2018,5,29,7,45,806.5,81.5,0.7,17.05,514.0,697.78,538.2
2018,5,29,8,0,829.0,84.0,0.7,17.7,564.0,745.24,567.33
2018,5,29,8,15,845.5,86.5,0.7,18.4,611.5,782.61,588.82
2018,5,29,8,30,862.0,89.0,0.7,19.1,659.0,823.51,612.35
2018,5,29,8,45,875.0,91.0,0.7,19.75,702.5,859.46,632.26
2018,5,29,9,0,888.0,93.0,0.7,20.4,746.0,893.64,650.76
2018,5,29,9,15,900.5,93.0,0.75,20.95,785.0,923.18,667.3
2018,5,29,9,30,913.0,93.0,0.8,21.5,824.0,950.55,682.45
2018,5,29,9,45,923.5,92.5,0.85,22.0,858.0,973.15,694.7
2018,5,29,10,0,934.0,92.0,0.9,22.5,892.0,993.17,705.43
2018,5,29,10,15,939.5,92.5,0.95,22.85,918.5,1006.71,712.63
2018,5,29,10,30,945.0,93.0,1.0,23.2,945.0,1017.3,718.19
2018,5,29,10,45,948.5,94.5,1.05,23.55,965.0,1023.97,721.48
2018,5,29,11,0,952.0,96.0,1.1,23.9,985.0,1027.54,723.01
2018,5,29,11,15,953.5,96.5,1.1,24.1,997.0,1025.03,720.45
2018,5,29,11,30,955.0,97.0,1.1,24.3,1009.0,1019.44,716.2
2018,5,29,11,45,955.0,97.5,1.15,24.5,1013.5,1009.37,710.28
2018,5,29,12,0,955.0,98.0,1.2,24.7,1018.0,996.33,702.64
2018,5,29,12,15,952.5,99.0,1.25,24.7,1015.0,978.57,692.68
2018,5,29,12,30,950.0,100.0,1.3,24.7,1012.0,958.08,681.05
2018,5,29,12,45,946.0,101.5,1.35,24.65,1001.5,934.11,667.33
2018,5,29,13,0,942.0,103.0,1.4,24.6,991.0,907.67,651.98
2018,5,29,13,15,938.0,103.0,1.45,24.4,973.5,877.49,634.47
2018,5,29,13,30,934.0,103.0,1.5,24.2,956.0,845.12,615.36
2018,5,29,13,45,928.5,102.0,1.55,24.0,931.5,808.62,593.28
2018,5,29,14,0,923.0,101.0,1.6,23.8,907.0,770.35,569.72
2018,5,29,14,15,916.5,100.0,1.6,23.45,876.5,729.77,544.12
2018,5,29,14,30,910.0,99.0,1.6,23.1,846.0,687.84,516.21
2018,5,29,14,45,900.5,97.5,1.65,22.75,809.0,642.44,484.5
2018,5,29,15,0,891.0,96.0,1.7,22.4,772.0,596.32,451.26
2018,5,29,15,15,879.0,94.5,1.7,22.4,730.5,548.37,414.79
2018,5,29,15,30,867.0,93.0,1.7,22.4,689.0,500.33,377.23
2018,5,29,15,45,852.5,90.0,1.7,21.4,643.0,449.99,338.25
2018,5,29,16,0,838.0,87.0,1.7,20.4,597.0,400.23,298.29
2018,5,29,16,15,818.5,85.0,1.65,19.65,548.5,346.24,253.58
2018,5,29,16,30,799.0,83.0,1.6,18.9,500.0,297.85,212.19
2018,5,29,16,45,773.5,79.0,1.6,18.2,449.0,247.98,169.44
2018,5,29,17,0,748.0,75.0,1.6,17.5,398.0,200.61,129.09
2018,5,29,17,15,712.0,71.0,1.6,16.6,346.5,154.44,91.95
2018,5,29,17,30,676.0,67.0,1.6,15.7,295.0,108.79,58.74
2018,5,29,17,45,623.5,62.0,1.6,14.85,245.0,68.6,36.48
2018,5,29,18,0,571.0,57.0,1.6,14.0,195.0,38.93,29.27
2018,5,29,18,15,489.5,50.0,1.65,13.25,148.5,35.83,26.39
2018,5,29,18,30,408.0,43.0,1.7,12.5,102.0,32.6,23.15
2018,5,29,18,45,282.0,32.5,1.75,11.8,66.0,25.72,16.07
2018,5,29,19,0,156.0,22.0,1.8,11.1,30.0,17.46,0.0
2018,5,29,19,15,78.0,11.0,1.75,10.75,15.0,10.81,0.0
2018,5,29,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,30,4,45,6.5,5.0,1.65,7.75,5.0,0.0,0.0
2018,5,30,5,0,13.0,10.0,1.7,7.8,10.0,13.12,0.0
2018,5,30,5,15,57.5,23.5,1.75,8.0,29.5,50.27,24.82
2018,5,30,5,30,102.0,37.0,1.8,8.2,49.0,86.27,64.63
2018,5,30,5,45,130.5,52.0,1.85,8.35,74.5,118.52,94.44
2018,5,30,6,0,159.0,67.0,1.9,8.5,100.0,153.35,125.98
2018,5,30,6,15,188.5,83.0,1.9,8.8,133.0,192.4,160.48
2018,5,30,6,30,218.0,99.0,1.9,9.1,166.0,233.84,196.25
2018,5,30,6,45,181.5,128.5,1.9,9.35,191.0,248.06,207.68
2018,5,30,7,0,145.0,158.0,1.9,9.6,216.0,265.3,220.79
2018,5,30,7,15,145.5,183.5,1.9,9.85,248.5,298.69,247.22
2018,5,30,7,30,146.0,209.0,1.9,10.1,281.0,331.57,272.59
2018,5,30,7,45,192.0,230.0,1.9,10.4,335.0,392.41,320.71
2018,5,30,8,0,238.0,251.0,1.9,10.7,389.0,455.98,369.71
2018,5,30,8,15,238.0,270.5,1.9,11.05,418.0,492.16,395.34
2018,5,30,8,30,238.0,290.0,1.9,11.4,447.0,518.75,413.6
2018,5,30,8,45,333.5,289.5,1.9,11.75,526.0,604.91,478.87
2018,5,30,9,0,429.0,289.0,1.9,12.1,605.0,703.77,550.74
2018,5,30,9,15,388.5,311.5,1.9,12.35,609.0,690.0,537.33
2018,5,30,9,30,348.0,334.0,1.9,12.6,613.0,681.68,528.72
2018,5,30,9,45,431.0,321.0,1.9,12.85,680.5,757.26,583.42
2018,5,30,10,0,514.0,308.0,1.9,13.1,748.0,826.03,631.53
2018,5,30,10,15,687.5,230.0,1.9,13.4,838.0,917.02,696.23
2018,5,30,10,30,861.0,152.0,1.9,13.7,928.0,1002.87,751.04
2018,5,30,10,45,799.5,198.0,1.9,14.0,931.0,990.66,740.43
2018,5,30,11,0,738.0,244.0,1.9,14.3,934.0,978.8,731.37
2018,5,30,11,15,702.5,266.5,1.9,14.5,930.5,961.34,718.98
2018,5,30,11,30,667.0,289.0,1.9,14.7,927.0,941.33,704.02
2018,5,30,11,45,791.0,212.5,1.85,14.85,972.5,971.0,723.74
2018,5,30,12,0,915.0,136.0,1.8,15.0,1018.0,996.5,738.99
2018,5,30,12,15,921.5,131.5,1.85,15.05,1018.0,982.13,729.8
2018,5,30,12,30,928.0,127.0,1.9,15.1,1018.0,964.9,719.24
2018,5,30,12,45,925.5,126.5,1.95,15.15,1007.5,940.67,704.04
2018,5,30,13,0,923.0,126.0,2.0,15.2,997.0,914.01,687.22
2018,5,30,13,15,920.0,125.0,2.05,15.05,980.0,884.15,668.63
2018,5,30,13,30,917.0,124.0,2.1,14.9,963.0,852.11,648.4
2018,5,30,13,45,913.0,122.5,2.15,14.8,939.0,816.79,625.57
2018,5,30,14,0,909.0,121.0,2.2,14.7,915.0,779.63,601.21
2018,5,30,14,15,902.5,118.5,2.2,14.45,884.0,738.15,573.45
2018,5,30,14,30,896.0,116.0,2.2,14.2,853.0,695.35,542.83
2018,5,30,14,45,886.5,114.5,2.25,14.0,816.0,650.48,509.69
2018,5,30,15,0,877.0,113.0,2.3,13.8,779.0,604.91,475.08
2018,5,30,15,15,864.5,110.5,2.3,13.8,737.0,556.36,436.71
2018,5,30,15,30,852.0,108.0,2.3,13.8,695.0,504.27,394.71
2018,5,30,15,45,836.5,105.5,2.3,13.3,649.0,454.39,353.9
2018,5,30,16,0,821.0,103.0,2.3,12.8,603.0,405.26,312.43
2018,5,30,16,15,800.0,100.0,2.35,12.4,554.0,354.77,268.88
2018,5,30,16,30,779.0,97.0,2.4,12.0,505.0,305.98,225.85
2018,5,30,16,45,749.0,93.5,2.4,11.65,453.0,256.49,182.16
2018,5,30,17,0,719.0,90.0,2.4,11.3,401.0,206.28,138.48
2018,5,30,17,15,675.5,86.0,2.4,10.8,348.5,160.26,100.69
2018,5,30,17,30,632.0,82.0,2.4,10.3,296.0,118.83,70.2
2018,5,30,17,45,569.5,76.0,2.4,9.8,244.5,79.55,47.58
2018,5,30,18,0,507.0,70.0,2.4,9.3,193.0,50.21,40.07
2018,5,30,18,15,415.5,61.5,2.35,8.95,147.0,46.39,36.42
2018,5,30,18,30,324.0,53.0,2.3,8.6,101.0,40.45,30.57
2018,5,30,18,45,207.0,38.5,2.25,8.2,65.0,30.06,20.15
2018,5,30,19,0,90.0,24.0,2.2,7.8,29.0,19.99,0.0
2018,5,30,19,15,45.0,12.0,2.2,7.75,14.5,11.8,0.0
2018,5,30,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.5,1.5,7.95,3.5,0.0,0.0
2018,5,31,5,0,1.0,7.0,1.5,7.9,7.0,7.13,0.0
2018,5,31,5,15,5.0,20.5,1.5,8.05,21.0,21.76,8.26
2018,5,31,5,30,9.0,34.0,1.5,8.2,35.0,37.44,25.6
2018,5,31,5,45,46.0,53.0,1.55,8.35,62.0,75.64,58.9
2018,5,31,6,0,83.0,72.0,1.6,8.5,89.0,119.95,97.75
2018,5,31,6,15,55.0,71.0,1.6,8.75,83.5,105.99,86.5
2018,5,31,6,30,27.0,70.0,1.6,9.0,78.0,85.49,68.87
2018,5,31,6,45,13.5,57.5,1.65,9.3,61.5,64.88,50.9
2018,5,31,7,0,0.0,45.0,1.7,9.6,45.0,43.46,32.0
2018,5,31,7,15,0.0,66.5,1.7,9.95,66.5,64.28,49.65
2018,5,31,7,30,0.0,88.0,1.7,10.3,88.0,85.23,67.09
2018,5,31,7,45,6.5,130.5,1.7,10.65,134.5,132.89,106.74
2018,5,31,8,0,13.0,173.0,1.7,11.0,181.0,181.4,146.15
2018,5,31,8,15,18.0,205.5,1.7,11.3,217.0,218.82,175.77
2018,5,31,8,30,23.0,238.0,1.7,11.6,253.0,256.44,205.07
2018,5,31,8,45,40.5,271.0,1.75,11.95,300.0,314.11,250.05
2018,5,31,9,0,58.0,304.0,1.8,12.3,347.0,364.56,288.51
2018,5,31,9,15,75.5,330.0,1.8,12.5,389.0,407.85,321.0
2018,5,31,9,30,93.0,356.0,1.8,12.7,431.0,451.41,353.21
2018,5,31,9,45,108.5,383.0,1.85,12.95,473.5,502.69,390.58
2018,5,31,10,0,124.0,410.0,1.9,13.2,516.0,545.0,420.84
2018,5,31,10,15,163.5,427.0,1.95,13.3,571.5,599.53,460.88
2018,5,31,10,30,203.0,444.0,2.0,13.4,627.0,653.87,500.1
2018,5,31,10,45,326.5,398.5,2.05,13.5,700.5,731.64,558.88
2018,5,31,11,0,450.0,353.0,2.1,13.6,774.0,807.94,615.22
2018,5,31,11,15,687.0,239.0,2.15,13.65,891.5,919.21,697.58
2018,5,31,11,30,924.0,125.0,2.2,13.7,1009.0,1018.8,763.25
2018,5,31,11,45,935.5,119.5,2.25,13.75,1018.5,1013.91,759.12
2018,5,31,12,0,947.0,114.0,2.3,13.8,1028.0,1005.96,754.24
2018,5,31,12,15,942.5,117.0,2.3,13.75,1024.5,988.34,742.74
2018,5,31,12,30,938.0,120.0,2.3,13.7,1021.0,968.07,729.62
2018,5,31,12,45,931.5,122.5,2.3,13.65,1010.0,943.03,713.31
2018,5,31,13,0,925.0,125.0,2.3,13.6,999.0,915.68,695.46
2018,5,31,13,15,922.5,124.0,2.3,13.6,982.0,886.22,676.01
2018,5,31,13,30,920.0,123.0,2.3,13.6,965.0,854.56,654.96
2018,5,31,13,45,915.5,121.5,2.25,13.55,941.0,818.81,630.67
2018,5,31,14,0,911.0,120.0,2.2,13.5,917.0,781.26,604.99
2018,5,31,14,15,905.0,118.0,2.15,13.4,886.5,740.56,577.01
2018,5,31,14,30,899.0,116.0,2.1,13.3,856.0,698.49,546.3
2018,5,31,14,45,891.0,114.0,2.1,13.2,820.0,654.01,513.0
2018,5,31,15,0,883.0,112.0,2.1,13.1,784.0,608.7,478.24
2018,5,31,15,15,870.0,110.0,2.1,13.1,741.5,560.11,439.91
2018,5,31,15,30,857.0,108.0,2.1,13.1,699.0,508.0,397.97
2018,5,31,15,45,841.5,104.5,2.1,12.75,652.5,457.02,356.2
2018,5,31,16,0,826.0,101.0,2.1,12.4,606.0,406.78,313.77
2018,5,31,16,15,804.0,98.5,2.1,12.1,556.5,356.17,270.0
2018,5,31,16,30,782.0,96.0,2.1,11.8,507.0,307.34,226.89
2018,5,31,16,45,752.5,92.5,2.1,11.5,455.0,257.81,183.17
2018,5,31,17,0,723.0,89.0,2.1,11.2,403.0,207.57,139.42
2018,5,31,17,15,683.5,84.5,2.1,10.85,351.0,161.44,101.24
2018,5,31,17,30,644.0,80.0,2.1,10.5,299.0,119.49,69.98
2018,5,31,17,45,586.5,74.0,2.05,10.1,248.0,79.72,46.68
2018,5,31,18,0,529.0,68.0,2.0,9.7,197.0,48.25,38.25
2018,5,31,18,15,442.5,59.5,1.9,9.35,150.5,44.31,34.51
2018,5,31,18,30,356.0,51.0,1.8,9.0,104.0,38.75,29.04
2018,5,31,18,45,236.5,37.5,1.7,8.65,67.5,29.16,19.45
2018,5,31,19,0,117.0,24.0,1.6,8.3,31.0,19.07,1.28
2018,5,31,19,15,58.5,12.0,1.6,8.2,15.5,11.8,0.0
2018,5,31,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,4,45,34.0,6.5,1.05,7.7,7.5,0.0,0.0
2018,6,1,5,0,68.0,13.0,1.1,7.8,15.0,30.08,0.0
2018,6,1,5,15,187.5,27.0,1.1,8.05,45.5,99.47,55.74
2018,6,1,5,30,307.0,41.0,1.1,8.3,76.0,169.75,129.59
2018,6,1,5,45,402.5,49.5,1.1,8.55,119.5,231.57,185.3
2018,6,1,6,0,498.0,58.0,1.1,8.8,163.0,302.77,247.68
2018,6,1,6,15,561.5,64.0,1.05,9.25,212.5,363.78,300.1
2018,6,1,6,30,625.0,70.0,1.0,9.7,262.0,429.8,354.54
2018,6,1,6,45,670.0,74.5,0.95,10.2,314.0,488.08,400.65
2018,6,1,7,0,715.0,79.0,0.9,10.7,366.0,549.15,447.0
2018,6,1,7,15,747.0,82.0,0.85,11.3,418.0,600.17,483.82
2018,6,1,7,30,779.0,85.0,0.8,11.9,470.0,654.58,521.01
2018,6,1,7,45,804.0,87.5,0.75,12.55,521.0,703.97,552.16
2018,6,1,8,0,829.0,90.0,0.7,13.2,572.0,753.28,582.3
2018,6,1,8,15,847.5,92.0,0.7,14.0,620.0,791.58,604.47
2018,6,1,8,30,866.0,94.0,0.7,14.8,668.0,833.61,628.84
2018,6,1,8,45,880.0,95.5,0.7,15.65,712.0,869.95,648.76
2018,6,1,9,0,894.0,97.0,0.7,16.5,756.0,904.57,667.26
2018,6,1,9,15,907.5,97.0,0.75,17.15,796.0,935.16,684.41
2018,6,1,9,30,921.0,97.0,0.8,17.8,836.0,963.6,700.13
2018,6,1,9,45,933.0,95.5,0.8,18.45,870.5,986.68,711.37
2018,6,1,10,0,945.0,94.0,0.8,19.1,905.0,1007.23,721.05
2018,6,1,10,15,950.5,95.0,0.8,19.55,932.0,1021.45,727.38
2018,6,1,10,30,956.0,96.0,0.8,20.0,959.0,1032.69,732.04
2018,6,1,10,45,960.5,96.5,0.85,20.5,979.5,1039.38,735.0
2018,6,1,11,0,965.0,97.0,0.9,21.0,1000.0,1042.97,736.23
2018,6,1,11,15,967.5,97.5,0.95,21.25,1013.0,1041.48,735.2
2018,6,1,11,30,970.0,98.0,1.0,21.5,1026.0,1036.86,732.42
2018,6,1,11,45,970.5,97.5,1.05,21.8,1030.5,1026.22,725.92
2018,6,1,12,0,971.0,97.0,1.1,22.1,1035.0,1012.58,717.71
2018,6,1,12,15,969.0,98.5,1.15,22.25,1032.5,995.65,707.93
2018,6,1,12,30,967.0,100.0,1.2,22.4,1030.0,975.92,696.44
2018,6,1,12,45,963.0,101.0,1.25,22.5,1019.0,951.23,681.94
2018,6,1,13,0,959.0,102.0,1.3,22.6,1008.0,924.04,665.82
2018,6,1,13,15,955.5,101.5,1.35,22.6,990.5,893.48,647.67
2018,6,1,13,30,952.0,101.0,1.4,22.6,973.0,860.66,627.9
2018,6,1,13,45,947.0,100.0,1.4,22.6,948.5,824.12,604.87
2018,6,1,14,0,942.0,99.0,1.4,22.6,924.0,785.72,580.43
2018,6,1,14,15,935.5,97.5,1.45,22.45,893.0,744.12,554.4
2018,6,1,14,30,929.0,96.0,1.5,22.3,862.0,701.14,526.32
2018,6,1,14,45,920.0,95.0,1.55,22.2,825.0,655.87,494.38
2018,6,1,15,0,911.0,94.0,1.6,22.1,788.0,609.79,460.91
2018,6,1,15,15,899.5,92.0,1.6,22.1,746.0,560.88,423.95
2018,6,1,15,30,888.0,90.0,1.6,22.1,704.0,511.82,385.82
2018,6,1,15,45,873.5,87.5,1.65,21.6,657.5,461.05,346.19
2018,6,1,16,0,859.0,85.0,1.7,21.1,611.0,410.82,305.6
2018,6,1,16,15,840.0,82.0,1.7,20.65,561.5,359.36,262.76
2018,6,1,16,30,821.0,79.0,1.7,20.2,512.0,305.01,216.78
2018,6,1,16,45,795.5,76.0,1.7,19.75,460.5,254.94,173.77
2018,6,1,17,0,770.0,73.0,1.7,19.3,409.0,207.32,133.1
2018,6,1,17,15,735.0,69.0,1.7,18.6,357.0,160.11,94.89
2018,6,1,17,30,700.0,65.0,1.7,17.9,305.0,116.62,63.11
2018,6,1,17,45,650.0,60.0,1.65,17.2,254.0,72.05,36.66
2018,6,1,18,0,600.0,55.0,1.6,16.5,203.0,36.96,27.22
2018,6,1,18,15,524.5,48.5,1.5,15.6,156.5,34.18,24.7
2018,6,1,18,30,449.0,42.0,1.4,14.7,110.0,31.27,21.84
2018,6,1,18,45,325.0,32.0,1.3,13.85,72.0,24.82,15.42
2018,6,1,19,0,201.0,22.0,1.2,13.0,34.0,17.9,1.91
2018,6,1,19,15,100.5,11.0,1.15,12.5,17.0,10.81,0.0
2018,6,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,6,2,4,45,51.0,6.5,0.4,9.75,8.0,0.0,0.0
2018,6,2,5,0,102.0,13.0,0.4,9.9,16.0,38.78,0.0
2018,6,2,5,15,238.0,24.5,0.35,10.45,47.5,111.84,63.26
2018,6,2,5,30,374.0,36.0,0.3,11.0,79.0,187.73,140.98
2018,6,2,5,45,464.5,43.5,0.3,11.55,123.5,249.95,195.95
2018,6,2,6,0,555.0,51.0,0.3,12.1,168.0,320.42,255.94
2018,6,2,6,15,613.5,55.5,0.25,12.9,217.5,379.58,304.74
2018,6,2,6,30,672.0,60.0,0.2,13.7,267.0,441.19,353.27
2018,6,2,6,45,712.0,64.0,0.15,14.5,319.0,498.23,396.01
2018,6,2,7,0,752.0,68.0,0.1,15.3,371.0,557.54,438.45
2018,6,2,7,15,780.5,71.5,0.15,16.35,423.0,610.61,475.01
2018,6,2,7,30,809.0,75.0,0.2,17.4,475.0,664.41,509.56
2018,6,2,7,45,830.0,77.5,0.25,18.5,525.0,707.44,535.19
2018,6,2,8,0,851.0,80.0,0.3,19.6,575.0,754.47,563.03
2018,6,2,8,15,867.0,82.0,0.4,20.55,622.5,796.29,587.91
2018,6,2,8,30,883.0,84.0,0.5,21.5,670.0,836.91,611.75
2018,6,2,8,45,895.5,86.0,0.55,22.5,714.0,873.07,631.36
2018,6,2,9,0,908.0,88.0,0.6,23.5,758.0,907.39,649.57
2018,6,2,9,15,915.5,91.0,0.65,24.1,796.5,936.2,665.17
2018,6,2,9,30,923.0,94.0,0.7,24.7,835.0,962.56,679.23
2018,6,2,9,45,928.0,96.5,0.75,25.3,867.5,983.42,689.92
2018,6,2,10,0,933.0,99.0,0.8,25.9,900.0,1001.48,699.0
2018,6,2,10,15,938.5,100.0,0.8,26.3,927.0,1015.56,705.24
2018,6,2,10,30,944.0,101.0,0.8,26.7,954.0,1026.7,709.84
2018,6,2,10,45,947.0,102.5,0.85,27.15,974.0,1032.91,712.54
2018,6,2,11,0,950.0,104.0,0.9,27.6,994.0,1036.03,713.56
2018,6,2,11,15,952.5,104.5,0.95,27.85,1006.5,1034.55,712.54
2018,6,2,11,30,955.0,105.0,1.0,28.1,1019.0,1030.0,709.82
2018,6,2,11,45,955.5,105.0,1.0,28.35,1024.0,1019.97,703.0
2018,6,2,12,0,956.0,105.0,1.0,28.6,1029.0,1007.0,694.58
2018,6,2,12,15,956.5,104.0,1.05,28.7,1026.5,990.16,685.28
2018,6,2,12,30,957.0,103.0,1.1,28.8,1024.0,970.51,674.32
2018,6,2,12,45,956.5,102.0,1.1,28.9,1014.5,947.25,660.31
2018,6,2,13,0,956.0,101.0,1.1,29.0,1005.0,921.37,644.74
2018,6,2,13,15,952.5,100.5,1.15,28.95,987.5,890.95,627.44
2018,6,2,13,30,949.0,100.0,1.2,28.9,970.0,858.28,608.57
2018,6,2,13,45,944.0,99.5,1.25,28.85,946.0,822.36,587.38
2018,6,2,14,0,939.0,99.0,1.3,28.8,922.0,784.57,564.72
2018,6,2,14,15,932.0,98.0,1.3,28.6,891.0,743.25,539.21
2018,6,2,14,30,925.0,97.0,1.3,28.4,860.0,700.58,511.84
2018,6,2,14,45,916.0,95.5,1.35,28.2,823.0,655.05,480.94
2018,6,2,15,0,907.0,94.0,1.4,28.0,786.0,608.73,448.5
2018,6,2,15,15,895.5,92.0,1.4,28.0,744.0,560.04,412.73
2018,6,2,15,30,884.0,90.0,1.4,28.0,702.0,511.19,375.81
2018,6,2,15,45,869.0,88.0,1.45,27.3,656.0,460.86,337.89
2018,6,2,16,0,854.0,86.0,1.5,26.6,610.0,411.11,298.99
2018,6,2,16,15,835.0,83.0,1.45,26.05,560.5,359.9,257.41
2018,6,2,16,30,816.0,80.0,1.4,25.5,511.0,305.82,212.79
2018,6,2,16,45,790.5,77.0,1.4,24.95,460.0,255.98,171.09
2018,6,2,17,0,765.0,74.0,1.4,24.4,409.0,208.6,131.57
2018,6,2,17,15,730.5,70.0,1.35,23.45,357.0,161.68,94.41
2018,6,2,17,30,696.0,66.0,1.3,22.5,305.0,118.43,63.33
2018,6,2,17,45,646.5,61.0,1.2,21.55,254.5,73.97,37.15
2018,6,2,18,0,597.0,56.0,1.1,20.6,204.0,37.9,27.54
2018,6,2,18,15,521.0,49.0,1.0,19.45,157.0,34.51,24.58
2018,6,2,18,30,445.0,42.0,0.9,18.3,110.0,31.15,21.41
2018,6,2,18,45,322.5,32.5,0.8,17.1,72.5,25.19,15.56
2018,6,2,19,0,200.0,23.0,0.7,15.9,35.0,18.81,3.25
2018,6,2,19,15,100.0,11.5,0.7,15.5,17.5,11.3,0.0
2018,6,2,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,3,4,45,53.5,6.5,0.65,10.05,8.0,0.0,0.0
2018,6,3,5,0,107.0,13.0,0.6,10.3,16.0,40.12,0.0
2018,6,3,5,15,246.5,24.5,0.6,10.9,48.5,114.75,65.93
2018,6,3,5,30,386.0,36.0,0.6,11.5,81.0,192.11,144.5
2018,6,3,5,45,476.0,43.0,0.6,12.1,125.5,254.16,199.61
2018,6,3,6,0,566.0,50.0,0.6,12.7,170.0,324.37,259.71
2018,6,3,6,15,624.0,55.0,0.55,13.45,220.0,384.36,309.59
2018,6,3,6,30,682.0,60.0,0.5,14.2,270.0,446.81,359.16
2018,6,3,6,45,721.0,64.0,0.5,14.9,322.0,503.71,402.65
2018,6,3,7,0,760.0,68.0,0.5,15.6,374.0,562.78,445.92
