Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,7,15,788.0,70.5,0.5,16.45,425.5,614.67,481.95
2018,6,3,7,30,816.0,73.0,0.5,17.3,477.0,667.24,515.74
2018,6,3,7,45,837.5,76.0,0.55,18.15,528.0,711.5,543.09
2018,6,3,8,0,859.0,79.0,0.6,19.0,579.0,759.78,572.64
2018,6,3,8,15,874.5,81.0,0.6,19.7,626.5,801.46,596.59
2018,6,3,8,30,890.0,83.0,0.6,20.4,674.0,841.91,619.3
2018,6,3,8,45,902.0,85.0,0.65,21.1,717.5,877.85,639.62
2018,6,3,9,0,914.0,87.0,0.7,21.8,761.0,911.9,658.56
2018,6,3,9,15,920.0,90.0,0.75,22.3,799.0,939.51,673.79
2018,6,3,9,30,926.0,93.0,0.8,22.8,837.0,964.58,687.47
2018,6,3,9,45,929.0,97.0,0.85,23.3,869.0,985.24,698.42
2018,6,3,10,0,932.0,101.0,0.9,23.8,901.0,1003.02,707.68
2018,6,3,10,15,937.5,102.0,0.95,24.1,928.0,1017.09,715.32
2018,6,3,10,30,943.0,103.0,1.0,24.4,955.0,1028.24,721.29
2018,6,3,10,45,947.0,104.0,1.05,24.7,975.5,1034.91,724.67
2018,6,3,11,0,951.0,105.0,1.1,25.0,996.0,1038.52,726.35
2018,6,3,11,15,953.5,105.0,1.15,25.2,1008.5,1036.56,725.07
2018,6,3,11,30,956.0,105.0,1.2,25.4,1021.0,1031.53,722.08
2018,6,3,11,45,957.0,105.5,1.25,25.6,1026.5,1022.51,716.78
2018,6,3,12,0,958.0,106.0,1.3,25.8,1032.0,1010.51,709.75
2018,6,3,12,15,957.0,105.5,1.3,25.8,1029.0,992.77,699.01
2018,6,3,12,30,956.0,105.0,1.3,25.8,1026.0,972.28,686.67
2018,6,3,12,45,953.5,106.0,1.35,25.8,1016.5,949.21,673.53
2018,6,3,13,0,951.0,107.0,1.4,25.8,1007.0,923.61,658.73
2018,6,3,13,15,948.0,106.0,1.4,25.65,989.5,893.28,640.55
2018,6,3,13,30,945.0,105.0,1.4,25.5,972.0,860.7,620.86
2018,6,3,13,45,940.5,104.0,1.4,25.35,948.0,824.84,598.88
2018,6,3,14,0,936.0,103.0,1.4,25.2,924.0,787.11,575.48
2018,6,3,14,15,930.0,101.5,1.4,25.0,893.5,746.16,549.78
2018,6,3,14,30,924.0,100.0,1.4,24.8,863.0,703.79,522.12
2018,6,3,14,45,912.5,99.0,1.4,24.55,825.0,657.24,489.69
2018,6,3,15,0,901.0,98.0,1.4,24.3,787.0,610.1,455.95
2018,6,3,15,15,884.5,98.0,1.4,24.3,743.5,560.82,419.26
2018,6,3,15,30,868.0,98.0,1.4,24.3,700.0,511.82,381.77
2018,6,3,15,45,857.0,93.0,1.4,23.65,654.0,461.32,343.03
2018,6,3,16,0,846.0,88.0,1.4,23.0,608.0,411.06,303.11
2018,6,3,16,15,833.0,84.0,1.35,22.45,561.0,357.25,259.07
2018,6,3,16,30,820.0,80.0,1.3,21.9,514.0,308.36,217.67
2018,6,3,16,45,799.0,75.5,1.3,21.4,463.5,258.11,174.93
2018,6,3,17,0,778.0,71.0,1.3,20.9,413.0,209.88,133.97
2018,6,3,17,15,745.0,67.0,1.25,20.05,361.0,162.51,95.73
2018,6,3,17,30,712.0,63.0,1.2,19.2,309.0,118.64,63.52
2018,6,3,17,45,665.5,58.0,1.2,18.4,258.5,76.84,39.03
2018,6,3,18,0,619.0,53.0,1.2,17.6,208.0,36.68,26.84
2018,6,3,18,15,480.0,48.5,1.1,16.7,152.5,33.94,24.4
2018,6,3,18,30,341.0,44.0,1.0,15.8,97.0,32.85,23.16
2018,6,3,18,45,245.5,32.5,0.9,14.9,63.5,24.86,15.5
2018,6,3,19,0,150.0,21.0,0.8,14.0,30.0,16.4,2.96
2018,6,3,19,15,78.0,11.0,0.8,13.5,15.5,10.81,0.0
2018,6,3,19,30,6.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,6,3,19,45,3.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,4,4,45,62.0,7.0,1.15,9.1,8.5,0.0,0.0
2018,6,4,5,0,124.0,14.0,1.2,9.3,17.0,45.5,0.0
2018,6,4,5,15,268.5,23.5,1.25,9.7,49.5,120.75,70.78
2018,6,4,5,30,413.0,33.0,1.3,10.1,82.0,198.53,150.63
2018,6,4,5,45,500.0,40.0,1.3,10.55,127.0,260.39,206.78
2018,6,4,6,0,587.0,47.0,1.3,11.0,172.0,330.32,268.05
2018,6,4,6,15,643.0,51.5,1.35,11.6,222.0,387.5,317.53
2018,6,4,6,30,699.0,56.0,1.4,12.2,272.0,451.56,370.56
2018,6,4,6,45,737.5,59.5,1.45,12.8,324.0,508.26,415.82
2018,6,4,7,0,776.0,63.0,1.5,13.4,376.0,567.1,461.06
2018,6,4,7,15,802.5,66.5,1.55,13.95,428.0,619.8,500.12
2018,6,4,7,30,829.0,70.0,1.6,14.5,480.0,668.75,533.59
2018,6,4,7,45,849.0,72.5,1.6,15.0,530.5,716.17,564.76
2018,6,4,8,0,869.0,75.0,1.6,15.5,581.0,763.15,594.9
2018,6,4,8,15,884.5,76.5,1.6,15.9,628.5,804.63,620.79
2018,6,4,8,30,900.0,78.0,1.6,16.3,676.0,844.86,645.44
2018,6,4,8,45,911.5,80.0,1.65,16.7,719.5,880.7,667.34
2018,6,4,9,0,923.0,82.0,1.7,17.1,763.0,914.6,687.78
2018,6,4,9,15,928.5,86.0,1.7,17.35,801.5,943.12,704.27
2018,6,4,9,30,934.0,90.0,1.7,17.6,840.0,969.04,719.02
2018,6,4,9,45,936.0,94.0,1.7,17.85,872.0,988.94,729.82
2018,6,4,10,0,938.0,98.0,1.7,18.1,904.0,1005.9,738.82
2018,6,4,10,15,944.0,98.5,1.75,18.2,931.0,1020.05,747.23
2018,6,4,10,30,950.0,99.0,1.8,18.3,958.0,1031.27,753.88
2018,6,4,10,45,955.0,99.5,1.8,18.4,979.0,1038.5,757.4
2018,6,4,11,0,960.0,100.0,1.8,18.5,1000.0,1042.66,759.11
2018,6,4,11,15,963.0,100.5,1.85,18.45,1013.5,1041.75,758.89
2018,6,4,11,30,966.0,101.0,1.9,18.4,1027.0,1037.73,756.85
2018,6,4,11,45,967.5,101.0,1.9,18.4,1032.5,1028.68,750.88
2018,6,4,12,0,969.0,101.0,1.9,18.4,1038.0,1016.61,743.14
2018,6,4,12,15,969.0,100.5,1.95,18.3,1036.0,999.72,733.31
2018,6,4,12,30,969.0,100.0,2.0,18.2,1034.0,979.99,721.68
2018,6,4,12,45,967.0,100.0,2.05,18.15,1024.0,956.21,707.26
2018,6,4,13,0,965.0,100.0,2.1,18.1,1014.0,929.85,691.09
2018,6,4,13,15,962.5,99.0,2.1,17.95,997.0,899.64,672.02
2018,6,4,13,30,960.0,98.0,2.1,17.8,980.0,867.12,651.3
2018,6,4,13,45,956.0,97.0,2.15,17.6,956.0,831.25,628.71
2018,6,4,14,0,952.0,96.0,2.2,17.4,932.0,793.43,604.51
2018,6,4,14,15,946.0,94.5,2.2,17.2,901.0,751.97,577.07
2018,6,4,14,30,940.0,93.0,2.2,17.0,870.0,709.06,547.93
2018,6,4,14,45,932.0,91.0,2.2,16.75,833.0,663.19,514.35
2018,6,4,15,0,924.0,89.0,2.2,16.5,796.0,616.41,479.21
2018,6,4,15,15,913.0,87.0,2.2,16.5,754.0,567.33,440.93
2018,6,4,15,30,902.0,85.0,2.2,16.5,712.0,518.03,401.41
2018,6,4,15,45,887.5,83.5,2.15,15.95,666.0,467.61,360.55
2018,6,4,16,0,873.0,82.0,2.1,15.4,620.0,417.7,318.84
2018,6,4,16,15,854.5,79.0,2.1,15.0,570.0,365.81,274.46
2018,6,4,16,30,836.0,76.0,2.1,14.6,520.0,315.23,230.17
2018,6,4,16,45,811.5,73.5,2.1,14.2,469.0,260.8,182.51
2018,6,4,17,0,787.0,71.0,2.1,13.8,418.0,213.01,140.48
2018,6,4,17,15,752.5,67.5,2.05,13.25,365.5,165.37,100.64
2018,6,4,17,30,718.0,64.0,2.0,12.7,313.0,121.4,67.22
2018,6,4,17,45,668.5,59.0,2.0,12.2,261.5,79.11,41.46
2018,6,4,18,0,619.0,54.0,2.0,11.7,210.0,38.68,29.34
2018,6,4,18,15,542.0,48.0,1.95,11.15,162.5,33.46,24.56
2018,6,4,18,30,465.0,42.0,1.9,10.6,115.0,30.94,22.0
2018,6,4,18,45,342.5,33.5,1.8,10.1,77.0,25.93,16.83
2018,6,4,19,0,220.0,25.0,1.7,9.6,39.0,20.66,6.22
2018,6,4,19,15,115.0,13.5,1.65,9.4,20.5,13.27,0.0
2018,6,4,19,30,10.0,2.0,1.6,9.2,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,1.55,9.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,5,4,45,40.0,7.0,1.55,8.0,8.0,0.0,0.0
2018,6,5,5,0,80.0,14.0,1.6,8.1,16.0,34.27,0.0
2018,6,5,5,15,204.5,27.5,1.65,8.3,48.0,106.14,63.32
2018,6,5,5,30,329.0,41.0,1.7,8.5,80.0,177.18,135.89
2018,6,5,5,45,422.0,50.0,1.8,8.75,124.5,240.57,193.25
2018,6,5,6,0,515.0,59.0,1.9,9.0,169.0,312.22,256.62
2018,6,5,6,15,575.5,65.5,1.9,9.3,219.0,373.18,309.86
2018,6,5,6,30,636.0,72.0,1.9,9.6,269.0,438.87,365.18
2018,6,5,6,45,677.5,78.0,1.9,9.85,321.5,497.39,412.93
2018,6,5,7,0,719.0,84.0,1.9,10.1,374.0,558.4,461.0
2018,6,5,7,15,750.5,87.5,1.85,10.55,426.5,609.55,499.42
2018,6,5,7,30,782.0,91.0,1.8,11.0,479.0,664.37,538.74
2018,6,5,7,45,754.5,107.0,1.8,11.45,513.0,692.8,556.61
2018,6,5,8,0,727.0,123.0,1.8,11.9,547.0,715.01,569.9
2018,6,5,8,15,662.5,157.0,1.8,12.3,567.5,723.3,573.13
2018,6,5,8,30,598.0,191.0,1.8,12.7,588.0,724.7,570.38
2018,6,5,8,45,574.0,218.5,1.75,13.1,620.0,745.32,581.78
2018,6,5,9,0,550.0,246.0,1.7,13.5,652.0,766.29,592.9
2018,6,5,9,15,683.5,200.5,1.7,13.8,732.0,852.97,654.04
2018,6,5,9,30,817.0,155.0,1.7,14.1,812.0,935.95,707.46
2018,6,5,9,45,877.5,131.5,1.65,14.45,863.0,973.8,728.87
2018,6,5,10,0,938.0,108.0,1.6,14.8,914.0,1016.82,753.82
2018,6,5,10,15,956.5,101.0,1.6,15.1,945.0,1035.12,763.3
2018,6,5,10,30,975.0,94.0,1.6,15.4,976.0,1050.75,771.42
2018,6,5,10,45,979.5,93.5,1.6,15.7,996.0,1056.62,773.4
2018,6,5,11,0,984.0,93.0,1.6,16.0,1016.0,1059.36,773.63
2018,6,5,11,15,963.5,108.5,1.6,16.1,1022.0,1050.81,767.4
2018,6,5,11,30,943.0,124.0,1.6,16.2,1028.0,1038.93,759.31
2018,6,5,11,45,967.5,108.5,1.6,16.3,1040.5,1036.67,757.53
2018,6,5,12,0,992.0,93.0,1.6,16.4,1053.0,1031.07,753.59
2018,6,5,12,15,989.0,94.5,1.65,16.35,1050.0,1013.09,743.04
2018,6,5,12,30,986.0,96.0,1.7,16.3,1047.0,992.29,730.79
2018,6,5,12,45,980.0,99.0,1.7,16.2,1036.0,967.55,715.42
2018,6,5,13,0,974.0,102.0,1.7,16.1,1025.0,940.32,698.42
2018,6,5,13,15,972.0,100.5,1.75,15.95,1008.0,909.85,679.96
2018,6,5,13,30,970.0,99.0,1.8,15.8,991.0,877.02,659.74
2018,6,5,13,45,966.0,97.0,1.85,15.6,966.0,839.93,636.51
2018,6,5,14,0,962.0,95.0,1.9,15.4,941.0,800.89,611.63
2018,6,5,14,15,957.0,93.5,1.9,15.15,910.5,759.81,584.66
2018,6,5,14,30,952.0,92.0,1.9,14.9,880.0,717.18,556.02
2018,6,5,14,45,945.0,89.5,1.9,14.7,843.0,671.03,522.21
2018,6,5,15,0,938.0,87.0,1.9,14.5,806.0,623.87,486.74
2018,6,5,15,15,927.0,85.5,1.9,14.5,764.0,574.67,448.36
2018,6,5,15,30,916.0,84.0,1.9,14.5,722.0,525.22,408.7
2018,6,5,15,45,903.0,81.5,1.9,14.0,675.5,473.96,367.22
2018,6,5,16,0,890.0,79.0,1.9,13.5,629.0,423.05,324.67
2018,6,5,16,15,872.0,76.5,1.85,13.2,579.0,370.99,279.72
2018,6,5,16,30,854.0,74.0,1.8,12.9,529.0,320.18,234.86
2018,6,5,16,45,830.0,71.0,1.8,12.65,477.0,268.88,189.35
2018,6,5,17,0,806.0,68.0,1.8,12.4,425.0,215.51,142.47
2018,6,5,17,15,771.5,65.0,1.8,11.95,372.0,167.34,101.9
2018,6,5,17,30,737.0,62.0,1.8,11.5,319.0,122.83,67.76
2018,6,5,17,45,687.0,58.0,1.75,11.05,267.0,80.4,41.73
2018,6,5,18,0,637.0,54.0,1.7,10.6,215.0,43.38,33.73
2018,6,5,18,15,560.0,48.5,1.65,10.1,167.0,33.81,25.0
2018,6,5,18,30,483.0,43.0,1.6,9.6,119.0,31.76,22.86
2018,6,5,18,45,360.0,34.5,1.5,9.15,80.0,26.8,17.72
2018,6,5,19,0,237.0,26.0,1.4,8.7,41.0,21.59,7.55
2018,6,5,19,15,125.0,14.0,1.4,8.5,21.5,13.76,0.0
2018,6,5,19,30,13.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,1.35,8.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,6,4,45,11.0,5.0,1.3,8.25,5.5,0.0,0.0
2018,6,6,5,0,22.0,10.0,1.3,8.3,11.0,15.48,0.0
2018,6,6,5,15,65.5,25.0,1.35,8.45,32.0,55.31,31.58
2018,6,6,5,30,109.0,40.0,1.4,8.6,53.0,92.67,70.15
2018,6,6,5,45,151.0,56.0,1.4,8.75,83.0,131.94,105.58
2018,6,6,6,0,193.0,72.0,1.4,8.9,113.0,174.97,143.89
2018,6,6,6,15,302.5,81.5,1.4,9.15,165.5,254.71,212.34
2018,6,6,6,30,412.0,91.0,1.4,9.4,218.0,337.16,281.67
2018,6,6,6,45,404.5,107.0,1.4,9.6,250.5,368.45,307.19
2018,6,6,7,0,397.0,123.0,1.4,9.8,283.0,398.32,330.84
2018,6,6,7,15,233.5,123.0,1.35,10.1,220.5,295.41,245.47
2018,6,6,7,30,70.0,123.0,1.3,10.4,158.0,180.96,148.25
2018,6,6,7,45,75.5,176.0,1.3,10.75,217.0,237.58,194.09
2018,6,6,8,0,81.0,229.0,1.3,11.1,276.0,301.35,243.7
2018,6,6,8,15,176.0,237.0,1.3,11.55,350.5,396.16,319.11
2018,6,6,8,30,271.0,245.0,1.3,12.0,425.0,497.01,396.27
2018,6,6,8,45,470.0,218.5,1.3,12.45,555.5,655.48,515.48
2018,6,6,9,0,669.0,192.0,1.3,12.9,686.0,817.77,629.93
2018,6,6,9,15,740.5,170.5,1.3,13.3,744.0,872.77,663.26
2018,6,6,9,30,812.0,149.0,1.3,13.7,802.0,925.12,695.43
2018,6,6,9,45,805.5,161.0,1.3,14.1,831.0,943.0,704.38
2018,6,6,10,0,799.0,173.0,1.3,14.5,860.0,957.9,711.86
2018,6,6,10,15,851.5,149.0,1.35,14.7,901.5,989.54,731.65
2018,6,6,10,30,904.0,125.0,1.4,14.9,943.0,1014.12,746.6
2018,6,6,10,45,908.0,126.0,1.45,15.1,962.5,1020.55,750.0
2018,6,6,11,0,912.0,127.0,1.5,15.3,982.0,1024.04,751.86
2018,6,6,11,15,914.5,127.5,1.5,15.4,995.0,1022.6,750.17
2018,6,6,11,30,917.0,128.0,1.5,15.5,1008.0,1018.21,746.76
2018,6,6,11,45,917.5,128.5,1.55,15.55,1013.0,1008.98,741.32
2018,6,6,12,0,918.0,129.0,1.6,15.6,1018.0,996.93,734.17
2018,6,6,12,15,913.0,132.0,1.65,15.55,1014.5,979.4,723.8
2018,6,6,12,30,908.0,135.0,1.7,15.5,1011.0,959.34,711.82
2018,6,6,12,45,900.0,138.5,1.7,15.4,999.5,934.68,696.27
2018,6,6,13,0,892.0,142.0,1.7,15.3,988.0,907.87,679.31
2018,6,6,13,15,888.5,141.5,1.75,15.2,971.5,879.14,661.57
2018,6,6,13,30,885.0,141.0,1.8,15.1,955.0,848.34,642.28
2018,6,6,13,45,879.5,139.5,1.8,15.0,931.0,813.14,619.29
2018,6,6,14,0,874.0,138.0,1.8,14.9,907.0,776.29,594.99
2018,6,6,14,15,866.0,136.5,1.8,14.75,876.5,736.19,568.22
2018,6,6,14,30,858.0,135.0,1.8,14.6,846.0,694.94,538.57
2018,6,6,14,45,847.5,133.0,1.8,14.5,809.5,648.48,504.43
2018,6,6,15,0,837.0,131.0,1.8,14.4,773.0,603.37,470.39
2018,6,6,15,15,823.5,128.0,1.8,14.4,731.5,555.44,433.21
2018,6,6,15,30,810.0,125.0,1.8,14.4,690.0,507.7,395.19
2018,6,6,15,45,792.0,121.5,1.8,14.0,643.5,457.89,355.15
2018,6,6,16,0,774.0,118.0,1.8,13.6,597.0,409.09,314.77
2018,6,6,16,15,749.5,115.0,1.85,13.25,548.0,356.31,270.4
2018,6,6,16,30,725.0,112.0,1.9,12.9,499.0,308.69,229.2
2018,6,6,16,45,694.0,107.5,1.9,12.6,448.0,260.37,187.16
2018,6,6,17,0,663.0,103.0,1.9,12.3,397.0,215.09,147.94
2018,6,6,17,15,621.0,97.5,1.9,11.85,346.0,170.47,111.14
2018,6,6,17,30,579.0,92.0,1.9,11.4,295.0,130.27,80.66
2018,6,6,17,45,521.0,85.0,1.9,11.0,245.5,92.38,56.91
2018,6,6,18,0,463.0,78.0,1.9,10.6,196.0,60.1,48.79
2018,6,6,18,15,383.0,67.5,1.85,10.15,150.5,49.77,39.38
2018,6,6,18,30,303.0,57.0,1.8,9.7,105.0,43.24,33.1
2018,6,6,18,45,203.5,42.0,1.7,9.3,69.5,32.56,22.75
2018,6,6,19,0,104.0,27.0,1.6,8.9,34.0,22.44,8.71
2018,6,6,19,15,53.0,14.0,1.6,8.8,17.5,13.76,0.0
2018,6,6,19,30,2.0,1.0,1.6,8.7,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.55,8.6,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,7,4,45,11.5,5.5,1.3,7.75,6.0,0.0,0.0
2018,6,7,5,0,23.0,11.0,1.3,7.8,12.0,16.72,0.0
2018,6,7,5,15,113.0,29.0,1.35,8.05,41.5,75.86,45.26
2018,6,7,5,30,203.0,47.0,1.4,8.3,71.0,141.19,108.69
2018,6,7,5,45,294.0,60.0,1.45,8.5,113.0,200.65,161.58
2018,6,7,6,0,385.0,73.0,1.5,8.7,155.0,268.93,221.41
2018,6,7,6,15,443.5,83.0,1.5,9.05,201.5,325.96,270.87
2018,6,7,6,30,502.0,93.0,1.5,9.4,248.0,387.96,322.9
2018,6,7,6,45,536.5,102.0,1.5,9.75,295.0,442.4,367.06
2018,6,7,7,0,571.0,111.0,1.5,10.1,342.0,496.64,409.67
2018,6,7,7,15,631.5,113.0,1.5,10.6,400.0,562.19,459.8
2018,6,7,7,30,692.0,115.0,1.5,11.1,458.0,631.08,510.75
2018,6,7,7,45,721.5,118.5,1.45,11.6,509.0,681.68,545.63
2018,6,7,8,0,751.0,122.0,1.4,12.1,560.0,732.67,578.87
2018,6,7,8,15,772.0,125.0,1.35,12.5,607.5,773.32,604.11
2018,6,7,8,30,793.0,128.0,1.3,12.9,655.0,816.41,630.6
2018,6,7,8,45,810.0,130.0,1.25,13.35,699.0,853.94,652.55
2018,6,7,9,0,827.0,132.0,1.2,13.8,743.0,890.01,673.14
2018,6,7,9,15,847.0,130.5,1.25,14.2,784.5,923.35,693.26
2018,6,7,9,30,867.0,129.0,1.3,14.6,826.0,949.28,708.41
2018,6,7,9,45,887.5,124.0,1.3,15.0,863.0,975.79,723.16
2018,6,7,10,0,908.0,119.0,1.3,15.4,900.0,1000.18,736.45
2018,6,7,10,15,914.0,121.0,1.35,15.6,927.5,1015.5,745.34
2018,6,7,10,30,920.0,123.0,1.4,15.8,955.0,1027.95,752.6
2018,6,7,10,45,924.0,123.5,1.5,16.05,975.0,1033.98,756.57
2018,6,7,11,0,928.0,124.0,1.6,16.3,995.0,1037.02,758.79
2018,6,7,11,15,931.0,125.0,1.65,16.35,1008.5,1036.59,758.66
2018,6,7,11,30,934.0,126.0,1.7,16.4,1022.0,1033.14,756.75
2018,6,7,11,45,935.5,126.0,1.75,16.45,1028.0,1024.28,751.48
2018,6,7,12,0,937.0,126.0,1.8,16.5,1034.0,1012.52,744.46
2018,6,7,12,15,936.0,127.0,1.85,16.5,1032.0,996.56,734.93
2018,6,7,12,30,935.0,128.0,1.9,16.5,1030.0,977.9,723.7
2018,6,7,12,45,932.5,127.5,1.9,16.5,1020.0,953.88,708.33
2018,6,7,13,0,930.0,127.0,1.9,16.5,1010.0,927.42,691.4
2018,6,7,13,15,928.0,126.0,1.9,16.5,994.0,898.58,672.85
2018,6,7,13,30,926.0,125.0,1.9,16.5,978.0,867.49,652.72
2018,6,7,13,45,923.0,123.0,1.95,16.5,954.5,832.57,630.36
2018,6,7,14,0,920.0,121.0,2.0,16.5,931.0,795.73,606.45
2018,6,7,14,15,915.0,118.5,1.95,16.45,901.0,755.25,579.04
2018,6,7,14,30,910.0,116.0,1.9,16.4,871.0,713.31,549.39
2018,6,7,14,45,902.5,113.0,1.9,16.35,834.5,668.08,516.23
2018,6,7,15,0,895.0,110.0,1.9,16.3,798.0,621.95,481.59
2018,6,7,15,15,882.5,108.5,1.9,16.3,756.0,573.77,444.38
2018,6,7,15,30,870.0,107.0,1.9,16.3,714.0,525.52,406.1
2018,6,7,15,45,857.0,103.5,1.9,15.8,668.5,471.7,363.35
2018,6,7,16,0,844.0,100.0,1.9,15.3,623.0,421.85,322.23
2018,6,7,16,15,828.0,95.5,1.85,14.95,574.0,370.73,278.7
2018,6,7,16,30,812.0,91.0,1.8,14.6,525.0,320.77,235.15
2018,6,7,16,45,788.0,86.5,1.8,14.25,473.5,270.14,190.86
2018,6,7,17,0,764.0,82.0,1.8,13.9,422.0,221.84,148.66
2018,6,7,17,15,729.5,77.5,1.75,13.35,369.5,174.4,109.04
2018,6,7,17,30,695.0,73.0,1.7,12.8,317.0,127.08,72.47
2018,6,7,17,45,645.5,67.0,1.65,12.3,265.5,84.69,45.71
2018,6,7,18,0,596.0,61.0,1.6,11.8,214.0,47.55,31.05
2018,6,7,18,15,520.0,54.5,1.5,11.25,166.5,38.84,29.42
2018,6,7,18,30,444.0,48.0,1.4,10.7,119.0,36.23,26.76
2018,6,7,18,45,327.5,38.0,1.35,10.1,80.5,30.05,20.56
2018,6,7,19,0,211.0,28.0,1.3,9.5,42.0,22.17,9.07
2018,6,7,19,15,110.5,15.0,1.25,9.15,22.0,14.74,0.0
2018,6,7,19,30,10.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,1.15,8.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,8,4,45,48.0,6.5,1.05,7.7,8.0,0.0,0.0
2018,6,8,5,0,96.0,13.0,1.1,8.1,16.0,37.46,0.0
2018,6,8,5,15,218.5,25.5,1.1,8.6,47.5,108.3,65.85
2018,6,8,5,30,341.0,38.0,1.1,9.1,79.0,178.84,136.7
2018,6,8,5,45,425.5,47.5,1.1,9.6,122.5,239.56,191.26
2018,6,8,6,0,510.0,57.0,1.1,10.1,166.0,308.02,250.96
2018,6,8,6,15,568.0,63.5,1.1,10.55,215.0,367.42,301.91
2018,6,8,6,30,626.0,70.0,1.1,11.0,264.0,431.39,354.65
2018,6,8,6,45,667.0,75.0,1.1,11.5,315.0,487.97,399.58
2018,6,8,7,0,708.0,80.0,1.1,12.0,366.0,547.03,444.73
2018,6,8,7,15,738.5,84.0,1.1,12.55,418.0,597.86,482.04
2018,6,8,7,30,769.0,88.0,1.1,13.1,470.0,652.05,519.98
2018,6,8,7,45,792.5,91.0,1.1,13.65,520.0,700.56,551.64
2018,6,8,8,0,816.0,94.0,1.1,14.2,570.0,748.92,582.47
2018,6,8,8,15,833.5,97.0,1.15,14.7,618.0,792.01,609.7
2018,6,8,8,30,851.0,100.0,1.2,15.2,666.0,829.0,632.39
2018,6,8,8,45,865.0,102.0,1.2,15.65,709.5,865.52,653.98
2018,6,8,9,0,879.0,104.0,1.2,16.1,753.0,900.37,674.16
2018,6,8,9,15,890.0,105.0,1.25,16.5,792.0,929.52,691.28
2018,6,8,9,30,901.0,106.0,1.3,16.9,831.0,956.48,706.97
2018,6,8,9,45,910.0,107.0,1.35,17.35,864.5,979.19,719.76
2018,6,8,10,0,919.0,108.0,1.4,17.8,898.0,999.33,730.94
2018,6,8,10,15,924.0,108.5,1.45,18.1,924.0,1012.36,738.06
2018,6,8,10,30,929.0,109.0,1.5,18.4,950.0,1022.51,743.52
2018,6,8,10,45,933.0,110.0,1.5,18.75,970.0,1029.26,746.01
2018,6,8,11,0,937.0,111.0,1.5,19.1,990.0,1032.99,746.73
2018,6,8,11,15,940.0,110.5,1.55,19.35,1002.5,1031.2,745.21
2018,6,8,11,30,943.0,110.0,1.6,19.6,1015.0,1026.39,741.94
2018,6,8,11,45,944.5,109.0,1.65,19.9,1020.0,1016.66,735.52
2018,6,8,12,0,946.0,108.0,1.7,20.2,1025.0,1004.01,727.38
2018,6,8,12,15,945.0,108.5,1.7,20.35,1022.5,987.64,716.68
2018,6,8,12,30,944.0,109.0,1.7,20.5,1020.0,968.54,704.32
2018,6,8,12,45,940.5,109.5,1.75,20.65,1010.0,944.57,689.53
2018,6,8,13,0,937.0,110.0,1.8,20.8,1000.0,918.17,673.13
2018,6,8,13,15,934.0,109.0,1.85,20.75,983.0,888.45,654.97
2018,6,8,13,30,931.0,108.0,1.9,20.7,966.0,856.51,635.2
2018,6,8,13,45,926.5,106.5,1.9,20.65,942.0,820.86,612.28
2018,6,8,14,0,922.0,105.0,1.9,20.6,918.0,783.38,587.94
2018,6,8,14,15,916.0,103.5,1.9,20.45,888.0,743.16,561.71
2018,6,8,14,30,910.0,102.0,1.9,20.3,858.0,701.54,533.7
2018,6,8,14,45,902.5,99.5,1.9,20.15,822.0,656.86,501.48
2018,6,8,15,0,895.0,97.0,1.9,20.0,786.0,611.29,467.77
2018,6,8,15,15,883.5,95.0,1.9,20.0,744.5,563.31,431.11
2018,6,8,15,30,872.0,93.0,1.9,20.0,703.0,515.17,393.33
2018,6,8,15,45,859.0,90.5,1.9,19.4,658.0,465.97,354.52
2018,6,8,16,0,846.0,88.0,1.9,18.8,613.0,417.16,314.73
2018,6,8,16,15,830.5,84.0,1.9,18.35,565.0,366.75,272.41
2018,6,8,16,30,815.0,80.0,1.9,17.9,517.0,313.13,226.64
2018,6,8,16,45,792.5,76.0,1.85,17.45,466.5,263.19,183.22
2018,6,8,17,0,770.0,72.0,1.8,17.0,416.0,215.4,141.69
2018,6,8,17,15,738.0,68.5,1.75,16.35,365.0,168.87,102.97
2018,6,8,17,30,706.0,65.0,1.7,15.7,314.0,125.74,69.99
2018,6,8,17,45,661.5,59.5,1.6,15.1,263.5,83.63,43.43
2018,6,8,18,0,617.0,54.0,1.5,14.5,213.0,42.96,25.93
2018,6,8,18,15,550.0,48.0,1.4,13.85,166.5,33.12,24.01
2018,6,8,18,30,483.0,42.0,1.3,13.2,120.0,30.55,21.48
2018,6,8,18,45,375.5,33.5,1.2,12.55,82.0,25.52,16.46
2018,6,8,19,0,268.0,25.0,1.1,11.9,44.0,20.18,8.07
2018,6,8,19,15,143.0,13.5,1.05,11.55,23.0,13.27,0.0
2018,6,8,19,30,18.0,2.0,1.0,11.2,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,0.95,10.85,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.85,9.45,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.9,9.6,6.0,5.9,0.0
2018,6,9,5,15,0.0,16.0,1.0,9.9,16.0,15.44,5.25
2018,6,9,5,30,0.0,26.0,1.1,10.2,26.0,25.1,15.4
2018,6,9,5,45,0.0,39.0,1.2,10.5,39.0,37.76,26.7
2018,6,9,6,0,0.0,52.0,1.3,10.8,52.0,50.8,38.19
2018,6,9,6,15,13.5,76.5,1.35,11.15,80.5,82.99,65.94
2018,6,9,6,30,27.0,101.0,1.4,11.5,109.0,120.72,98.02
2018,6,9,6,45,40.5,126.0,1.45,11.85,141.0,156.48,127.87
2018,6,9,7,0,54.0,151.0,1.5,12.2,173.0,193.1,157.85
2018,6,9,7,15,90.5,175.5,1.55,12.5,218.0,245.23,200.46
2018,6,9,7,30,127.0,200.0,1.6,12.8,263.0,307.89,250.48
2018,6,9,7,45,91.5,215.5,1.65,13.05,263.5,293.4,236.91
2018,6,9,8,0,56.0,231.0,1.7,13.3,264.0,284.18,227.68
2018,6,9,8,15,59.0,252.5,1.7,13.45,289.5,310.19,247.37
2018,6,9,8,30,62.0,274.0,1.7,13.6,315.0,336.12,266.6
2018,6,9,8,45,85.0,277.5,1.7,13.8,338.0,359.65,284.65
2018,6,9,9,0,108.0,281.0,1.7,14.0,361.0,393.04,309.99
2018,6,9,9,15,107.5,309.5,1.75,14.3,392.5,423.9,331.99
2018,6,9,9,30,107.0,338.0,1.8,14.6,424.0,454.1,353.26
2018,6,9,9,45,163.5,372.0,1.85,14.85,509.5,543.36,419.69
2018,6,9,10,0,220.0,406.0,1.9,15.1,595.0,633.27,484.39
2018,6,9,10,15,248.5,416.5,1.95,15.35,636.5,679.16,516.0
2018,6,9,10,30,277.0,427.0,2.0,15.6,678.0,716.37,541.68
2018,6,9,10,45,334.0,424.5,2.05,15.9,733.5,767.21,577.56
2018,6,9,11,0,391.0,422.0,2.1,16.2,789.0,817.12,612.16
2018,6,9,11,15,395.5,426.0,2.15,16.3,801.5,820.89,614.11
2018,6,9,11,30,400.0,430.0,2.2,16.4,814.0,823.17,615.54
2018,6,9,11,45,414.5,431.0,2.2,16.55,831.0,830.54,620.29
2018,6,9,12,0,429.0,432.0,2.2,16.7,848.0,837.96,624.99
2018,6,9,12,15,372.5,447.0,2.25,16.65,807.5,787.57,589.35
2018,6,9,12,30,316.0,462.0,2.3,16.6,767.0,739.46,555.29
2018,6,9,12,45,342.5,447.0,2.35,16.55,775.0,737.88,555.94
2018,6,9,13,0,369.0,432.0,2.4,16.5,783.0,734.47,554.89
2018,6,9,13,15,456.0,386.5,2.4,16.3,812.5,750.36,569.23
2018,6,9,13,30,543.0,341.0,2.4,16.1,842.0,761.57,579.88
2018,6,9,13,45,543.0,334.5,2.45,15.95,824.5,734.88,561.64
2018,6,9,14,0,543.0,328.0,2.5,15.8,807.0,707.1,542.66
2018,6,9,14,15,561.5,306.0,2.5,15.6,786.5,677.36,522.37
2018,6,9,14,30,580.0,284.0,2.5,15.4,766.0,645.42,500.04
2018,6,9,14,45,530.0,284.5,2.5,15.25,710.5,588.48,457.68
2018,6,9,15,0,480.0,285.0,2.5,15.1,655.0,534.86,417.27
2018,6,9,15,15,451.0,277.5,2.5,15.1,610.0,489.15,382.22
2018,6,9,15,30,422.0,270.0,2.5,15.1,565.0,445.57,348.21
2018,6,9,15,45,422.0,250.0,2.5,14.55,529.0,406.38,317.79
2018,6,9,16,0,422.0,230.0,2.5,14.0,493.0,367.02,286.37
2018,6,9,16,15,465.0,197.5,2.5,13.7,465.5,331.97,256.64
2018,6,9,16,30,508.0,165.0,2.5,13.4,438.0,292.89,222.38
2018,6,9,16,45,475.0,154.5,2.45,13.1,390.0,249.07,185.37
2018,6,9,17,0,442.0,144.0,2.4,12.8,342.0,208.48,151.31
2018,6,9,17,15,457.5,122.0,2.35,12.4,305.0,169.3,117.22
2018,6,9,17,30,473.0,100.0,2.3,12.0,268.0,129.04,83.78
2018,6,9,17,45,380.0,94.0,2.25,11.6,215.0,94.06,62.15
2018,6,9,18,0,287.0,88.0,2.2,11.2,162.0,68.09,50.28
2018,6,9,18,15,274.5,70.0,2.2,10.8,128.5,51.49,40.84
2018,6,9,18,30,262.0,52.0,2.2,10.4,95.0,38.97,29.25
2018,6,9,18,45,194.5,39.0,2.15,9.95,65.0,29.9,20.5
2018,6,9,19,0,127.0,26.0,2.1,9.5,35.0,20.36,8.68
2018,6,9,19,15,68.5,14.0,2.05,9.25,18.5,13.76,0.0
2018,6,9,19,30,10.0,2.0,2.0,9.0,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,2.0,8.75,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,4,45,42.0,6.5,1.35,7.1,8.0,0.0,0.0
2018,6,10,5,0,84.0,13.0,1.4,7.3,16.0,34.39,0.0
2018,6,10,5,15,209.0,26.5,1.4,7.8,48.0,106.59,65.56
2018,6,10,5,30,334.0,40.0,1.4,8.3,80.0,178.31,136.99
2018,6,10,5,45,391.5,49.5,1.45,8.8,117.5,228.11,183.14
2018,6,10,6,0,449.0,59.0,1.5,9.3,155.0,282.99,232.31
2018,6,10,6,15,472.5,70.0,1.45,9.95,195.0,327.69,271.46
2018,6,10,6,30,496.0,81.0,1.4,10.6,235.0,373.96,310.19
2018,6,10,6,45,519.5,93.0,1.4,11.2,280.0,422.7,349.44
2018,6,10,7,0,543.0,105.0,1.4,11.8,325.0,472.57,388.11
2018,6,10,7,15,539.0,123.0,1.4,12.45,365.5,511.62,416.6
2018,6,10,7,30,535.0,141.0,1.4,13.1,406.0,545.49,440.36
2018,6,10,7,45,544.0,155.0,1.4,13.7,449.0,586.65,469.12
2018,6,10,8,0,553.0,169.0,1.4,14.3,492.0,627.1,496.51
2018,6,10,8,15,593.0,173.0,1.4,14.8,545.0,684.63,536.36
2018,6,10,8,30,633.0,177.0,1.4,15.3,598.0,739.35,573.14
2018,6,10,8,45,618.5,199.5,1.45,15.8,633.0,767.06,589.47
2018,6,10,9,0,604.0,222.0,1.5,16.3,668.0,791.84,603.86
2018,6,10,9,15,632.5,224.0,1.5,16.7,713.0,831.74,629.43
2018,6,10,9,30,661.0,226.0,1.5,17.1,758.0,870.7,653.76
2018,6,10,9,45,767.5,179.0,1.5,17.55,821.0,926.41,688.11
2018,6,10,10,0,874.0,132.0,1.5,18.0,884.0,981.7,721.28
2018,6,10,10,15,904.0,119.0,1.5,18.3,917.5,1004.35,733.4
2018,6,10,10,30,934.0,106.0,1.5,18.6,951.0,1024.74,744.47
2018,6,10,10,45,938.0,106.0,1.55,18.85,970.5,1030.58,747.32
2018,6,10,11,0,942.0,106.0,1.6,19.1,990.0,1033.42,748.56
2018,6,10,11,15,944.5,106.0,1.6,19.3,1002.5,1031.76,746.46
2018,6,10,11,30,947.0,106.0,1.6,19.5,1015.0,1027.07,742.63
2018,6,10,11,45,947.5,106.0,1.65,19.65,1020.0,1017.46,736.7
2018,6,10,12,0,948.0,106.0,1.7,19.8,1025.0,1004.93,729.05
2018,6,10,12,15,948.0,105.5,1.75,19.8,1023.0,988.59,719.44
2018,6,10,12,30,948.0,105.0,1.8,19.8,1021.0,969.51,708.09
2018,6,10,12,45,946.5,104.0,1.85,19.8,1011.0,945.92,693.83
2018,6,10,13,0,945.0,103.0,1.9,19.8,1001.0,919.81,677.87
2018,6,10,13,15,942.0,102.0,1.95,19.7,984.0,890.01,659.63
2018,6,10,13,30,939.0,101.0,2.0,19.6,967.0,857.96,639.76
2018,6,10,13,45,934.5,100.0,2.0,19.45,943.5,822.65,617.14
2018,6,10,14,0,930.0,99.0,2.0,19.3,920.0,785.47,593.07
2018,6,10,14,15,923.0,97.5,2.05,19.05,889.0,744.36,566.6
2018,6,10,14,30,916.0,96.0,2.1,18.8,858.0,701.92,538.61
2018,6,10,14,45,907.5,94.5,2.1,18.6,822.0,657.38,506.23
2018,6,10,15,0,899.0,93.0,2.1,18.4,786.0,612.01,472.39
2018,6,10,15,15,888.0,91.0,2.1,18.4,745.0,564.2,435.5
2018,6,10,15,30,877.0,89.0,2.1,18.4,704.0,516.18,397.45
2018,6,10,15,45,862.5,86.5,2.15,17.65,658.0,466.14,358.0
2018,6,10,16,0,848.0,84.0,2.2,16.9,612.0,416.63,317.58
2018,6,10,16,15,830.0,81.0,2.2,16.45,563.5,366.17,274.79
2018,6,10,16,30,812.0,78.0,2.2,16.0,515.0,312.7,228.71
2018,6,10,16,45,789.5,74.5,2.2,15.5,465.0,263.34,185.39
2018,6,10,17,0,767.0,71.0,2.2,15.0,415.0,216.12,143.91
2018,6,10,17,15,735.5,67.0,2.2,14.4,364.0,169.33,104.45
2018,6,10,17,30,704.0,63.0,2.2,13.8,313.0,125.86,70.57
2018,6,10,17,45,660.0,58.5,2.15,13.25,263.5,84.64,44.06
2018,6,10,18,0,616.0,54.0,2.1,12.7,214.0,44.87,26.39
2018,6,10,18,15,549.5,47.5,2.0,12.15,167.5,32.55,23.67
2018,6,10,18,30,483.0,41.0,1.9,11.6,121.0,29.49,20.7
2018,6,10,18,45,377.0,33.0,1.8,11.0,83.0,24.87,16.07
2018,6,10,19,0,271.0,25.0,1.7,10.4,45.0,19.98,8.69
2018,6,10,19,15,144.5,13.5,1.65,10.1,23.5,13.27,0.0
2018,6,10,19,30,18.0,2.0,1.6,9.8,2.0,0.0,0.0
2018,6,10,19,45,9.0,1.0,1.55,9.5,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.0,0.95,8.35,8.5,0.0,0.0
2018,6,11,5,0,115.0,14.0,0.9,8.6,17.0,43.34,0.0
2018,6,11,5,15,254.0,24.5,0.95,9.1,49.5,118.31,72.56
2018,6,11,5,30,393.0,35.0,1.0,9.6,82.0,194.02,147.83
2018,6,11,5,45,480.5,41.5,1.0,10.15,126.0,254.71,202.49
2018,6,11,6,0,568.0,48.0,1.0,10.7,170.0,323.38,262.31
2018,6,11,6,15,623.0,53.0,1.05,11.3,219.0,379.7,310.8
2018,6,11,6,30,678.0,58.0,1.1,11.9,268.0,442.89,362.87
2018,6,11,6,45,715.5,61.5,1.1,12.5,319.0,498.09,406.48
2018,6,11,7,0,753.0,65.0,1.1,13.1,370.0,555.37,449.97
2018,6,11,7,15,780.0,68.5,1.1,13.7,421.0,607.45,487.88
2018,6,11,7,30,807.0,72.0,1.1,14.3,472.0,660.19,523.51
2018,6,11,7,45,827.0,74.5,1.1,14.9,521.5,702.49,550.39
2018,6,11,8,0,847.0,77.0,1.1,15.5,571.0,748.73,579.53
2018,6,11,8,15,862.5,79.0,1.1,16.05,618.0,790.12,604.71
2018,6,11,8,30,878.0,81.0,1.1,16.6,665.0,830.32,628.66
2018,6,11,8,45,890.5,83.0,1.1,17.2,708.5,866.51,649.39
2018,6,11,9,0,903.0,85.0,1.1,17.8,752.0,900.89,668.66
2018,6,11,9,15,902.5,92.0,1.1,18.35,788.0,926.91,682.39
2018,6,11,9,30,902.0,99.0,1.1,18.9,824.0,950.11,694.3
2018,6,11,9,45,897.5,107.5,1.1,19.45,854.0,968.24,702.96
2018,6,11,10,0,893.0,116.0,1.1,20.0,884.0,983.28,709.74
2018,6,11,10,15,900.0,117.0,1.1,20.5,911.5,998.55,716.87
2018,6,11,10,30,907.0,118.0,1.1,21.0,939.0,1011.04,722.3
2018,6,11,10,45,912.0,119.0,1.15,21.45,960.0,1018.72,725.92
2018,6,11,11,0,917.0,120.0,1.2,21.9,981.0,1023.46,727.86
2018,6,11,11,15,920.0,120.0,1.25,22.25,994.0,1022.26,726.54
2018,6,11,11,30,923.0,120.0,1.3,22.6,1007.0,1018.11,723.56
2018,6,11,11,45,924.5,120.5,1.3,22.95,1013.0,1010.08,717.45
2018,6,11,12,0,926.0,121.0,1.3,23.3,1019.0,999.18,709.72
2018,6,11,12,15,930.0,118.0,1.35,23.45,1018.5,984.42,701.06
2018,6,11,12,30,934.0,115.0,1.4,23.6,1018.0,966.88,690.72
2018,6,11,12,45,938.5,111.0,1.45,23.75,1011.0,946.06,678.33
2018,6,11,13,0,943.0,107.0,1.5,23.9,1004.0,922.51,664.18
2018,6,11,13,15,940.0,106.5,1.55,23.9,987.5,893.25,646.68
2018,6,11,13,30,937.0,106.0,1.6,23.9,971.0,861.76,627.62
2018,6,11,13,45,932.5,105.0,1.65,23.9,947.5,826.52,605.91
2018,6,11,14,0,928.0,104.0,1.7,23.9,924.0,789.43,582.72
2018,6,11,14,15,922.5,102.5,1.7,23.75,894.5,749.47,557.2
2018,6,11,14,30,917.0,101.0,1.7,23.6,865.0,708.06,530.11
2018,6,11,14,45,908.5,99.5,1.75,23.45,829.0,663.49,498.92
2018,6,11,15,0,900.0,98.0,1.8,23.3,793.0,618.08,466.22
2018,6,11,15,15,889.0,96.0,1.8,23.3,751.5,570.22,430.29
2018,6,11,15,30,878.0,94.0,1.8,23.3,710.0,522.15,393.2
2018,6,11,15,45,864.5,91.5,1.8,22.75,665.0,472.5,354.67
2018,6,11,16,0,851.0,89.0,1.8,22.2,620.0,423.28,315.21
2018,6,11,16,15,833.5,86.5,1.8,21.75,572.0,369.12,270.84
2018,6,11,16,30,816.0,84.0,1.8,21.3,524.0,320.24,229.4
2018,6,11,16,45,791.0,80.5,1.8,20.85,473.0,270.02,186.54
2018,6,11,17,0,766.0,77.0,1.8,20.4,422.0,222.19,145.66
2018,6,11,17,15,733.0,73.0,1.75,19.7,370.5,175.2,107.04
2018,6,11,17,30,700.0,69.0,1.7,19.0,319.0,131.7,73.92
2018,6,11,17,45,652.0,64.5,1.6,18.3,268.5,86.95,45.03
2018,6,11,18,0,604.0,60.0,1.5,17.6,218.0,50.5,30.07
2018,6,11,18,15,532.0,53.0,1.45,16.7,170.5,37.16,27.27
2018,6,11,18,30,460.0,46.0,1.4,15.8,123.0,33.94,24.22
2018,6,11,18,45,347.5,37.0,1.3,14.9,84.0,28.62,19.02
2018,6,11,19,0,235.0,28.0,1.2,14.0,45.0,22.99,10.95
2018,6,11,19,15,124.0,15.0,1.15,13.5,23.5,14.74,0.0
2018,6,11,19,30,13.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,6,11,19,45,6.5,1.0,1.05,12.45,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,6,12,4,45,59.0,6.5,0.25,10.0,8.5,0.0,0.0
2018,6,12,5,0,118.0,13.0,0.2,10.2,17.0,43.12,0.0
2018,6,12,5,15,260.0,24.5,0.2,10.75,50.5,120.1,73.11
2018,6,12,5,30,402.0,36.0,0.2,11.3,84.0,198.17,149.08
2018,6,12,5,45,491.5,42.0,0.2,11.8,128.5,259.6,203.14
2018,6,12,6,0,581.0,48.0,0.2,12.3,173.0,329.08,262.14
2018,6,12,6,15,637.0,52.5,0.25,13.1,222.5,385.91,309.53
2018,6,12,6,30,693.0,57.0,0.3,13.9,272.0,449.68,360.32
2018,6,12,6,45,731.5,60.5,0.3,14.7,323.5,506.1,403.0
2018,6,12,7,0,770.0,64.0,0.3,15.5,375.0,564.66,445.42
2018,6,12,7,15,797.5,67.0,0.35,16.5,427.0,617.18,481.95
2018,6,12,7,30,825.0,70.0,0.4,17.5,479.0,666.07,513.08
2018,6,12,7,45,845.5,72.5,0.45,18.55,529.5,713.75,542.31
2018,6,12,8,0,866.0,75.0,0.5,19.6,580.0,761.05,570.54
2018,6,12,8,15,881.0,77.0,0.6,20.3,627.0,802.69,595.99
2018,6,12,8,30,896.0,79.0,0.7,21.0,674.0,843.06,620.35
2018,6,12,8,45,908.0,80.0,0.75,21.75,717.5,878.22,640.05
2018,6,12,9,0,920.0,81.0,0.8,22.5,761.0,911.54,658.4
2018,6,12,9,15,929.5,82.5,0.9,23.05,800.0,941.07,675.64
2018,6,12,9,30,939.0,84.0,1.0,23.6,839.0,968.25,691.38
2018,6,12,9,45,946.5,85.0,1.05,24.1,872.5,990.47,703.24
2018,6,12,10,0,954.0,86.0,1.1,24.6,906.0,1009.99,713.5
2018,6,12,10,15,959.0,86.5,1.15,24.95,933.0,1023.72,720.69
2018,6,12,10,30,964.0,87.0,1.2,25.3,960.0,1034.48,726.21
2018,6,12,10,45,967.0,88.0,1.25,25.6,980.0,1040.76,729.27
2018,6,12,11,0,970.0,89.0,1.3,25.9,1000.0,1043.92,730.59
2018,6,12,11,15,972.0,89.5,1.35,26.0,1013.0,1042.47,729.81
2018,6,12,11,30,974.0,90.0,1.4,26.1,1026.0,1037.89,727.27
2018,6,12,11,45,975.0,90.5,1.45,26.25,1032.0,1029.25,722.23
2018,6,12,12,0,976.0,91.0,1.5,26.4,1038.0,1017.59,715.43
2018,6,12,12,15,974.0,92.0,1.55,26.4,1035.5,1000.65,705.87
2018,6,12,12,30,972.0,93.0,1.6,26.4,1033.0,980.91,694.61
2018,6,12,12,45,968.5,94.0,1.65,26.4,1023.0,957.13,680.81
2018,6,12,13,0,965.0,95.0,1.7,26.4,1013.0,930.81,665.37
2018,6,12,13,15,962.0,94.5,1.7,26.25,996.5,901.08,647.46
2018,6,12,13,30,959.0,94.0,1.7,26.1,980.0,869.04,627.98
2018,6,12,13,45,954.5,93.0,1.75,25.95,956.0,833.21,606.39
2018,6,12,14,0,950.0,92.0,1.8,25.8,932.0,795.46,583.26
2018,6,12,14,15,944.0,92.0,1.8,25.5,903.0,755.83,558.46
2018,6,12,14,30,938.0,92.0,1.8,25.2,874.0,714.72,532.34
2018,6,12,14,45,930.0,90.5,1.8,24.95,838.0,669.69,500.94
2018,6,12,15,0,922.0,89.0,1.8,24.7,802.0,623.74,467.94
2018,6,12,15,15,911.5,87.5,1.8,24.7,760.5,575.72,432.06
2018,6,12,15,30,901.0,86.0,1.8,24.7,719.0,527.4,394.97
2018,6,12,15,45,888.0,83.5,1.8,24.0,673.5,476.98,356.27
2018,6,12,16,0,875.0,81.0,1.8,23.3,628.0,426.92,316.49
2018,6,12,16,15,858.0,78.5,1.75,22.8,579.5,375.99,274.53
2018,6,12,16,30,841.0,76.0,1.7,22.3,531.0,326.2,232.45
2018,6,12,16,45,819.5,72.5,1.65,21.75,480.0,271.4,186.08
2018,6,12,17,0,798.0,69.0,1.6,21.2,429.0,222.9,144.57
2018,6,12,17,15,767.0,65.5,1.55,20.35,377.5,175.06,105.21
2018,6,12,17,30,736.0,62.0,1.5,19.5,326.0,130.49,71.17
2018,6,12,17,45,691.5,58.0,1.5,18.65,275.0,88.03,44.25
2018,6,12,18,0,647.0,54.0,1.5,17.8,224.0,50.4,28.84
2018,6,12,18,15,580.0,48.0,1.4,16.9,176.0,32.85,23.46
2018,6,12,18,30,513.0,42.0,1.3,16.0,128.0,30.25,20.98
2018,6,12,18,45,395.0,34.5,1.25,15.05,88.0,26.13,16.9
2018,6,12,19,0,277.0,27.0,1.2,14.1,48.0,21.85,10.38
2018,6,12,19,15,148.5,15.0,1.15,13.55,25.5,14.74,0.0
2018,6,12,19,30,20.0,3.0,1.1,13.0,3.0,0.0,0.0
2018,6,12,19,45,10.0,1.5,1.1,12.45,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,13,4,45,61.5,7.0,0.95,8.65,9.0,0.0,0.0
2018,6,13,5,0,123.0,14.0,1.0,8.9,18.0,45.37,0.0
2018,6,13,5,15,269.0,25.0,0.95,9.45,52.0,123.26,75.6
2018,6,13,5,30,415.0,36.0,0.9,10.0,86.0,202.66,154.03
2018,6,13,5,45,505.0,42.0,0.9,10.5,131.0,264.88,209.93
