Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,6,0,595.0,48.0,0.9,11.0,176.0,335.2,270.94
2018,6,13,6,15,652.0,52.5,0.9,11.55,226.5,393.15,320.41
2018,6,13,6,30,709.0,57.0,0.9,12.1,277.0,458.12,373.34
2018,6,13,6,45,748.5,60.0,0.9,12.7,329.5,515.23,417.98
2018,6,13,7,0,788.0,63.0,0.9,13.3,382.0,574.54,462.48
2018,6,13,7,15,815.5,66.0,0.9,13.9,434.5,627.79,500.72
2018,6,13,7,30,843.0,69.0,0.9,14.5,487.0,677.4,533.24
2018,6,13,7,45,864.0,71.0,0.9,15.15,538.0,725.55,563.7
2018,6,13,8,0,885.0,73.0,0.9,15.8,589.0,773.33,593.12
2018,6,13,8,15,900.0,75.0,0.95,16.4,637.0,815.62,618.97
2018,6,13,8,30,915.0,77.0,1.0,17.0,685.0,856.6,643.6
2018,6,13,8,45,926.0,78.5,1.0,17.6,728.5,892.02,663.4
2018,6,13,9,0,937.0,80.0,1.0,18.2,772.0,925.48,681.7
2018,6,13,9,15,943.5,82.5,1.05,18.65,810.5,953.79,697.78
2018,6,13,9,30,950.0,85.0,1.1,19.1,849.0,979.57,712.24
2018,6,13,9,45,954.0,87.5,1.15,19.55,881.5,1000.31,723.52
2018,6,13,10,0,958.0,90.0,1.2,20.0,914.0,1018.19,733.08
2018,6,13,10,15,963.0,91.5,1.25,20.35,941.5,1033.01,741.1
2018,6,13,10,30,968.0,93.0,1.3,20.7,969.0,1044.84,747.36
2018,6,13,10,45,971.5,94.0,1.35,21.05,989.5,1051.6,750.6
2018,6,13,11,0,975.0,95.0,1.4,21.4,1010.0,1055.23,752.07
2018,6,13,11,15,976.5,95.0,1.4,21.65,1022.5,1052.74,749.31
2018,6,13,11,30,978.0,95.0,1.4,21.9,1035.0,1047.13,744.82
2018,6,13,11,45,979.0,95.0,1.45,22.1,1040.5,1037.96,739.26
2018,6,13,12,0,980.0,95.0,1.5,22.3,1046.0,1025.75,731.92
2018,6,13,12,15,978.0,96.5,1.55,22.45,1044.0,1009.25,722.09
2018,6,13,12,30,976.0,98.0,1.6,22.6,1042.0,989.92,710.55
2018,6,13,12,45,972.5,98.5,1.6,22.75,1031.5,965.58,695.16
2018,6,13,13,0,969.0,99.0,1.6,22.9,1021.0,938.7,678.19
2018,6,13,13,15,965.5,99.0,1.6,22.8,1004.5,908.93,660.0
2018,6,13,13,30,962.0,99.0,1.6,22.7,988.0,876.88,640.24
2018,6,13,13,45,957.5,98.0,1.65,22.65,964.0,840.96,618.23
2018,6,13,14,0,953.0,97.0,1.7,22.6,940.0,803.12,594.68
2018,6,13,14,15,946.0,96.0,1.7,22.35,909.0,761.76,568.42
2018,6,13,14,30,939.0,95.0,1.7,22.1,878.0,718.99,540.87
2018,6,13,14,45,930.5,94.0,1.75,21.85,842.0,674.08,509.61
2018,6,13,15,0,922.0,93.0,1.8,21.6,806.0,628.29,476.7
2018,6,13,15,15,911.0,90.5,1.8,21.6,764.0,579.09,439.64
2018,6,13,15,30,900.0,88.0,1.8,21.6,722.0,529.66,401.38
2018,6,13,15,45,885.0,86.5,1.8,20.75,676.0,479.27,362.49
2018,6,13,16,0,870.0,85.0,1.8,19.9,630.0,429.42,322.63
2018,6,13,16,15,850.5,83.0,1.8,19.35,580.5,378.25,280.21
2018,6,13,16,30,831.0,81.0,1.8,18.8,531.0,324.22,234.59
2018,6,13,16,45,806.0,78.5,1.8,18.25,480.0,274.13,191.44
2018,6,13,17,0,781.0,76.0,1.8,17.7,429.0,226.41,150.21
2018,6,13,17,15,748.5,72.0,1.75,16.95,377.0,178.71,110.48
2018,6,13,17,30,716.0,68.0,1.7,16.2,325.0,134.44,76.19
2018,6,13,17,45,670.5,63.0,1.65,15.5,274.0,88.68,45.85
2018,6,13,18,0,625.0,58.0,1.6,14.8,223.0,50.86,29.28
2018,6,13,18,15,556.5,52.0,1.55,14.05,175.5,36.16,26.71
2018,6,13,18,30,488.0,46.0,1.5,13.3,128.0,33.78,24.38
2018,6,13,18,45,380.0,36.5,1.5,12.55,88.0,27.96,18.72
2018,6,13,19,0,272.0,27.0,1.5,11.8,48.0,21.75,10.67
2018,6,13,19,15,151.5,16.0,1.45,11.4,26.0,15.73,0.0
2018,6,13,19,30,31.0,5.0,1.4,11.0,4.0,0.0,0.0
2018,6,13,19,45,15.5,2.5,1.4,10.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,14,4,45,48.5,7.0,1.45,8.5,8.5,0.0,0.0
2018,6,14,5,0,97.0,14.0,1.5,8.6,17.0,38.67,0.0
2018,6,14,5,15,231.0,26.5,1.55,8.9,50.0,113.0,69.34
2018,6,14,5,30,365.0,39.0,1.6,9.2,83.0,187.99,143.9
2018,6,14,5,45,458.5,47.0,1.65,9.45,128.0,251.84,201.57
2018,6,14,6,0,552.0,55.0,1.7,9.7,173.0,324.06,265.18
2018,6,14,6,15,611.5,60.0,1.65,10.1,223.0,384.26,317.35
2018,6,14,6,30,671.0,65.0,1.6,10.5,273.0,449.1,371.32
2018,6,14,6,45,713.0,68.5,1.55,10.9,325.0,504.21,415.64
2018,6,14,7,0,755.0,72.0,1.5,11.3,377.0,564.25,462.0
2018,6,14,7,15,785.0,75.0,1.45,11.8,429.5,617.87,501.5
2018,6,14,7,30,815.0,78.0,1.4,12.3,482.0,672.35,538.98
2018,6,14,7,45,838.5,80.0,1.35,12.8,533.0,721.41,570.8
2018,6,14,8,0,862.0,82.0,1.3,13.3,584.0,765.66,598.36
2018,6,14,8,15,877.5,84.0,1.3,13.85,631.5,807.53,624.12
2018,6,14,8,30,893.0,86.0,1.3,14.4,679.0,848.19,648.59
2018,6,14,8,45,905.5,87.5,1.25,14.95,723.0,884.25,668.81
2018,6,14,9,0,918.0,89.0,1.2,15.5,767.0,918.48,687.46
2018,6,14,9,15,928.5,89.5,1.2,15.95,806.0,947.76,703.64
2018,6,14,9,30,939.0,90.0,1.2,16.4,845.0,974.76,718.27
2018,6,14,9,45,947.5,90.5,1.2,16.9,879.0,997.4,729.9
2018,6,14,10,0,956.0,91.0,1.2,17.4,913.0,1017.38,739.85
2018,6,14,10,15,959.0,93.5,1.2,17.75,940.0,1031.33,746.46
2018,6,14,10,30,962.0,96.0,1.2,18.1,967.0,1042.25,751.31
2018,6,14,10,45,963.5,98.0,1.2,18.45,986.5,1048.07,753.11
2018,6,14,11,0,965.0,100.0,1.2,18.8,1006.0,1050.77,753.14
2018,6,14,11,15,965.0,102.0,1.25,19.0,1018.5,1048.87,751.84
2018,6,14,11,30,965.0,104.0,1.3,19.2,1031.0,1043.86,748.76
2018,6,14,11,45,963.0,106.0,1.35,19.4,1036.0,1033.85,742.68
2018,6,14,12,0,961.0,108.0,1.4,19.6,1041.0,1020.9,734.87
2018,6,14,12,15,959.5,109.0,1.45,19.6,1039.0,1004.58,725.55
2018,6,14,12,30,958.0,110.0,1.5,19.6,1037.0,985.51,714.52
2018,6,14,12,45,955.0,110.0,1.55,19.6,1026.5,961.47,700.29
2018,6,14,13,0,952.0,110.0,1.6,19.6,1016.0,934.94,684.41
2018,6,14,13,15,946.5,110.5,1.6,19.45,998.5,904.39,665.56
2018,6,14,13,30,941.0,111.0,1.6,19.3,981.0,871.71,645.22
2018,6,14,13,45,933.5,111.5,1.65,19.15,956.5,835.49,622.91
2018,6,14,14,0,926.0,112.0,1.7,19.0,932.0,797.59,599.18
2018,6,14,14,15,919.0,111.5,1.7,18.8,902.0,757.63,573.35
2018,6,14,14,30,912.0,111.0,1.7,18.6,872.0,716.31,545.78
2018,6,14,14,45,903.5,108.5,1.65,18.35,835.5,671.08,513.16
2018,6,14,15,0,895.0,106.0,1.6,18.1,799.0,625.02,479.16
2018,6,14,15,15,883.5,104.0,1.6,18.1,757.5,577.14,442.8
2018,6,14,15,30,872.0,102.0,1.6,18.1,716.0,529.09,405.31
2018,6,14,15,45,860.0,98.0,1.6,17.6,671.0,479.07,366.01
2018,6,14,16,0,848.0,94.0,1.6,17.1,626.0,425.39,322.72
2018,6,14,16,15,834.5,89.0,1.55,16.8,578.0,374.6,279.95
2018,6,14,16,30,821.0,84.0,1.5,16.5,530.0,324.71,236.87
2018,6,14,16,45,800.0,80.0,1.5,16.15,479.5,274.82,193.47
2018,6,14,17,0,779.0,76.0,1.5,15.8,429.0,226.91,151.65
2018,6,14,17,15,748.5,71.5,1.45,15.35,377.5,179.16,111.45
2018,6,14,17,30,718.0,67.0,1.4,14.9,326.0,134.65,76.54
2018,6,14,17,45,675.0,61.5,1.35,14.4,275.0,91.77,48.25
2018,6,14,18,0,632.0,56.0,1.3,13.9,224.0,50.13,28.19
2018,6,14,18,15,564.5,50.0,1.25,13.3,176.5,34.39,25.24
2018,6,14,18,30,497.0,44.0,1.2,12.7,129.0,31.89,22.79
2018,6,14,18,45,390.0,35.5,1.15,12.1,89.0,26.93,17.89
2018,6,14,19,0,283.0,27.0,1.1,11.5,49.0,21.67,10.84
2018,6,14,19,15,158.5,16.0,1.1,11.15,26.5,15.73,0.0
2018,6,14,19,30,34.0,5.0,1.1,10.8,4.0,0.0,0.0
2018,6,14,19,45,17.0,2.5,1.1,10.4,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,4,45,44.5,7.0,1.0,8.9,8.5,0.0,0.0
2018,6,15,5,0,89.0,14.0,1.0,9.0,17.0,36.59,0.0
2018,6,15,5,15,218.5,27.0,1.05,9.25,49.5,109.49,66.85
2018,6,15,5,30,348.0,40.0,1.1,9.5,82.0,182.83,139.56
2018,6,15,5,45,420.5,47.0,1.15,9.8,121.0,236.54,188.69
2018,6,15,6,0,493.0,54.0,1.2,10.1,160.0,296.47,241.87
2018,6,15,6,15,412.0,67.0,1.2,10.4,171.0,294.05,243.03
2018,6,15,6,30,331.0,80.0,1.2,10.7,182.0,280.1,233.03
2018,6,15,6,45,351.5,89.5,1.2,11.05,215.5,316.62,263.63
2018,6,15,7,0,372.0,99.0,1.2,11.4,249.0,354.37,294.02
2018,6,15,7,15,394.5,116.0,1.2,11.9,294.5,403.22,331.93
2018,6,15,7,30,417.0,133.0,1.2,12.4,340.0,452.89,369.3
2018,6,15,7,45,429.0,144.0,1.2,12.95,376.0,488.61,394.99
2018,6,15,8,0,441.0,155.0,1.2,13.5,412.0,524.15,420.02
2018,6,15,8,15,452.0,167.5,1.2,13.95,449.5,560.21,444.98
2018,6,15,8,30,463.0,180.0,1.2,14.4,487.0,595.67,468.99
2018,6,15,8,45,471.0,191.0,1.2,14.8,521.0,626.13,489.03
2018,6,15,9,0,479.0,202.0,1.2,15.2,555.0,655.54,508.07
2018,6,15,9,15,578.5,187.5,1.25,15.55,636.5,743.8,570.81
2018,6,15,9,30,678.0,173.0,1.3,15.9,718.0,830.12,627.84
2018,6,15,9,45,716.5,172.0,1.35,16.2,769.0,874.65,655.64
2018,6,15,10,0,755.0,171.0,1.4,16.5,820.0,914.64,680.62
2018,6,15,10,15,781.0,169.0,1.4,16.7,858.5,943.5,697.68
2018,6,15,10,30,807.0,167.0,1.4,16.9,897.0,970.23,713.4
2018,6,15,10,45,861.0,144.0,1.45,17.05,938.5,994.84,728.64
2018,6,15,11,0,915.0,121.0,1.5,17.2,980.0,1023.36,746.4
2018,6,15,11,15,929.5,115.5,1.5,17.25,998.5,1028.04,748.42
2018,6,15,11,30,944.0,110.0,1.5,17.3,1017.0,1029.74,748.96
2018,6,15,11,45,944.0,111.0,1.55,17.35,1022.5,1020.84,743.71
2018,6,15,12,0,944.0,112.0,1.6,17.4,1028.0,1009.04,736.79
2018,6,15,12,15,941.5,112.5,1.6,17.4,1025.0,991.57,725.71
2018,6,15,12,30,939.0,113.0,1.6,17.4,1022.0,971.45,713.02
2018,6,15,12,45,934.5,115.0,1.65,17.35,1012.5,948.4,699.29
2018,6,15,13,0,930.0,117.0,1.7,17.3,1003.0,922.96,683.93
2018,6,15,13,15,927.5,115.5,1.7,17.15,986.5,893.65,665.57
2018,6,15,13,30,925.0,114.0,1.7,17.0,970.0,862.11,645.65
2018,6,15,13,45,920.5,113.0,1.7,16.9,946.5,827.38,623.32
2018,6,15,14,0,916.0,112.0,1.7,16.8,923.0,790.81,599.57
2018,6,15,14,15,909.5,110.0,1.75,16.55,892.5,750.23,573.55
2018,6,15,14,30,903.0,108.0,1.8,16.3,862.0,708.29,545.78
2018,6,15,14,45,895.0,105.5,1.85,16.0,826.0,663.78,514.03
2018,6,15,15,0,887.0,103.0,1.9,15.7,790.0,618.42,480.71
2018,6,15,15,15,875.5,100.5,1.9,15.7,749.0,570.47,443.68
2018,6,15,15,30,864.0,98.0,1.9,15.7,708.0,522.37,405.55
2018,6,15,15,45,852.5,95.0,1.95,15.0,664.0,473.87,367.17
2018,6,15,16,0,841.0,92.0,2.0,14.3,620.0,425.62,327.6
2018,6,15,16,15,828.0,87.0,2.0,13.9,572.5,371.39,281.74
2018,6,15,16,30,815.0,82.0,2.0,13.5,525.0,321.98,238.5
2018,6,15,16,45,795.0,77.5,2.0,13.15,475.0,272.2,194.41
2018,6,15,17,0,775.0,73.0,2.0,12.8,425.0,224.3,151.87
2018,6,15,17,15,744.5,69.0,2.0,12.35,374.0,177.16,111.52
2018,6,15,17,30,714.0,65.0,2.0,11.9,323.0,133.24,76.49
2018,6,15,17,45,671.5,60.0,2.0,11.5,273.0,90.97,48.09
2018,6,15,18,0,629.0,55.0,2.0,11.1,223.0,50.0,28.0
2018,6,15,18,15,557.5,50.0,1.95,10.65,175.5,34.33,25.46
2018,6,15,18,30,486.0,45.0,1.9,10.2,128.0,32.72,23.78
2018,6,15,18,45,373.0,37.0,1.8,9.75,88.5,28.29,19.28
2018,6,15,19,0,260.0,29.0,1.7,9.3,49.0,23.66,12.66
2018,6,15,19,15,144.0,17.0,1.7,9.2,27.0,16.71,0.0
2018,6,15,19,30,28.0,5.0,1.7,9.1,5.0,0.0,0.0
2018,6,15,19,45,14.0,2.5,1.65,8.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,4,45,35.5,7.5,1.2,8.75,8.5,0.0,0.0
2018,6,16,5,0,71.0,15.0,1.2,8.8,17.0,32.93,0.0
2018,6,16,5,15,191.0,29.0,1.2,9.05,48.5,104.11,63.48
2018,6,16,5,30,311.0,43.0,1.2,9.3,80.0,173.59,132.78
2018,6,16,5,45,355.5,46.5,1.2,9.55,108.0,209.97,167.82
2018,6,16,6,0,400.0,50.0,1.2,9.8,136.0,250.25,204.94
2018,6,16,6,15,200.0,49.0,1.2,10.15,92.0,163.81,135.46
2018,6,16,6,30,0.0,48.0,1.2,10.5,48.0,46.36,34.46
2018,6,16,6,45,1.0,70.5,1.15,10.85,71.0,68.79,53.69
2018,6,16,7,0,2.0,93.0,1.1,11.2,94.0,92.18,73.25
2018,6,16,7,15,5.0,119.0,1.1,11.65,121.5,120.66,96.71
2018,6,16,7,30,8.0,145.0,1.1,12.1,149.0,149.36,119.88
2018,6,16,7,45,10.5,161.0,1.1,12.55,167.0,167.38,133.93
2018,6,16,8,0,13.0,177.0,1.1,13.0,185.0,185.54,147.92
2018,6,16,8,15,12.0,186.5,1.1,13.5,194.0,194.25,154.05
2018,6,16,8,30,11.0,196.0,1.1,14.0,203.0,202.91,160.11
2018,6,16,8,45,11.5,204.0,1.1,14.5,212.0,211.27,165.96
2018,6,16,9,0,12.0,212.0,1.1,15.0,221.0,219.65,171.8
2018,6,16,9,15,12.0,216.0,1.1,15.4,225.5,223.53,174.16
2018,6,16,9,30,12.0,220.0,1.1,15.8,230.0,227.42,176.56
2018,6,16,9,45,13.5,233.5,1.15,16.2,245.0,242.25,187.52
2018,6,16,10,0,15.0,247.0,1.2,16.6,260.0,257.05,198.33
2018,6,16,10,15,17.0,263.5,1.25,16.9,278.5,275.27,211.77
2018,6,16,10,30,19.0,280.0,1.3,17.2,297.0,293.4,225.04
2018,6,16,10,45,18.0,273.5,1.3,17.5,290.0,285.6,218.58
2018,6,16,11,0,17.0,267.0,1.3,17.8,283.0,277.81,212.3
2018,6,16,11,15,16.0,263.5,1.35,17.95,278.5,272.98,208.48
2018,6,16,11,30,15.0,260.0,1.4,18.1,274.0,268.13,204.64
2018,6,16,11,45,15.0,260.5,1.45,18.25,275.0,268.13,204.54
2018,6,16,12,0,15.0,261.0,1.5,18.4,276.0,268.06,204.39
2018,6,16,12,15,15.0,259.0,1.5,18.35,274.0,265.51,202.49
2018,6,16,12,30,15.0,257.0,1.5,18.3,272.0,262.9,200.59
2018,6,16,12,45,13.5,240.0,1.55,18.3,253.0,244.44,186.66
2018,6,16,13,0,12.0,223.0,1.6,18.3,234.0,226.1,172.81
2018,6,16,13,15,12.0,218.0,1.65,18.1,229.0,220.69,168.99
2018,6,16,13,30,12.0,213.0,1.7,17.9,224.0,215.27,165.12
2018,6,16,13,45,110.0,196.5,1.7,17.75,294.0,272.41,212.79
2018,6,16,14,0,208.0,180.0,1.7,17.6,364.0,324.02,254.94
2018,6,16,14,15,255.5,175.0,1.75,17.35,393.5,343.89,271.06
2018,6,16,14,30,303.0,170.0,1.8,17.1,423.0,359.79,284.0
2018,6,16,14,45,267.0,164.0,1.8,16.8,380.0,317.78,251.09
2018,6,16,15,0,231.0,158.0,1.8,16.5,337.0,278.39,220.1
2018,6,16,15,15,305.0,152.5,1.8,16.5,376.0,302.39,238.99
2018,6,16,15,30,379.0,147.0,1.8,16.5,415.0,319.49,251.36
2018,6,16,15,45,343.0,147.5,1.8,15.85,378.0,284.63,223.2
2018,6,16,16,0,307.0,148.0,1.8,15.2,341.0,252.77,197.36
2018,6,16,16,15,329.5,141.5,1.8,14.8,334.0,239.14,184.91
2018,6,16,16,30,352.0,135.0,1.8,14.4,327.0,223.19,169.96
2018,6,16,16,45,340.5,136.0,1.8,14.0,307.0,202.34,151.53
2018,6,16,17,0,329.0,137.0,1.8,13.6,287.0,182.47,134.13
2018,6,16,17,15,320.5,128.5,1.8,13.15,260.0,156.26,112.03
2018,6,16,17,30,312.0,120.0,1.8,12.7,233.0,135.91,95.91
2018,6,16,17,45,325.0,103.0,1.8,12.25,204.5,101.19,68.99
2018,6,16,18,0,338.0,86.0,1.8,11.8,176.0,70.55,49.66
2018,6,16,18,15,304.0,71.5,1.8,11.45,140.0,52.33,41.53
2018,6,16,18,30,270.0,57.0,1.8,11.1,104.0,42.7,32.58
2018,6,16,18,45,183.5,43.0,1.8,10.75,70.5,32.93,23.27
2018,6,16,19,0,97.0,29.0,1.8,10.4,37.0,24.11,13.1
2018,6,16,19,15,52.5,16.5,1.75,10.25,20.5,16.22,0.0
2018,6,16,19,30,8.0,4.0,1.7,10.1,4.0,0.0,0.0
2018,6,16,19,45,4.0,2.0,1.7,9.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.0,8.95,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.0,9.0,3.0,2.95,0.0
2018,6,17,5,15,0.0,9.0,1.0,9.15,9.0,8.67,0.45
2018,6,17,5,30,0.0,15.0,1.0,9.3,15.0,14.46,6.52
2018,6,17,5,45,0.0,23.5,1.05,9.5,23.5,22.67,13.88
2018,6,17,6,0,0.0,32.0,1.1,9.7,32.0,30.89,21.19
2018,6,17,6,15,0.0,33.5,1.1,9.9,33.5,32.34,22.53
2018,6,17,6,30,0.0,35.0,1.1,10.1,35.0,33.79,23.77
2018,6,17,6,45,0.0,54.0,1.1,10.35,54.0,52.17,39.55
2018,6,17,7,0,0.0,73.0,1.1,10.6,73.0,70.58,55.07
2018,6,17,7,15,1.5,101.5,1.05,10.85,102.0,100.2,79.82
2018,6,17,7,30,3.0,130.0,1.0,11.1,131.0,130.2,104.37
2018,6,17,7,45,3.0,134.0,1.0,11.3,135.5,133.88,106.86
2018,6,17,8,0,3.0,138.0,1.0,11.5,140.0,137.64,109.49
2018,6,17,8,15,3.5,148.0,1.0,11.75,150.5,147.96,117.45
2018,6,17,8,30,4.0,158.0,1.0,12.0,161.0,158.31,125.35
2018,6,17,8,45,3.0,147.5,1.0,12.25,149.5,146.75,115.51
2018,6,17,9,0,2.0,137.0,1.0,12.5,138.0,135.33,105.91
2018,6,17,9,15,3.0,142.5,1.0,12.8,144.5,141.67,110.74
2018,6,17,9,30,4.0,148.0,1.0,13.1,151.0,148.05,115.53
2018,6,17,9,45,5.0,155.5,1.0,13.4,159.5,156.42,121.89
2018,6,17,10,0,6.0,163.0,1.0,13.7,168.0,164.79,128.22
2018,6,17,10,15,9.0,191.0,1.0,14.15,199.0,195.36,151.95
2018,6,17,10,30,12.0,219.0,1.0,14.6,230.0,225.91,175.23
2018,6,17,10,45,11.5,212.0,1.0,15.05,222.5,218.34,168.77
2018,6,17,11,0,11.0,205.0,1.0,15.5,215.0,210.78,162.54
2018,6,17,11,15,11.5,212.5,1.05,15.9,223.5,218.43,168.18
2018,6,17,11,30,12.0,220.0,1.1,16.3,232.0,225.99,173.68
2018,6,17,11,45,14.0,245.5,1.1,16.65,259.5,252.5,193.63
2018,6,17,12,0,16.0,271.0,1.1,17.0,287.0,278.78,213.1
2018,6,17,12,15,17.5,284.0,1.15,17.25,301.0,292.15,222.91
2018,6,17,12,30,19.0,297.0,1.2,17.5,315.0,305.32,232.62
2018,6,17,12,45,32.0,334.5,1.2,17.8,365.0,352.8,267.97
2018,6,17,13,0,45.0,372.0,1.2,18.1,415.0,397.76,300.72
2018,6,17,13,15,73.0,364.5,1.25,18.2,432.5,411.39,311.57
2018,6,17,13,30,101.0,357.0,1.3,18.3,450.0,422.48,320.72
2018,6,17,13,45,278.5,312.0,1.3,18.4,560.5,512.14,390.77
2018,6,17,14,0,456.0,267.0,1.3,18.5,671.0,590.03,449.48
2018,6,17,14,15,678.5,187.5,1.35,18.45,766.5,655.42,499.56
2018,6,17,14,30,901.0,108.0,1.4,18.4,862.0,708.34,539.22
2018,6,17,14,45,892.5,106.5,1.4,18.4,826.5,664.55,506.71
2018,6,17,15,0,884.0,105.0,1.4,18.4,791.0,619.94,473.8
2018,6,17,15,15,872.5,102.5,1.4,18.4,750.0,572.15,437.75
2018,6,17,15,30,861.0,100.0,1.4,18.4,709.0,524.2,400.58
2018,6,17,15,45,847.0,98.0,1.4,18.05,664.5,475.6,362.34
2018,6,17,16,0,833.0,96.0,1.4,17.7,620.0,423.53,320.37
2018,6,17,16,15,815.0,92.0,1.35,17.4,571.5,372.73,277.99
2018,6,17,16,30,797.0,88.0,1.3,17.1,523.0,323.26,235.69
2018,6,17,16,45,773.0,84.5,1.3,16.8,473.0,274.15,193.32
2018,6,17,17,0,749.0,81.0,1.3,16.5,423.0,227.33,152.77
2018,6,17,17,15,717.0,76.5,1.25,16.05,372.0,180.73,113.76
2018,6,17,17,30,685.0,72.0,1.2,15.6,321.0,134.17,77.15
2018,6,17,17,45,639.5,67.0,1.2,15.15,271.0,92.83,49.68
2018,6,17,18,0,594.0,62.0,1.2,14.7,221.0,56.3,32.69
2018,6,17,18,15,525.5,55.5,1.1,14.05,174.5,38.91,29.19
2018,6,17,18,30,457.0,49.0,1.0,13.4,128.0,36.26,26.62
2018,6,17,18,45,352.5,39.5,0.95,12.8,89.0,30.58,21.07
2018,6,17,19,0,248.0,30.0,0.9,12.2,50.0,24.55,13.49
2018,6,17,19,15,137.5,17.5,0.85,11.75,27.5,17.2,0.0
2018,6,17,19,30,27.0,5.0,0.8,11.3,5.0,0.0,0.0
2018,6,17,19,45,13.5,2.5,0.8,10.85,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,45,45.5,6.5,0.65,9.1,8.0,0.0,0.0
2018,6,18,5,0,91.0,13.0,0.6,9.3,16.0,36.01,0.0
2018,6,18,5,15,216.0,26.0,0.55,9.75,47.5,107.27,64.21
2018,6,18,5,30,341.0,39.0,0.5,10.2,79.0,178.93,135.53
2018,6,18,5,45,429.5,46.5,0.5,10.65,121.5,238.98,188.82
2018,6,18,6,0,518.0,54.0,0.5,11.1,164.0,306.89,247.23
2018,6,18,6,15,575.0,60.0,0.5,11.7,212.5,365.35,296.43
2018,6,18,6,30,632.0,66.0,0.5,12.3,261.0,428.31,347.24
2018,6,18,6,45,671.0,71.0,0.45,12.85,311.5,483.89,389.96
2018,6,18,7,0,710.0,76.0,0.4,13.4,362.0,539.64,431.03
2018,6,18,7,15,739.5,80.0,0.4,14.05,413.0,592.28,468.41
2018,6,18,7,30,769.0,84.0,0.4,14.7,464.0,645.82,504.47
2018,6,18,7,45,791.5,87.0,0.45,15.3,513.5,693.65,535.27
2018,6,18,8,0,814.0,90.0,0.5,15.9,563.0,741.31,565.36
2018,6,18,8,15,831.0,92.5,0.55,16.5,610.0,783.52,591.16
2018,6,18,8,30,848.0,95.0,0.6,17.1,657.0,819.75,612.65
2018,6,18,8,45,861.5,97.0,0.65,17.65,700.5,856.01,634.09
2018,6,18,9,0,875.0,99.0,0.7,18.2,744.0,890.62,654.21
2018,6,18,9,15,881.5,102.5,0.75,18.65,781.5,918.62,670.19
2018,6,18,9,30,888.0,106.0,0.8,19.1,819.0,944.25,684.68
2018,6,18,9,45,892.0,109.0,0.85,19.55,850.5,964.49,695.77
2018,6,18,10,0,896.0,112.0,0.9,20.0,882.0,982.04,705.27
2018,6,18,10,15,879.0,127.5,0.95,20.25,902.5,989.49,709.08
2018,6,18,10,30,862.0,143.0,1.0,20.5,923.0,993.43,710.94
2018,6,18,10,45,699.5,248.5,1.05,20.8,890.5,953.49,685.29
2018,6,18,11,0,537.0,354.0,1.1,21.1,858.0,897.63,644.94
2018,6,18,11,15,576.0,339.0,1.2,21.25,886.5,915.82,659.19
2018,6,18,11,30,615.0,324.0,1.3,21.4,915.0,931.21,670.7
2018,6,18,11,45,637.0,310.0,1.35,21.55,925.5,929.57,670.34
2018,6,18,12,0,659.0,296.0,1.4,21.7,936.0,925.52,668.67
2018,6,18,12,15,795.5,204.5,1.4,21.75,975.5,948.47,684.55
2018,6,18,12,30,932.0,113.0,1.4,21.8,1015.0,966.21,695.5
2018,6,18,12,45,936.5,108.5,1.45,21.8,1008.0,945.29,682.9
2018,6,18,13,0,941.0,104.0,1.5,21.8,1001.0,921.65,668.96
2018,6,18,13,15,938.5,103.5,1.5,21.75,985.5,893.18,651.32
2018,6,18,13,30,936.0,103.0,1.5,21.7,970.0,862.44,632.16
2018,6,18,13,45,932.5,102.0,1.55,21.6,947.5,828.31,611.32
2018,6,18,14,0,929.0,101.0,1.6,21.5,925.0,792.24,588.94
2018,6,18,14,15,923.0,99.5,1.6,21.35,895.5,752.14,563.17
2018,6,18,14,30,917.0,98.0,1.6,21.2,866.0,710.62,536.14
2018,6,18,14,45,909.5,96.0,1.6,21.0,830.5,666.44,504.96
2018,6,18,15,0,902.0,94.0,1.6,20.8,795.0,621.32,472.2
2018,6,18,15,15,891.0,92.5,1.6,20.8,754.5,574.0,436.55
2018,6,18,15,30,880.0,91.0,1.6,20.8,714.0,526.44,399.74
2018,6,18,15,45,868.0,88.5,1.55,20.3,669.5,477.49,361.37
2018,6,18,16,0,856.0,86.0,1.5,19.8,625.0,428.81,322.01
2018,6,18,16,15,840.0,83.0,1.5,19.45,577.5,378.7,280.45
2018,6,18,16,30,824.0,80.0,1.5,19.1,530.0,325.39,235.45
2018,6,18,16,45,802.0,77.0,1.45,18.8,480.0,275.94,192.71
2018,6,18,17,0,780.0,74.0,1.4,18.5,430.0,228.54,151.62
2018,6,18,17,15,749.0,70.0,1.35,17.9,378.5,181.0,111.92
2018,6,18,17,30,718.0,66.0,1.3,17.3,327.0,136.72,77.31
2018,6,18,17,45,673.5,61.5,1.3,16.75,276.5,94.44,49.33
2018,6,18,18,0,629.0,57.0,1.3,16.2,226.0,53.53,29.24
2018,6,18,18,15,562.0,51.0,1.2,15.45,178.5,35.01,25.56
2018,6,18,18,30,495.0,45.0,1.1,14.7,131.0,32.55,23.2
2018,6,18,18,45,366.0,37.0,1.0,13.95,89.5,28.09,18.82
2018,6,18,19,0,237.0,29.0,0.9,13.2,48.0,23.43,12.67
2018,6,18,19,15,136.0,17.0,0.9,12.75,26.5,16.71,0.0
2018,6,18,19,30,35.0,5.0,0.9,12.3,5.0,4.91,0.0
2018,6,18,19,45,17.5,2.5,0.85,11.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,19,4,45,59.0,7.0,0.75,9.35,8.5,0.0,0.0
2018,6,19,5,0,118.0,14.0,0.8,9.5,17.0,43.82,0.0
2018,6,19,5,15,256.0,24.0,0.8,9.8,49.0,117.2,69.64
2018,6,19,5,30,394.0,34.0,0.8,10.1,81.0,192.13,145.43
2018,6,19,5,45,459.0,41.5,0.8,10.4,120.5,244.8,193.86
2018,6,19,6,0,524.0,49.0,0.8,10.7,160.0,303.44,245.74
2018,6,19,6,15,514.5,62.5,0.75,11.1,195.5,338.32,276.74
2018,6,19,6,30,505.0,76.0,0.7,11.5,231.0,371.65,304.74
2018,6,19,6,45,620.5,73.0,0.7,11.9,298.5,456.7,372.73
2018,6,19,7,0,736.0,70.0,0.7,12.3,366.0,548.59,443.06
2018,6,19,7,15,774.0,71.0,0.7,12.9,419.5,604.39,483.13
2018,6,19,7,30,812.0,72.0,0.7,13.5,473.0,661.71,521.89
2018,6,19,7,45,834.0,74.0,0.7,14.1,523.0,705.18,549.14
2018,6,19,8,0,856.0,76.0,0.7,14.7,573.0,752.75,578.73
2018,6,19,8,15,872.0,78.0,0.75,15.3,620.5,794.97,604.73
2018,6,19,8,30,888.0,80.0,0.8,15.9,668.0,836.05,629.6
2018,6,19,8,45,900.5,81.5,0.8,16.55,711.5,872.16,649.83
2018,6,19,9,0,913.0,83.0,0.8,17.2,755.0,906.46,668.63
2018,6,19,9,15,921.5,84.5,0.85,17.8,793.5,935.13,684.65
2018,6,19,9,30,930.0,86.0,0.9,18.4,832.0,961.44,699.16
2018,6,19,9,45,936.5,87.5,0.9,18.95,865.5,983.35,710.0
2018,6,19,10,0,943.0,89.0,0.9,19.5,899.0,1002.56,719.17
2018,6,19,10,15,948.5,89.5,0.95,19.9,926.0,1016.92,726.82
2018,6,19,10,30,954.0,90.0,1.0,20.3,953.0,1028.36,732.8
2018,6,19,10,45,958.0,91.0,1.05,20.7,974.0,1035.85,736.46
2018,6,19,11,0,962.0,92.0,1.1,21.1,995.0,1040.28,738.37
2018,6,19,11,15,964.5,92.5,1.15,21.3,1008.5,1039.61,737.85
2018,6,19,11,30,967.0,93.0,1.2,21.5,1022.0,1035.86,735.59
2018,6,19,11,45,968.5,92.5,1.25,21.75,1028.0,1027.06,730.18
2018,6,19,12,0,970.0,92.0,1.3,22.0,1034.0,1015.26,723.04
2018,6,19,12,15,967.5,93.5,1.35,22.05,1032.0,998.74,713.58
2018,6,19,12,30,965.0,95.0,1.4,22.1,1030.0,979.44,702.42
2018,6,19,12,45,960.5,97.0,1.45,22.2,1020.5,956.16,688.6
2018,6,19,13,0,956.0,99.0,1.5,22.3,1011.0,930.39,673.15
2018,6,19,13,15,953.5,98.5,1.55,22.2,995.0,901.59,656.17
2018,6,19,13,30,951.0,98.0,1.6,22.1,979.0,870.47,637.53
2018,6,19,13,45,946.5,97.0,1.65,22.05,955.5,835.14,615.78
2018,6,19,14,0,942.0,96.0,1.7,22.0,932.0,797.9,592.51
2018,6,19,14,15,935.5,95.5,1.7,21.8,902.5,757.95,566.98
2018,6,19,14,30,929.0,95.0,1.7,21.6,873.0,716.57,540.17
2018,6,19,14,45,921.0,93.0,1.75,21.4,837.0,671.63,508.98
2018,6,19,15,0,913.0,91.0,1.8,21.2,801.0,625.77,475.95
2018,6,19,15,15,902.5,89.0,1.8,21.2,760.0,577.82,439.77
2018,6,19,15,30,892.0,87.0,1.8,21.2,719.0,529.58,402.38
2018,6,19,15,45,878.0,85.5,1.8,20.55,674.0,480.09,363.91
2018,6,19,16,0,864.0,84.0,1.8,19.9,629.0,431.02,324.46
2018,6,19,16,15,846.0,81.5,1.8,19.4,580.5,380.26,282.39
2018,6,19,16,30,828.0,79.0,1.8,18.9,532.0,326.47,236.97
2018,6,19,16,45,804.5,76.5,1.8,18.45,481.5,276.85,194.11
2018,6,19,17,0,781.0,74.0,1.8,18.0,431.0,229.43,152.96
2018,6,19,17,15,749.0,70.0,1.75,17.3,379.5,181.64,112.92
2018,6,19,17,30,717.0,66.0,1.7,16.6,328.0,137.22,78.03
2018,6,19,17,45,672.0,61.5,1.7,15.9,277.0,94.91,49.83
2018,6,19,18,0,627.0,57.0,1.7,15.2,226.0,54.02,29.5
2018,6,19,18,15,561.0,51.0,1.65,14.45,179.0,34.97,25.63
2018,6,19,18,30,495.0,45.0,1.6,13.7,132.0,32.5,23.25
2018,6,19,18,45,390.5,37.0,1.55,12.95,92.0,28.05,18.86
2018,6,19,19,0,286.0,29.0,1.5,12.2,52.0,23.38,12.78
2018,6,19,19,15,161.0,17.0,1.5,11.75,28.5,16.71,0.0
2018,6,19,19,30,36.0,5.0,1.5,11.3,5.0,4.91,0.0
2018,6,19,19,45,18.0,2.5,1.5,10.8,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,20,4,45,66.5,6.5,1.15,7.85,8.5,0.0,0.0
2018,6,20,5,0,133.0,13.0,1.2,8.1,17.0,46.59,0.0
2018,6,20,5,15,281.5,23.0,1.25,8.6,50.5,123.56,73.16
2018,6,20,5,30,430.0,33.0,1.3,9.1,84.0,203.32,154.59
2018,6,20,5,45,496.5,40.0,1.3,9.6,125.0,257.59,205.02
2018,6,20,6,0,563.0,47.0,1.3,10.1,166.0,317.99,258.88
2018,6,20,6,15,586.5,57.5,1.3,10.6,210.5,367.37,302.18
2018,6,20,6,30,610.0,68.0,1.3,11.1,255.0,418.23,344.76
2018,6,20,6,45,701.5,65.0,1.25,11.55,317.5,491.65,403.66
2018,6,20,7,0,793.0,62.0,1.2,12.0,380.0,574.21,467.06
2018,6,20,7,15,820.0,65.0,1.2,12.6,432.5,623.23,502.68
2018,6,20,7,30,847.0,68.0,1.2,13.2,485.0,676.85,538.74
2018,6,20,7,45,868.0,69.5,1.2,13.75,536.0,724.65,569.65
2018,6,20,8,0,889.0,71.0,1.2,14.3,587.0,772.11,599.62
2018,6,20,8,15,904.5,72.5,1.2,14.85,635.0,814.51,625.42
2018,6,20,8,30,920.0,74.0,1.2,15.4,683.0,855.66,649.92
2018,6,20,8,45,932.5,75.5,1.2,15.95,728.0,892.73,671.27
2018,6,20,9,0,945.0,77.0,1.2,16.5,773.0,927.93,691.11
2018,6,20,9,15,948.5,82.0,1.25,16.95,811.5,956.71,707.63
2018,6,20,9,30,952.0,87.0,1.3,17.4,850.0,982.79,722.4
2018,6,20,9,45,952.0,92.0,1.3,17.8,882.0,1002.72,732.54
2018,6,20,10,0,952.0,97.0,1.3,18.2,914.0,1019.63,740.83
2018,6,20,10,15,958.0,98.0,1.35,18.5,942.0,1035.05,749.43
2018,6,20,10,30,964.0,99.0,1.4,18.8,970.0,1047.53,756.26
2018,6,20,10,45,969.0,98.5,1.45,19.05,991.0,1054.43,759.87
2018,6,20,11,0,974.0,98.0,1.5,19.3,1012.0,1058.27,761.72
2018,6,20,11,15,976.5,98.5,1.55,19.4,1026.0,1057.55,761.3
2018,6,20,11,30,979.0,99.0,1.6,19.5,1040.0,1053.71,759.07
2018,6,20,11,45,980.5,99.0,1.65,19.55,1046.0,1045.28,754.23
2018,6,20,12,0,982.0,99.0,1.7,19.6,1052.0,1033.81,747.58
2018,6,20,12,15,981.5,99.0,1.75,19.5,1050.5,1017.49,738.34
2018,6,20,12,30,981.0,99.0,1.8,19.4,1049.0,998.31,727.33
2018,6,20,12,45,979.0,99.0,1.9,19.3,1040.0,975.01,714.28
2018,6,20,13,0,977.0,99.0,2.0,19.2,1031.0,949.1,699.39
2018,6,20,13,15,974.0,97.5,2.0,19.05,1013.5,918.4,680.23
2018,6,20,13,30,971.0,96.0,2.0,18.9,996.0,885.38,659.45
2018,6,20,13,45,967.0,95.0,2.0,18.7,972.5,849.85,636.95
2018,6,20,14,0,963.0,94.0,2.0,18.5,949.0,812.32,612.9
2018,6,20,14,15,957.5,92.5,2.0,18.3,919.0,771.44,586.28
2018,6,20,14,30,952.0,91.0,2.0,18.1,889.0,729.01,558.27
2018,6,20,14,45,945.0,89.5,2.0,17.9,853.5,684.27,526.53
2018,6,20,15,0,938.0,88.0,2.0,17.7,818.0,638.49,492.67
2018,6,20,15,15,927.5,86.5,2.0,17.7,776.5,589.93,455.46
2018,6,20,15,30,917.0,85.0,2.0,17.7,735.0,541.04,416.98
2018,6,20,15,45,904.0,82.5,1.95,17.2,689.0,489.98,376.34
2018,6,20,16,0,891.0,80.0,1.9,16.7,643.0,439.24,334.7
2018,6,20,16,15,874.5,77.0,1.9,16.3,593.5,387.32,290.99
2018,6,20,16,30,858.0,74.0,1.9,15.9,544.0,336.47,247.01
2018,6,20,16,45,836.5,71.5,1.85,15.5,493.5,285.98,202.68
2018,6,20,17,0,815.0,69.0,1.8,15.1,443.0,233.09,156.41
2018,6,20,17,15,786.0,65.5,1.75,14.55,391.0,184.56,114.99
2018,6,20,17,30,757.0,62.0,1.7,14.0,339.0,139.1,78.63
2018,6,20,17,45,715.0,57.5,1.7,13.45,287.0,95.01,48.68
2018,6,20,18,0,673.0,53.0,1.7,12.9,235.0,55.48,29.94
2018,6,20,18,15,609.0,47.5,1.65,12.3,186.5,35.09,25.98
2018,6,20,18,30,545.0,42.0,1.6,11.7,138.0,29.83,21.08
2018,6,20,18,45,441.5,35.0,1.55,11.1,97.0,26.14,17.36
2018,6,20,19,0,338.0,28.0,1.5,10.5,56.0,22.31,12.14
2018,6,20,19,15,192.5,16.5,1.45,10.2,30.5,16.22,0.0
2018,6,20,19,30,47.0,5.0,1.4,9.9,5.0,4.91,0.0
2018,6,20,19,45,23.5,2.5,1.4,9.55,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,4,45,70.5,7.0,1.15,8.15,9.0,0.0,0.0
2018,6,21,5,0,141.0,14.0,1.2,8.3,18.0,49.52,0.0
2018,6,21,5,15,291.5,23.5,1.25,8.65,51.5,126.71,74.24
2018,6,21,5,30,442.0,33.0,1.3,9.0,85.0,207.21,157.4
2018,6,21,5,45,529.0,39.5,1.3,9.35,130.5,269.51,214.42
2018,6,21,6,0,616.0,46.0,1.3,9.7,176.0,337.31,274.47
2018,6,21,6,15,671.0,50.5,1.3,10.2,226.5,397.71,326.79
2018,6,21,6,30,726.0,55.0,1.3,10.7,277.0,462.28,380.34
2018,6,21,6,45,763.5,58.5,1.3,11.15,330.0,519.47,426.07
2018,6,21,7,0,801.0,62.0,1.3,11.6,383.0,578.71,471.6
2018,6,21,7,15,827.5,65.0,1.3,12.15,435.5,627.74,507.68
2018,6,21,7,30,854.0,68.0,1.3,12.7,488.0,681.3,543.92
2018,6,21,7,45,873.5,70.0,1.25,13.25,539.0,728.86,574.23
2018,6,21,8,0,893.0,72.0,1.2,13.8,590.0,775.94,603.4
2018,6,21,8,15,907.5,74.0,1.2,14.35,638.0,818.25,629.14
2018,6,21,8,30,922.0,76.0,1.2,14.9,686.0,859.24,653.53
2018,6,21,8,45,933.5,78.0,1.2,15.45,730.5,896.08,674.73
2018,6,21,9,0,945.0,80.0,1.2,16.0,775.0,930.97,694.38
2018,6,21,9,15,954.5,80.5,1.2,16.5,814.5,960.25,710.27
2018,6,21,9,30,964.0,81.0,1.2,17.0,854.0,987.14,724.55
2018,6,21,9,45,971.5,81.5,1.25,17.5,888.0,1009.6,736.84
2018,6,21,10,0,979.0,82.0,1.3,18.0,922.0,1029.3,747.43
2018,6,21,10,15,984.0,82.5,1.3,18.45,949.5,1043.69,753.99
2018,6,21,10,30,989.0,83.0,1.3,18.9,977.0,1055.05,758.78
2018,6,21,10,45,992.0,83.5,1.3,19.35,997.5,1061.34,760.53
2018,6,21,11,0,995.0,84.0,1.3,19.8,1018.0,1064.46,760.49
2018,6,21,11,15,997.0,84.5,1.35,20.05,1031.5,1063.4,759.52
2018,6,21,11,30,999.0,85.0,1.4,20.3,1045.0,1059.14,756.72
2018,6,21,11,45,1000.0,85.5,1.4,20.5,1051.5,1050.74,750.76
2018,6,21,12,0,1001.0,86.0,1.4,20.7,1058.0,1039.24,743.01
2018,6,21,12,15,997.0,88.5,1.45,20.75,1055.5,1021.97,733.05
2018,6,21,12,30,993.0,91.0,1.5,20.8,1053.0,1001.86,721.36
2018,6,21,12,45,987.0,94.5,1.55,20.85,1043.5,978.19,707.4
2018,6,21,13,0,981.0,98.0,1.6,20.9,1034.0,952.01,691.78
2018,6,21,13,15,979.0,96.5,1.65,20.85,1017.5,922.09,673.92
2018,6,21,13,30,977.0,95.0,1.7,20.8,1001.0,889.78,654.34
2018,6,21,13,45,973.5,94.0,1.75,20.75,978.0,854.48,632.58
2018,6,21,14,0,970.0,93.0,1.8,20.7,955.0,817.15,609.2
2018,6,21,14,15,964.5,92.0,1.8,20.55,925.0,776.5,583.06
2018,6,21,14,30,959.0,91.0,1.8,20.4,895.0,734.29,555.54
2018,6,21,14,45,952.0,89.0,1.8,20.25,859.0,688.83,523.75
2018,6,21,15,0,945.0,87.0,1.8,20.1,823.0,642.32,489.8
2018,6,21,15,15,935.0,85.5,1.8,20.1,781.5,593.75,453.12
2018,6,21,15,30,925.0,84.0,1.8,20.1,740.0,544.79,415.11
2018,6,21,15,45,913.5,81.5,1.75,19.7,694.5,494.06,375.09
2018,6,21,16,0,902.0,79.0,1.7,19.3,649.0,443.5,333.97
2018,6,21,16,15,887.5,76.0,1.65,19.0,600.5,391.79,290.7
2018,6,21,16,30,873.0,73.0,1.6,18.7,552.0,340.94,247.06
2018,6,21,16,45,852.0,70.0,1.55,18.4,500.5,289.42,202.39
2018,6,21,17,0,831.0,67.0,1.5,18.1,449.0,239.76,159.15
2018,6,21,17,15,801.0,64.5,1.45,17.55,396.5,186.8,114.73
2018,6,21,17,30,771.0,62.0,1.4,17.0,344.0,141.32,78.83
2018,6,21,17,45,728.0,57.5,1.4,16.4,291.5,96.45,48.68
2018,6,21,18,0,685.0,53.0,1.4,15.8,239.0,56.24,29.73
2018,6,21,18,15,620.5,48.0,1.3,14.9,190.0,35.52,26.08
2018,6,21,18,30,556.0,43.0,1.2,14.0,141.0,30.67,21.62
2018,6,21,18,45,449.0,36.0,1.1,13.15,99.0,27.04,18.0
2018,6,21,19,0,342.0,29.0,1.0,12.3,57.0,23.29,12.89
2018,6,21,19,15,195.0,17.5,1.0,11.75,31.5,17.2,0.0
2018,6,21,19,30,48.0,6.0,1.0,11.2,6.0,5.9,0.0
2018,6,21,19,45,24.0,3.0,0.95,10.7,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.0,0.8,8.6,8.5,0.0,0.0
2018,6,22,5,0,116.0,14.0,0.7,8.9,17.0,43.1,0.0
2018,6,22,5,15,260.5,25.0,0.65,9.5,50.0,118.44,68.15
2018,6,22,5,30,405.0,36.0,0.6,10.1,83.0,197.23,148.68
2018,6,22,5,45,495.5,43.0,0.5,10.75,128.0,260.01,204.46
2018,6,22,6,0,586.0,50.0,0.4,11.4,173.0,330.97,264.84
2018,6,22,6,15,643.5,55.0,0.4,12.15,223.5,388.88,313.36
2018,6,22,6,30,701.0,60.0,0.4,12.9,274.0,454.21,365.5
2018,6,22,6,45,740.0,64.0,0.4,13.65,326.5,511.83,409.46
2018,6,22,7,0,779.0,68.0,0.4,14.4,379.0,571.63,453.17
2018,6,22,7,15,806.5,71.5,0.4,15.35,432.0,625.15,490.1
2018,6,22,7,30,834.0,75.0,0.4,16.3,485.0,679.33,524.78
2018,6,22,7,45,854.5,77.5,0.4,17.2,536.0,723.09,550.73
2018,6,22,8,0,875.0,80.0,0.4,18.1,587.0,770.8,578.75
2018,6,22,8,15,891.0,82.5,0.45,18.95,635.5,814.25,604.13
2018,6,22,8,30,907.0,85.0,0.5,19.8,684.0,856.5,628.31
2018,6,22,8,45,919.0,87.0,0.5,20.65,728.5,893.29,647.61
2018,6,22,9,0,931.0,89.0,0.5,21.5,773.0,928.22,665.45
2018,6,22,9,15,939.0,91.0,0.55,22.25,812.5,957.42,680.8
2018,6,22,9,30,947.0,93.0,0.6,23.0,852.0,984.2,694.65
2018,6,22,9,45,952.5,95.5,0.65,23.75,886.0,1006.57,705.78
2018,6,22,10,0,958.0,98.0,0.7,24.5,920.0,1026.14,715.26
2018,6,22,10,15,963.5,99.5,0.75,25.05,948.0,1041.74,722.98
2018,6,22,10,30,969.0,101.0,0.8,25.6,976.0,1054.36,729.03
2018,6,22,10,45,972.5,101.5,0.85,26.2,996.5,1060.92,731.45
2018,6,22,11,0,976.0,102.0,0.9,26.8,1017.0,1064.37,732.2
2018,6,22,11,15,978.5,102.5,0.95,27.15,1031.0,1063.7,731.36
2018,6,22,11,30,981.0,103.0,1.0,27.5,1045.0,1059.89,728.81
2018,6,22,11,45,982.0,103.0,1.05,27.85,1051.0,1051.01,723.37
2018,6,22,12,0,983.0,103.0,1.1,28.2,1057.0,1039.1,716.24
2018,6,22,12,15,982.0,103.0,1.15,28.25,1055.0,1022.33,707.12
2018,6,22,12,30,981.0,103.0,1.2,28.3,1053.0,1002.73,696.33
2018,6,22,12,45,978.0,103.5,1.25,28.4,1043.5,979.07,682.92
2018,6,22,13,0,975.0,104.0,1.3,28.5,1034.0,952.82,667.88
2018,6,22,13,15,971.0,103.5,1.35,28.4,1017.0,922.32,650.62
2018,6,22,13,30,967.0,103.0,1.4,28.3,1000.0,889.54,631.76
2018,6,22,13,45,962.5,102.0,1.45,28.2,976.0,853.76,610.76
2018,6,22,14,0,958.0,101.0,1.5,28.1,952.0,816.03,588.23
2018,6,22,14,15,951.5,100.0,1.5,27.85,922.0,775.09,563.11
2018,6,22,14,30,945.0,99.0,1.5,27.6,892.0,732.68,536.69
2018,6,22,14,45,936.5,97.5,1.55,27.35,855.5,687.27,506.41
2018,6,22,15,0,928.0,96.0,1.6,27.1,819.0,640.94,474.26
2018,6,22,15,15,917.5,94.0,1.6,27.1,777.5,592.35,438.77
2018,6,22,15,30,907.0,92.0,1.6,27.1,736.0,543.43,402.05
2018,6,22,15,45,892.5,90.5,1.6,26.4,690.0,492.99,364.17
2018,6,22,16,0,878.0,89.0,1.6,25.7,644.0,443.01,325.31
2018,6,22,16,15,860.0,86.5,1.55,25.2,595.0,391.53,283.76
2018,6,22,16,30,842.0,84.0,1.5,24.7,546.0,337.05,238.99
2018,6,22,16,45,818.5,80.5,1.5,24.2,494.0,285.82,196.09
2018,6,22,17,0,795.0,77.0,1.5,23.7,442.0,236.79,154.74
2018,6,22,17,15,762.5,73.0,1.4,22.85,389.5,188.16,115.0
2018,6,22,17,30,730.0,69.0,1.3,22.0,337.0,142.95,80.26
2018,6,22,17,45,684.5,64.0,1.25,21.15,285.0,99.45,51.64
2018,6,22,18,0,639.0,59.0,1.2,20.3,233.0,57.27,30.6
2018,6,22,18,15,571.0,53.0,1.1,19.05,184.5,36.55,26.5
2018,6,22,18,30,503.0,47.0,1.0,17.8,136.0,34.18,24.32
2018,6,22,18,45,396.0,38.5,0.85,16.55,95.0,29.35,19.72
2018,6,22,19,0,289.0,30.0,0.7,15.3,54.0,24.27,13.53
2018,6,22,19,15,161.5,17.5,0.7,14.75,29.5,17.2,0.0
2018,6,22,19,30,34.0,5.0,0.7,14.2,5.0,4.91,0.0
2018,6,22,19,45,17.0,2.5,0.65,13.65,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
