Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,23,4,45,46.5,7.0,0.55,10.3,8.0,0.0,0.0
2018,6,23,5,0,93.0,14.0,0.5,10.5,16.0,37.21,0.0
2018,6,23,5,15,228.5,25.5,0.45,11.05,47.5,108.89,61.15
2018,6,23,5,30,364.0,37.0,0.4,11.6,79.0,183.7,137.48
2018,6,23,5,45,459.5,44.0,0.4,12.2,123.0,246.59,192.8
2018,6,23,6,0,555.0,51.0,0.4,12.8,167.0,318.05,253.51
2018,6,23,6,15,616.0,56.0,0.4,13.6,217.0,378.75,303.89
2018,6,23,6,30,677.0,61.0,0.4,14.4,267.0,442.06,354.27
2018,6,23,6,45,720.0,64.0,0.4,15.25,319.5,499.79,398.14
2018,6,23,7,0,763.0,67.0,0.4,16.1,372.0,560.05,441.99
2018,6,23,7,15,792.5,69.5,0.5,17.15,424.0,613.06,479.57
2018,6,23,7,30,822.0,72.0,0.6,18.2,476.0,666.92,515.29
2018,6,23,7,45,845.0,74.0,0.65,19.3,527.0,711.56,542.38
2018,6,23,8,0,868.0,76.0,0.7,20.4,578.0,760.34,571.69
2018,6,23,8,15,884.0,78.0,0.75,21.3,626.0,803.05,596.63
2018,6,23,8,30,900.0,80.0,0.8,22.2,674.0,844.59,620.39
2018,6,23,8,45,913.0,81.5,0.85,23.1,718.5,881.58,640.8
2018,6,23,9,0,926.0,83.0,0.9,24.0,763.0,916.77,659.83
2018,6,23,9,15,936.5,84.0,0.95,24.65,803.0,947.13,676.26
2018,6,23,9,30,947.0,85.0,1.0,25.3,843.0,975.2,691.2
2018,6,23,9,45,955.5,85.0,1.05,25.95,877.0,997.82,702.74
2018,6,23,10,0,964.0,85.0,1.1,26.6,911.0,1017.78,712.69
2018,6,23,10,15,968.0,86.0,1.1,27.2,938.0,1031.64,718.21
2018,6,23,10,30,972.0,87.0,1.1,27.8,965.0,1042.49,722.04
2018,6,23,10,45,975.0,88.0,1.15,28.35,985.5,1049.28,724.65
2018,6,23,11,0,978.0,89.0,1.2,28.9,1006.0,1052.95,725.53
2018,6,23,11,15,979.5,90.5,1.25,29.2,1020.0,1052.5,724.8
2018,6,23,11,30,981.0,92.0,1.3,29.5,1034.0,1048.89,722.34
2018,6,23,11,45,981.5,92.0,1.3,29.8,1039.5,1039.69,715.79
2018,6,23,12,0,982.0,92.0,1.3,30.1,1045.0,1027.45,707.6
2018,6,23,12,15,980.5,93.0,1.35,30.1,1043.5,1011.35,698.88
2018,6,23,12,30,979.0,94.0,1.4,30.1,1042.0,992.42,688.47
2018,6,23,12,45,976.0,94.5,1.45,30.15,1032.5,968.9,675.11
2018,6,23,13,0,973.0,95.0,1.5,30.2,1023.0,942.8,660.14
2018,6,23,13,15,969.5,94.5,1.5,30.05,1006.5,912.86,642.56
2018,6,23,13,30,966.0,94.0,1.5,29.9,990.0,880.62,623.46
2018,6,23,13,45,961.0,93.5,1.5,29.8,966.5,845.02,601.97
2018,6,23,14,0,956.0,93.0,1.5,29.7,943.0,807.51,579.08
2018,6,23,14,15,949.5,92.5,1.5,29.45,913.0,767.17,554.43
2018,6,23,14,30,943.0,92.0,1.5,29.2,883.0,725.36,528.49
2018,6,23,14,45,934.5,90.5,1.5,28.95,847.0,680.07,498.26
2018,6,23,15,0,926.0,89.0,1.5,28.7,811.0,633.88,466.05
2018,6,23,15,15,916.0,87.5,1.5,28.7,770.0,586.15,431.38
2018,6,23,15,30,906.0,86.0,1.5,28.7,729.0,538.04,395.46
2018,6,23,15,45,893.0,84.0,1.45,28.05,684.0,487.94,357.79
2018,6,23,16,0,880.0,82.0,1.4,27.4,639.0,438.15,319.12
2018,6,23,16,15,863.0,79.5,1.4,26.85,590.5,386.99,278.31
2018,6,23,16,30,846.0,77.0,1.4,26.3,542.0,336.93,237.21
2018,6,23,16,45,823.5,74.0,1.35,25.8,491.0,281.95,191.66
2018,6,23,17,0,801.0,71.0,1.3,25.3,440.0,233.31,150.76
2018,6,23,17,15,770.0,67.5,1.2,24.4,388.0,185.06,111.47
2018,6,23,17,30,739.0,64.0,1.1,23.5,336.0,140.05,77.0
2018,6,23,17,45,696.0,59.5,1.05,22.6,284.5,96.66,48.53
2018,6,23,18,0,653.0,55.0,1.0,21.7,233.0,57.92,30.5
2018,6,23,18,15,588.0,49.5,0.95,20.45,185.0,33.59,23.76
2018,6,23,18,30,523.0,44.0,0.9,19.2,137.0,31.47,21.82
2018,6,23,18,45,418.5,36.5,0.85,17.95,96.0,27.42,17.95
2018,6,23,19,0,314.0,29.0,0.8,16.7,55.0,23.2,12.64
2018,6,23,19,15,178.0,17.0,0.8,16.15,30.0,16.71,0.0
2018,6,23,19,30,42.0,5.0,0.8,15.6,5.0,4.91,0.0
2018,6,23,19,45,21.0,2.5,0.8,15.0,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,4,45,42.5,6.0,1.0,10.45,7.0,0.0,0.0
2018,6,24,5,0,85.0,12.0,1.0,10.7,14.0,33.16,0.0
2018,6,24,5,15,197.0,25.0,1.05,11.1,43.5,98.72,54.23
2018,6,24,5,30,309.0,38.0,1.1,11.5,73.0,165.34,124.22
2018,6,24,5,45,390.5,47.5,1.1,11.9,114.5,222.9,175.84
2018,6,24,6,0,472.0,57.0,1.1,12.3,156.0,287.89,232.4
2018,6,24,6,15,528.0,65.0,1.1,12.75,203.5,345.97,282.07
2018,6,24,6,30,584.0,73.0,1.1,13.2,251.0,408.53,333.55
2018,6,24,6,45,624.0,79.5,1.15,13.65,300.5,464.34,378.14
2018,6,24,7,0,664.0,86.0,1.2,14.1,350.0,522.62,423.12
2018,6,24,7,15,695.5,91.0,1.2,14.65,401.0,575.72,462.21
2018,6,24,7,30,727.0,96.0,1.2,15.2,452.0,630.0,500.88
2018,6,24,7,45,751.5,99.5,1.25,15.7,501.5,675.88,531.75
2018,6,24,8,0,776.0,103.0,1.3,16.2,551.0,724.35,563.6
2018,6,24,8,15,794.5,106.5,1.3,16.6,598.5,767.77,590.93
2018,6,24,8,30,813.0,110.0,1.3,17.0,646.0,810.3,617.21
2018,6,24,8,45,828.5,112.5,1.3,17.4,690.0,848.03,639.78
2018,6,24,9,0,844.0,115.0,1.3,17.8,734.0,884.25,661.08
2018,6,24,9,15,856.5,116.5,1.3,18.25,773.5,909.52,674.8
2018,6,24,9,30,869.0,118.0,1.3,18.7,813.0,938.18,690.76
2018,6,24,9,45,879.5,119.0,1.3,19.1,847.5,962.23,703.72
2018,6,24,10,0,890.0,120.0,1.3,19.5,882.0,983.88,715.13
2018,6,24,10,15,896.0,121.5,1.3,19.8,909.5,999.13,722.78
2018,6,24,10,30,902.0,123.0,1.3,20.1,937.0,1011.62,728.82
2018,6,24,10,45,880.5,136.0,1.35,20.4,945.5,1006.03,724.46
2018,6,24,11,0,859.0,149.0,1.4,20.7,954.0,997.15,718.36
2018,6,24,11,15,790.0,181.5,1.4,20.8,930.0,964.02,696.75
2018,6,24,11,30,721.0,214.0,1.4,20.9,906.0,925.92,672.2
2018,6,24,11,45,722.0,215.0,1.4,21.0,912.0,918.71,667.55
2018,6,24,12,0,723.0,216.0,1.4,21.1,918.0,909.16,661.1
2018,6,24,12,15,726.0,215.5,1.4,21.1,919.5,897.74,653.81
2018,6,24,12,30,729.0,215.0,1.4,21.1,921.0,884.09,645.17
2018,6,24,12,45,734.5,211.5,1.45,21.1,917.5,867.65,635.4
2018,6,24,13,0,740.0,208.0,1.5,21.1,914.0,849.04,624.21
2018,6,24,13,15,731.0,205.0,1.5,21.0,893.0,816.47,603.4
2018,6,24,13,30,722.0,202.0,1.5,20.9,872.0,782.64,581.74
2018,6,24,13,45,744.5,186.5,1.5,20.85,862.5,761.4,568.35
2018,6,24,14,0,767.0,171.0,1.5,20.8,853.0,737.04,552.67
2018,6,24,14,15,830.0,141.5,1.5,20.55,857.5,725.64,546.3
2018,6,24,14,30,893.0,112.0,1.5,20.3,862.0,710.21,536.77
2018,6,24,14,45,884.0,110.5,1.5,20.1,826.5,666.53,505.64
2018,6,24,15,0,875.0,109.0,1.5,19.9,791.0,622.07,473.39
2018,6,24,15,15,863.5,107.0,1.5,19.9,750.5,575.17,438.17
2018,6,24,15,30,852.0,105.0,1.5,19.9,710.0,528.11,401.87
2018,6,24,15,45,837.0,102.0,1.5,19.25,665.0,474.87,361.0
2018,6,24,16,0,822.0,99.0,1.5,18.6,620.0,425.72,321.78
2018,6,24,16,15,802.0,96.0,1.5,18.2,571.5,375.56,280.34
2018,6,24,16,30,782.0,93.0,1.5,17.8,523.0,326.9,239.08
2018,6,24,16,45,756.5,89.5,1.45,17.4,473.0,278.01,197.07
2018,6,24,17,0,731.0,86.0,1.4,17.0,423.0,231.55,156.98
2018,6,24,17,15,697.0,81.5,1.4,16.5,372.0,181.95,115.65
2018,6,24,17,30,663.0,77.0,1.4,16.0,321.0,139.06,81.88
2018,6,24,17,45,616.5,71.0,1.4,15.5,271.0,97.6,53.7
2018,6,24,18,0,570.0,65.0,1.4,15.0,221.0,61.05,35.47
2018,6,24,18,15,503.5,57.5,1.35,14.45,174.5,40.33,30.41
2018,6,24,18,30,437.0,50.0,1.3,13.9,128.0,36.84,27.1
2018,6,24,18,45,340.5,39.5,1.2,13.4,89.0,30.23,20.78
2018,6,24,19,0,244.0,29.0,1.1,12.9,50.0,23.15,12.9
2018,6,24,19,15,137.0,17.0,1.1,12.65,27.5,16.71,0.0
2018,6,24,19,30,30.0,5.0,1.1,12.4,5.0,4.91,0.0
2018,6,24,19,45,15.0,2.5,1.05,12.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,25,4,45,32.0,5.5,1.05,10.25,6.5,0.0,0.0
2018,6,25,5,0,64.0,11.0,1.1,10.3,13.0,26.84,0.0
2018,6,25,5,15,164.5,25.0,1.15,10.55,41.0,88.76,47.58
2018,6,25,5,30,265.0,39.0,1.2,10.8,69.0,151.11,113.75
2018,6,25,5,45,321.5,47.5,1.25,11.0,102.0,193.86,153.56
2018,6,25,6,0,378.0,56.0,1.3,11.2,135.0,245.13,199.39
2018,6,25,6,15,259.5,55.5,1.25,11.55,116.5,199.96,164.8
2018,6,25,6,30,141.0,55.0,1.2,11.9,98.0,139.32,114.74
2018,6,25,6,45,104.0,67.5,1.15,12.2,102.5,138.0,113.54
2018,6,25,7,0,67.0,80.0,1.1,12.5,107.0,127.13,103.62
2018,6,25,7,15,112.0,116.5,1.05,13.05,168.5,199.34,163.68
2018,6,25,7,30,157.0,153.0,1.0,13.6,230.0,274.84,224.17
2018,6,25,7,45,276.5,161.0,1.0,14.15,313.5,384.19,311.0
2018,6,25,8,0,396.0,169.0,1.0,14.7,397.0,503.36,401.29
2018,6,25,8,15,467.5,166.0,0.95,15.25,457.5,569.21,448.19
2018,6,25,8,30,539.0,163.0,0.9,15.8,518.0,643.15,499.66
2018,6,25,8,45,586.5,159.5,0.9,16.35,569.5,694.1,533.32
2018,6,25,9,0,634.0,156.0,0.9,16.9,621.0,745.8,566.12
2018,6,25,9,15,649.5,165.5,0.95,17.4,664.0,783.05,589.22
2018,6,25,9,30,665.0,175.0,1.0,17.9,707.0,818.85,611.26
2018,6,25,9,45,763.5,152.0,1.0,18.4,787.0,893.23,657.62
2018,6,25,10,0,862.0,129.0,1.0,18.9,867.0,966.28,701.29
2018,6,25,10,15,882.0,125.0,1.05,19.2,901.0,989.04,713.86
2018,6,25,10,30,902.0,121.0,1.1,19.5,935.0,1009.42,725.65
2018,6,25,10,45,906.5,122.0,1.15,19.85,956.0,1017.13,729.47
2018,6,25,11,0,911.0,123.0,1.2,20.2,977.0,1021.94,731.74
2018,6,25,11,15,914.0,123.5,1.25,20.25,990.5,1021.82,731.91
2018,6,25,11,30,917.0,124.0,1.3,20.3,1004.0,1018.77,730.4
2018,6,25,11,45,918.5,124.5,1.35,20.35,1011.0,1011.34,726.26
2018,6,25,12,0,920.0,125.0,1.4,20.4,1018.0,1001.05,720.45
2018,6,25,12,15,925.0,121.0,1.45,20.35,1018.0,986.91,712.54
2018,6,25,12,30,930.0,117.0,1.5,20.3,1018.0,969.98,702.9
2018,6,25,12,45,935.5,113.0,1.5,20.25,1012.5,950.71,691.08
2018,6,25,13,0,941.0,109.0,1.5,20.2,1007.0,928.67,677.52
2018,6,25,13,15,938.5,108.0,1.55,20.05,991.0,899.93,660.49
2018,6,25,13,30,936.0,107.0,1.6,19.9,975.0,868.92,641.86
2018,6,25,13,45,932.0,106.0,1.6,19.8,952.5,834.57,620.15
2018,6,25,14,0,928.0,105.0,1.6,19.7,930.0,798.31,596.98
2018,6,25,14,15,922.5,103.0,1.6,19.55,900.5,758.29,571.13
2018,6,25,14,30,917.0,101.0,1.6,19.4,871.0,716.79,543.98
2018,6,25,14,45,909.5,99.5,1.6,19.2,836.0,673.17,513.15
2018,6,25,15,0,902.0,98.0,1.6,19.0,801.0,628.59,480.64
2018,6,25,15,15,891.5,96.0,1.6,19.0,760.5,581.14,444.79
2018,6,25,15,30,881.0,94.0,1.6,19.0,720.0,533.39,407.74
2018,6,25,15,45,868.5,90.5,1.6,18.5,675.0,483.29,368.61
2018,6,25,16,0,856.0,87.0,1.6,18.0,630.0,433.49,328.43
2018,6,25,16,15,841.5,83.5,1.6,17.65,582.5,383.46,286.67
2018,6,25,16,30,827.0,80.0,1.6,17.3,535.0,330.07,241.29
2018,6,25,16,45,806.5,77.0,1.55,16.95,485.5,280.78,198.34
2018,6,25,17,0,786.0,74.0,1.5,16.6,436.0,233.38,156.83
2018,6,25,17,15,756.5,69.5,1.5,16.1,384.5,185.19,116.06
2018,6,25,17,30,727.0,65.0,1.5,15.6,333.0,140.1,80.12
2018,6,25,17,45,686.0,60.5,1.5,15.15,282.5,97.39,50.95
2018,6,25,18,0,645.0,56.0,1.5,14.7,232.0,59.13,32.34
2018,6,25,18,15,581.0,50.5,1.45,14.1,184.5,34.37,25.15
2018,6,25,18,30,517.0,45.0,1.4,13.5,137.0,32.3,23.13
2018,6,25,18,45,416.5,37.0,1.4,12.9,96.5,27.84,18.75
2018,6,25,19,0,316.0,29.0,1.4,12.3,56.0,23.15,12.96
2018,6,25,19,15,180.0,17.5,1.35,11.9,31.0,17.2,0.0
2018,6,25,19,30,44.0,6.0,1.3,11.5,6.0,5.9,0.0
2018,6,25,19,45,22.0,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,4,45,55.0,6.5,1.1,8.4,8.0,0.0,0.0
2018,6,26,5,0,110.0,13.0,1.1,8.7,16.0,40.24,0.0
2018,6,26,5,15,256.5,24.5,1.1,9.3,48.5,114.92,61.03
2018,6,26,5,30,403.0,36.0,1.1,9.9,81.0,195.09,146.76
2018,6,26,5,45,498.0,42.0,1.1,10.5,126.0,258.21,203.84
2018,6,26,6,0,593.0,48.0,1.1,11.1,171.0,329.78,266.17
2018,6,26,6,15,652.0,52.5,1.05,11.65,221.5,388.14,316.27
2018,6,26,6,30,711.0,57.0,1.0,12.2,272.0,453.91,370.03
2018,6,26,6,45,752.0,60.5,1.0,12.8,325.0,512.44,416.11
2018,6,26,7,0,793.0,64.0,1.0,13.4,378.0,573.35,462.11
2018,6,26,7,15,821.0,66.5,1.0,14.05,431.0,626.6,500.51
2018,6,26,7,30,849.0,69.0,1.0,14.7,484.0,676.28,533.48
2018,6,26,7,45,870.5,71.0,1.0,15.3,535.5,725.19,564.71
2018,6,26,8,0,892.0,73.0,1.0,15.9,587.0,773.8,594.92
2018,6,26,8,15,907.0,75.5,1.0,16.5,635.5,817.17,620.83
2018,6,26,8,30,922.0,78.0,1.0,17.1,684.0,859.25,645.4
2018,6,26,8,45,934.0,79.0,1.0,17.7,728.5,895.54,665.71
2018,6,26,9,0,946.0,80.0,1.0,18.3,773.0,929.94,684.54
2018,6,26,9,15,952.5,83.0,1.05,18.8,812.5,959.47,701.19
2018,6,26,9,30,959.0,86.0,1.1,19.3,852.0,986.45,716.2
2018,6,26,9,45,962.5,89.0,1.15,19.8,885.5,1007.91,727.71
2018,6,26,10,0,966.0,92.0,1.2,20.3,919.0,1026.47,737.49
2018,6,26,10,15,971.5,93.0,1.25,20.6,947.0,1041.87,745.94
2018,6,26,10,30,977.0,94.0,1.3,20.9,975.0,1054.26,752.64
2018,6,26,10,45,980.0,94.5,1.35,21.15,995.5,1060.61,755.87
2018,6,26,11,0,983.0,95.0,1.4,21.4,1016.0,1063.83,757.35
2018,6,26,11,15,985.0,95.5,1.4,21.4,1029.5,1062.9,756.26
2018,6,26,11,30,987.0,96.0,1.4,21.4,1043.0,1058.81,753.39
2018,6,26,11,45,988.0,96.0,1.45,21.45,1049.5,1050.12,748.53
2018,6,26,12,0,989.0,96.0,1.5,21.5,1056.0,1038.36,741.89
2018,6,26,12,15,989.5,95.5,1.55,21.45,1055.0,1022.64,733.12
2018,6,26,12,30,990.0,95.0,1.6,21.4,1054.0,1004.01,722.56
2018,6,26,12,45,990.0,93.5,1.6,21.3,1045.5,981.12,708.73
2018,6,26,13,0,990.0,92.0,1.6,21.2,1037.0,955.5,693.19
2018,6,26,13,15,987.5,91.5,1.6,21.1,1021.0,926.07,675.16
2018,6,26,13,30,985.0,91.0,1.6,21.0,1005.0,894.21,655.49
2018,6,26,13,45,981.0,90.5,1.65,20.9,982.0,858.9,633.99
2018,6,26,14,0,977.0,90.0,1.7,20.8,959.0,821.54,610.86
2018,6,26,14,15,971.5,89.0,1.7,20.6,929.0,780.76,584.87
2018,6,26,14,30,966.0,88.0,1.7,20.4,899.0,738.39,557.47
2018,6,26,14,45,959.0,86.0,1.7,20.2,863.0,692.73,526.02
2018,6,26,15,0,952.0,84.0,1.7,20.0,827.0,646.0,492.13
2018,6,26,15,15,942.0,82.5,1.7,20.0,785.5,597.19,455.39
2018,6,26,15,30,932.0,81.0,1.7,20.0,744.0,547.95,417.3
2018,6,26,15,45,920.0,79.0,1.65,19.45,698.5,497.14,377.52
2018,6,26,16,0,908.0,77.0,1.6,18.9,653.0,446.52,336.6
2018,6,26,16,15,893.0,74.5,1.6,18.5,604.0,394.76,293.57
2018,6,26,16,30,878.0,72.0,1.6,18.1,555.0,343.89,250.08
2018,6,26,16,45,857.0,69.0,1.6,17.75,503.5,292.06,205.16
2018,6,26,17,0,836.0,66.0,1.6,17.4,452.0,242.09,161.57
2018,6,26,17,15,807.5,62.5,1.6,16.8,399.0,188.15,116.07
2018,6,26,17,30,779.0,59.0,1.6,16.2,346.0,141.54,78.88
2018,6,26,17,45,715.0,57.0,1.55,15.65,289.5,96.7,49.13
2018,6,26,18,0,651.0,55.0,1.5,15.1,233.0,58.56,31.6
2018,6,26,18,15,406.5,53.5,1.45,14.4,157.0,36.75,27.23
2018,6,26,18,30,162.0,52.0,1.4,13.7,81.0,42.13,31.82
2018,6,26,18,45,227.5,38.5,1.35,13.05,65.5,29.08,19.81
2018,6,26,19,0,293.0,25.0,1.3,12.4,50.0,19.17,9.79
2018,6,26,19,15,175.0,15.5,1.3,11.95,28.0,15.24,0.0
2018,6,26,19,30,57.0,6.0,1.3,11.5,6.0,5.9,0.0
2018,6,26,19,45,28.5,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,45,53.5,6.5,1.2,9.0,7.5,0.0,0.0
2018,6,27,5,0,107.0,13.0,1.2,9.1,15.0,39.39,0.0
2018,6,27,5,15,233.0,24.5,1.2,9.4,45.5,107.45,55.22
2018,6,27,5,30,359.0,36.0,1.2,9.7,76.0,179.6,135.1
2018,6,27,5,45,393.0,42.0,1.25,10.05,106.0,216.8,171.83
2018,6,27,6,0,427.0,48.0,1.3,10.4,136.0,256.69,209.05
2018,6,27,6,15,511.0,58.5,1.25,10.9,192.0,328.91,270.78
2018,6,27,6,30,595.0,69.0,1.2,11.4,248.0,408.28,336.06
2018,6,27,6,45,692.5,66.5,1.15,11.9,312.0,484.62,396.96
2018,6,27,7,0,790.0,64.0,1.1,12.4,376.0,570.86,462.98
2018,6,27,7,15,818.0,67.0,1.1,12.95,429.0,624.58,501.96
2018,6,27,7,30,846.0,70.0,1.1,13.5,482.0,674.75,535.84
2018,6,27,7,45,867.5,71.5,1.05,14.1,533.0,722.97,566.29
2018,6,27,8,0,889.0,73.0,1.0,14.7,584.0,770.91,595.62
2018,6,27,8,15,904.5,75.0,1.05,15.2,632.5,814.03,622.48
2018,6,27,8,30,920.0,77.0,1.1,15.7,681.0,855.92,648.14
2018,6,27,8,45,932.0,78.5,1.1,16.25,726.0,892.76,669.19
2018,6,27,9,0,944.0,80.0,1.1,16.8,771.0,927.71,688.74
2018,6,27,9,15,944.5,86.0,1.15,17.15,808.5,955.1,704.55
2018,6,27,9,30,945.0,92.0,1.2,17.5,846.0,979.64,718.59
2018,6,27,9,45,941.0,100.0,1.25,17.9,877.5,999.15,729.3
2018,6,27,10,0,937.0,108.0,1.3,18.3,909.0,1015.47,738.09
2018,6,27,10,15,942.5,109.0,1.35,18.55,937.0,1030.45,746.55
2018,6,27,10,30,948.0,110.0,1.4,18.8,965.0,1042.51,753.27
2018,6,27,10,45,952.0,111.0,1.45,19.05,986.0,1050.12,757.31
2018,6,27,11,0,956.0,112.0,1.5,19.3,1007.0,1054.67,759.6
2018,6,27,11,15,959.0,112.0,1.55,19.3,1021.0,1054.14,759.56
2018,6,27,11,30,962.0,112.0,1.6,19.3,1035.0,1050.53,757.75
2018,6,27,11,45,963.5,112.0,1.65,19.3,1041.5,1042.41,753.22
2018,6,27,12,0,965.0,112.0,1.7,19.3,1048.0,1031.3,746.9
2018,6,27,12,15,965.0,112.0,1.7,19.2,1047.0,1015.85,737.47
2018,6,27,12,30,965.0,112.0,1.7,19.1,1046.0,997.57,726.34
2018,6,27,12,45,962.5,111.5,1.75,18.95,1036.5,973.83,712.54
2018,6,27,13,0,960.0,111.0,1.8,18.8,1027.0,947.54,697.06
2018,6,27,13,15,958.0,110.0,1.8,18.65,1011.5,918.76,679.24
2018,6,27,13,30,956.0,109.0,1.8,18.5,996.0,887.62,659.79
2018,6,27,13,45,952.5,107.5,1.8,18.35,973.0,852.6,637.62
2018,6,27,14,0,949.0,106.0,1.8,18.2,950.0,815.58,613.92
2018,6,27,14,15,944.5,103.5,1.8,18.0,920.5,775.08,587.71
2018,6,27,14,30,940.0,101.0,1.8,17.8,891.0,732.99,560.08
2018,6,27,14,45,934.0,98.5,1.8,17.55,855.5,688.51,528.67
2018,6,27,15,0,928.0,96.0,1.8,17.3,820.0,642.91,495.29
2018,6,27,15,15,917.5,94.0,1.8,17.3,778.5,594.35,458.32
2018,6,27,15,30,907.0,92.0,1.8,17.3,737.0,545.44,420.08
2018,6,27,15,45,895.5,89.0,1.85,16.65,692.0,495.05,380.76
2018,6,27,16,0,884.0,86.0,1.9,16.0,647.0,444.83,340.13
2018,6,27,16,15,870.0,82.5,1.95,15.5,598.5,393.63,297.2
2018,6,27,16,30,856.0,79.0,2.0,15.0,550.0,343.25,253.7
2018,6,27,16,45,835.5,75.5,2.0,14.55,499.0,287.83,205.44
2018,6,27,17,0,815.0,72.0,2.0,14.1,448.0,238.54,161.85
2018,6,27,17,15,785.0,67.5,2.0,13.6,395.0,188.81,119.18
2018,6,27,17,30,755.0,63.0,2.0,13.1,342.0,142.22,81.53
2018,6,27,17,45,713.5,59.0,2.0,12.65,290.5,98.49,51.3
2018,6,27,18,0,672.0,55.0,2.0,12.2,239.0,59.28,32.12
2018,6,27,18,15,605.5,49.5,1.95,11.7,189.5,33.53,24.65
2018,6,27,18,30,539.0,44.0,1.9,11.2,140.0,31.4,22.55
2018,6,27,18,45,432.5,36.5,1.9,10.7,98.5,27.35,18.5
2018,6,27,19,0,326.0,29.0,1.9,10.2,57.0,23.12,13.11
2018,6,27,19,15,185.5,17.5,1.85,10.0,31.5,17.2,0.0
2018,6,27,19,30,45.0,6.0,1.8,9.8,6.0,5.9,0.0
2018,6,27,19,45,22.5,3.0,1.75,9.55,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,1.55,10.05,7.0,0.0,0.0
2018,6,28,5,0,66.0,13.0,1.6,10.2,14.0,29.13,0.0
2018,6,28,5,15,187.0,25.5,1.65,10.5,43.0,95.07,46.75
2018,6,28,5,30,308.0,38.0,1.7,10.8,72.0,163.63,122.62
2018,6,28,5,45,405.0,45.5,1.75,11.1,114.0,224.92,177.91
2018,6,28,6,0,502.0,53.0,1.8,11.4,156.0,294.79,239.3
2018,6,28,6,15,565.5,58.5,1.8,11.8,204.5,354.73,291.46
2018,6,28,6,30,629.0,64.0,1.8,12.2,253.0,419.8,346.06
2018,6,28,6,45,673.5,68.5,1.8,12.65,304.5,477.66,392.99
2018,6,28,7,0,718.0,73.0,1.8,13.1,356.0,536.33,438.94
2018,6,28,7,15,750.5,75.5,1.75,13.5,407.5,589.55,478.94
2018,6,28,7,30,783.0,78.0,1.7,13.9,459.0,643.92,517.72
2018,6,28,7,45,808.0,80.0,1.7,14.35,509.5,693.07,550.74
2018,6,28,8,0,833.0,82.0,1.7,14.8,560.0,737.63,579.72
2018,6,28,8,15,852.0,83.5,1.7,15.1,608.5,781.09,607.72
2018,6,28,8,30,871.0,85.0,1.7,15.4,657.0,823.68,634.64
2018,6,28,8,45,885.5,87.0,1.7,15.75,702.0,861.81,657.96
2018,6,28,9,0,900.0,89.0,1.7,16.1,747.0,898.31,679.9
2018,6,28,9,15,911.0,90.5,1.7,16.3,787.0,929.22,698.25
2018,6,28,9,30,922.0,92.0,1.7,16.5,827.0,957.93,715.08
2018,6,28,9,45,931.5,92.0,1.7,16.75,861.5,981.22,728.15
2018,6,28,10,0,941.0,92.0,1.7,17.0,896.0,1001.94,739.59
2018,6,28,10,15,946.5,93.0,1.7,17.25,924.0,1017.16,747.51
2018,6,28,10,30,952.0,94.0,1.7,17.5,952.0,1029.46,753.68
2018,6,28,10,45,956.0,95.0,1.75,17.75,973.0,1037.29,757.85
2018,6,28,11,0,960.0,96.0,1.8,18.0,994.0,1042.06,760.22
2018,6,28,11,15,962.0,95.5,1.8,18.05,1007.0,1040.23,758.37
2018,6,28,11,30,964.0,95.0,1.8,18.1,1020.0,1035.34,754.77
2018,6,28,11,45,964.5,96.0,1.8,18.2,1026.5,1027.46,749.25
2018,6,28,12,0,965.0,97.0,1.8,18.3,1033.0,1016.56,741.95
2018,6,28,12,15,965.0,96.5,1.85,18.25,1031.5,1000.79,732.72
2018,6,28,12,30,965.0,96.0,1.9,18.2,1030.0,982.19,721.72
2018,6,28,12,45,964.0,95.0,1.9,18.2,1021.5,959.46,707.29
2018,6,28,13,0,963.0,94.0,1.9,18.2,1013.0,934.11,691.18
2018,6,28,13,15,960.5,93.5,1.95,18.1,997.5,905.43,673.65
2018,6,28,13,30,958.0,93.0,2.0,18.0,982.0,874.39,654.41
2018,6,28,13,45,954.0,92.0,2.0,17.95,959.0,839.49,631.79
2018,6,28,14,0,950.0,91.0,2.0,17.9,936.0,802.61,607.67
2018,6,28,14,15,944.5,90.0,2.0,17.7,907.0,762.83,581.65
2018,6,28,14,30,939.0,89.0,2.0,17.5,878.0,721.51,554.25
2018,6,28,14,45,931.5,87.5,2.0,17.35,842.5,677.09,522.72
2018,6,28,15,0,924.0,86.0,2.0,17.2,807.0,631.68,488.94
2018,6,28,15,15,913.5,84.5,2.0,17.2,766.5,583.79,452.16
2018,6,28,15,30,903.0,83.0,2.0,17.2,726.0,535.57,414.12
2018,6,28,15,45,890.5,81.0,2.0,16.7,681.0,485.84,374.59
2018,6,28,16,0,878.0,79.0,2.0,16.2,636.0,436.37,333.98
2018,6,28,16,15,860.5,76.5,2.0,15.85,587.5,385.09,290.64
2018,6,28,16,30,843.0,74.0,2.0,15.5,539.0,334.96,247.15
2018,6,28,16,45,821.0,71.5,2.0,15.15,488.5,284.94,203.17
2018,6,28,17,0,799.0,69.0,2.0,14.8,438.0,232.56,157.23
2018,6,28,17,15,767.0,66.5,2.05,14.3,386.5,184.98,116.52
2018,6,28,17,30,735.0,64.0,2.1,13.8,335.0,140.73,80.95
2018,6,28,17,45,689.5,59.5,2.1,13.25,283.5,97.2,50.98
2018,6,28,18,0,644.0,55.0,2.1,12.7,232.0,58.55,31.94
2018,6,28,18,15,575.0,50.0,2.05,12.15,184.0,33.91,24.95
2018,6,28,18,30,506.0,45.0,2.0,11.6,136.0,32.26,23.28
2018,6,28,18,45,395.5,37.5,1.95,11.05,95.0,28.27,19.28
2018,6,28,19,0,285.0,30.0,1.9,10.5,54.0,24.12,13.91
2018,6,28,19,15,160.0,17.5,1.85,10.3,29.5,17.2,0.0
2018,6,28,19,30,35.0,5.0,1.8,10.1,5.0,4.91,0.0
2018,6,28,19,45,17.5,2.5,1.75,9.9,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,29,4,45,50.0,6.0,0.9,9.05,7.0,0.0,0.0
2018,6,29,5,0,100.0,12.0,0.9,9.2,14.0,36.47,0.0
2018,6,29,5,15,237.5,23.0,0.9,9.6,44.5,106.33,50.43
2018,6,29,5,30,375.0,34.0,0.9,10.0,75.0,182.28,136.11
2018,6,29,5,45,468.0,40.5,0.85,10.4,118.0,243.39,191.55
2018,6,29,6,0,561.0,47.0,0.8,10.8,161.0,312.98,252.13
2018,6,29,6,15,620.0,52.0,0.75,11.4,210.5,370.3,301.18
2018,6,29,6,30,679.0,57.0,0.7,12.0,260.0,435.08,353.94
2018,6,29,6,45,720.0,60.5,0.65,12.6,311.5,492.17,398.41
2018,6,29,7,0,761.0,64.0,0.6,13.2,363.0,551.69,442.72
2018,6,29,7,15,789.5,67.0,0.6,13.9,415.0,604.56,480.53
2018,6,29,7,30,818.0,70.0,0.6,14.6,467.0,658.24,516.36
2018,6,29,7,45,840.0,72.0,0.6,15.35,517.5,702.13,543.46
2018,6,29,8,0,862.0,74.0,0.6,16.1,568.0,750.09,572.77
2018,6,29,8,15,878.0,75.5,0.65,16.85,615.5,792.2,598.13
2018,6,29,8,30,894.0,77.0,0.7,17.6,663.0,833.19,622.37
2018,6,29,8,45,906.0,79.5,0.75,18.35,707.5,870.49,643.82
2018,6,29,9,0,918.0,82.0,0.8,19.1,752.0,905.96,663.84
2018,6,29,9,15,925.0,84.0,0.85,19.7,790.5,934.3,679.49
2018,6,29,9,30,932.0,86.0,0.9,20.3,829.0,960.23,693.62
2018,6,29,9,45,936.5,89.5,0.95,20.85,862.5,982.85,705.79
2018,6,29,10,0,941.0,93.0,1.0,21.4,896.0,1002.68,716.25
2018,6,29,10,15,946.5,94.0,1.1,21.8,924.0,1017.93,725.3
2018,6,29,10,30,952.0,95.0,1.2,22.2,952.0,1030.26,732.64
2018,6,29,10,45,955.5,95.5,1.25,22.6,972.5,1037.11,735.78
2018,6,29,11,0,959.0,96.0,1.3,23.0,993.0,1040.91,737.2
2018,6,29,11,15,961.5,96.5,1.35,23.3,1007.0,1040.64,736.54
2018,6,29,11,30,964.0,97.0,1.4,23.6,1021.0,1037.27,734.11
2018,6,29,11,45,965.0,97.0,1.45,23.85,1027.5,1028.88,728.85
2018,6,29,12,0,966.0,97.0,1.5,24.1,1034.0,1017.49,721.85
2018,6,29,12,15,965.0,97.5,1.55,24.2,1032.5,1001.78,712.66
2018,6,29,12,30,964.0,98.0,1.6,24.3,1031.0,983.26,701.77
2018,6,29,12,45,961.0,99.0,1.6,24.4,1022.5,960.69,687.66
2018,6,29,13,0,958.0,100.0,1.6,24.5,1014.0,935.56,671.99
2018,6,29,13,15,955.5,99.0,1.65,24.5,998.0,906.52,654.67
2018,6,29,13,30,953.0,98.0,1.7,24.5,982.0,875.15,635.71
2018,6,29,13,45,948.5,97.0,1.7,24.5,959.0,840.0,613.59
2018,6,29,14,0,944.0,96.0,1.7,24.5,936.0,802.91,590.04
2018,6,29,14,15,939.0,94.5,1.7,24.35,907.0,763.23,564.87
2018,6,29,14,30,934.0,93.0,1.7,24.2,878.0,721.98,538.36
2018,6,29,14,45,926.5,91.5,1.7,24.05,842.5,677.75,507.88
2018,6,29,15,0,919.0,90.0,1.7,23.9,807.0,632.52,475.35
2018,6,29,15,15,908.5,88.5,1.7,23.9,766.5,584.83,439.9
2018,6,29,15,30,898.0,87.0,1.7,23.9,726.0,536.8,403.22
2018,6,29,15,45,886.5,83.5,1.7,23.35,681.0,486.39,364.57
2018,6,29,16,0,875.0,80.0,1.7,22.8,636.0,436.17,324.74
2018,6,29,16,15,860.0,77.0,1.65,22.3,588.0,385.49,283.15
2018,6,29,16,30,845.0,74.0,1.6,21.8,540.0,335.72,241.19
2018,6,29,16,45,824.5,71.0,1.55,21.35,490.0,285.57,198.3
2018,6,29,17,0,804.0,68.0,1.5,20.9,440.0,232.89,153.32
2018,6,29,17,15,774.5,64.5,1.45,20.2,388.0,184.61,113.04
2018,6,29,17,30,745.0,61.0,1.4,19.5,336.0,139.41,77.51
2018,6,29,17,45,703.0,57.0,1.35,18.8,285.0,96.05,48.33
2018,6,29,18,0,661.0,53.0,1.3,18.1,234.0,57.24,29.78
2018,6,29,18,15,598.0,47.5,1.2,17.1,186.0,34.88,25.27
2018,6,29,18,30,535.0,42.0,1.1,16.1,138.0,29.64,20.53
2018,6,29,18,45,433.0,35.0,1.0,15.1,97.0,25.95,16.93
2018,6,29,19,0,331.0,28.0,0.9,14.1,56.0,22.1,12.07
2018,6,29,19,15,189.0,17.0,0.85,13.65,31.0,16.71,0.0
2018,6,29,19,30,47.0,6.0,0.8,13.2,6.0,5.9,0.0
2018,6,29,19,45,23.5,3.0,0.8,12.7,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,4,45,59.0,6.0,0.95,9.75,7.0,0.0,0.0
2018,6,30,5,0,118.0,12.0,0.9,10.1,14.0,40.78,0.0
2018,6,30,5,15,264.5,22.0,0.9,10.75,45.0,112.7,50.65
2018,6,30,5,30,411.0,32.0,0.9,11.4,76.0,191.98,142.1
2018,6,30,5,45,501.5,37.5,0.85,12.1,119.5,252.32,196.9
2018,6,30,6,0,592.0,43.0,0.8,12.8,163.0,318.6,254.45
2018,6,30,6,15,648.5,48.0,0.8,13.6,213.0,378.81,305.51
2018,6,30,6,30,705.0,53.0,0.8,14.4,263.0,443.45,357.82
2018,6,30,6,45,743.5,56.0,0.75,15.25,314.5,499.58,400.97
2018,6,30,7,0,782.0,59.0,0.7,16.1,366.0,557.93,443.71
2018,6,30,7,15,809.0,62.0,0.7,16.9,418.0,606.59,478.13
2018,6,30,7,30,836.0,65.0,0.7,17.7,470.0,659.89,512.88
2018,6,30,7,45,856.0,67.5,0.7,18.55,520.5,707.91,542.42
2018,6,30,8,0,876.0,70.0,0.7,19.4,571.0,755.55,570.91
2018,6,30,8,15,891.0,72.0,0.75,20.15,619.0,797.96,596.16
2018,6,30,8,30,906.0,74.0,0.8,20.9,667.0,839.15,620.21
2018,6,30,8,45,917.0,76.0,0.8,21.65,711.0,875.43,639.84
2018,6,30,9,0,928.0,78.0,0.8,22.4,755.0,909.81,657.98
2018,6,30,9,15,936.5,79.5,0.85,23.0,794.0,939.26,674.09
2018,6,30,9,30,945.0,81.0,0.9,23.6,833.0,966.34,688.68
2018,6,30,9,45,951.0,82.5,0.95,24.15,866.5,988.53,700.34
2018,6,30,10,0,957.0,84.0,1.0,24.7,900.0,1007.96,710.37
2018,6,30,10,15,962.0,84.5,1.1,25.05,927.5,1022.49,718.98
2018,6,30,10,30,967.0,85.0,1.2,25.4,955.0,1034.06,725.88
2018,6,30,10,45,969.5,86.0,1.25,25.8,975.5,1040.67,728.82
2018,6,30,11,0,972.0,87.0,1.3,26.2,996.0,1044.16,730.01
2018,6,30,11,15,974.0,88.0,1.35,26.4,1010.0,1044.02,729.71
2018,6,30,11,30,976.0,89.0,1.4,26.6,1024.0,1040.73,727.63
2018,6,30,11,45,976.0,89.5,1.4,26.75,1030.0,1031.9,721.63
2018,6,30,12,0,976.0,90.0,1.4,26.9,1036.0,1020.03,713.94
2018,6,30,12,15,973.5,91.0,1.45,26.95,1034.0,1003.35,704.48
2018,6,30,12,30,971.0,92.0,1.5,27.0,1032.0,983.87,693.34
2018,6,30,12,45,967.0,93.5,1.5,27.0,1023.0,960.82,679.41
2018,6,30,13,0,963.0,95.0,1.5,27.0,1014.0,935.22,663.92
2018,6,30,13,15,960.0,94.5,1.5,26.95,998.0,906.15,646.35
2018,6,30,13,30,957.0,94.0,1.5,26.9,982.0,874.75,627.24
2018,6,30,13,45,952.0,94.0,1.5,26.85,959.0,840.05,605.88
2018,6,30,14,0,947.0,94.0,1.5,26.8,936.0,803.43,583.12
2018,6,30,14,15,940.5,93.0,1.5,26.65,906.5,763.04,557.88
2018,6,30,14,30,934.0,92.0,1.5,26.5,877.0,721.2,531.37
2018,6,30,14,45,925.5,91.0,1.5,26.35,841.5,676.79,501.24
2018,6,30,15,0,917.0,90.0,1.5,26.2,806.0,631.47,469.09
2018,6,30,15,15,906.5,88.5,1.5,26.2,765.5,583.86,434.19
2018,6,30,15,30,896.0,87.0,1.5,26.2,725.0,535.91,398.06
2018,6,30,15,45,881.5,85.5,1.45,25.7,680.0,485.98,359.96
2018,6,30,16,0,867.0,84.0,1.4,25.2,635.0,436.5,321.02
2018,6,30,16,15,849.0,82.0,1.35,24.7,586.5,385.93,280.18
2018,6,30,16,30,831.0,80.0,1.3,24.2,538.0,332.31,236.08
2018,6,30,16,45,807.5,77.0,1.3,23.7,487.0,281.92,193.84
2018,6,30,17,0,784.0,74.0,1.3,23.2,436.0,233.71,153.09
2018,6,30,17,15,753.0,70.0,1.3,22.4,384.5,185.68,113.7
2018,6,30,17,30,722.0,66.0,1.3,21.6,333.0,140.9,79.01
2018,6,30,17,45,678.0,61.5,1.25,20.75,282.0,98.08,50.52
2018,6,30,18,0,634.0,57.0,1.2,19.9,231.0,56.65,29.59
2018,6,30,18,15,568.5,51.0,1.15,18.85,183.0,34.74,24.94
2018,6,30,18,30,503.0,45.0,1.1,17.8,135.0,32.25,22.65
2018,6,30,18,45,400.5,37.0,1.0,16.7,94.5,27.8,18.39
2018,6,30,19,0,298.0,29.0,0.9,15.6,54.0,23.11,12.77
2018,6,30,19,15,169.0,17.0,0.9,15.1,29.5,16.71,0.0
2018,6,30,19,30,40.0,5.0,0.9,14.6,5.0,4.91,0.0
2018,6,30,19,45,20.0,2.5,0.9,14.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,4,45,40.5,5.5,0.8,10.6,6.0,0.0,0.0
2018,7,1,5,0,81.0,11.0,0.8,10.9,12.0,30.62,0.0
2018,7,1,5,15,200.0,22.5,0.85,11.4,40.0,93.78,39.03
2018,7,1,5,30,319.0,34.0,0.9,11.9,68.0,162.46,119.92
2018,7,1,5,45,406.5,43.5,0.9,12.45,110.0,222.0,173.45
2018,7,1,6,0,494.0,53.0,0.9,13.0,152.0,289.74,232.03
2018,7,1,6,15,552.5,59.5,0.9,13.45,199.5,347.95,281.79
2018,7,1,6,30,611.0,66.0,0.9,13.9,247.0,410.88,333.49
2018,7,1,6,45,651.5,71.5,0.9,14.4,297.5,466.82,377.74
2018,7,1,7,0,692.0,77.0,0.9,14.9,348.0,525.3,422.22
2018,7,1,7,15,722.0,81.5,0.9,15.45,398.5,575.79,459.06
2018,7,1,7,30,752.0,86.0,0.9,16.0,449.0,629.64,496.97
2018,7,1,7,45,774.5,89.5,0.9,16.6,498.5,677.6,527.9
2018,7,1,8,0,797.0,93.0,0.9,17.2,548.0,725.45,558.01
2018,7,1,8,15,814.5,96.0,0.9,17.8,595.5,768.36,583.99
2018,7,1,8,30,832.0,99.0,0.9,18.4,643.0,810.32,608.85
2018,7,1,8,45,845.0,102.0,0.9,19.0,686.5,842.14,626.51
2018,7,1,9,0,858.0,105.0,0.9,19.6,730.0,877.34,646.26
2018,7,1,9,15,869.0,106.5,0.95,20.1,769.0,907.27,663.39
2018,7,1,9,30,880.0,108.0,1.0,20.6,808.0,935.11,679.15
2018,7,1,9,45,888.0,109.5,1.05,21.05,841.5,957.86,691.77
2018,7,1,10,0,896.0,111.0,1.1,21.5,875.0,978.11,702.87
2018,7,1,10,15,901.5,112.5,1.1,21.85,902.5,993.31,710.23
2018,7,1,10,30,907.0,114.0,1.1,22.2,930.0,1005.72,715.98
2018,7,1,10,45,911.0,115.5,1.15,22.5,951.0,1013.79,720.2
2018,7,1,11,0,915.0,117.0,1.2,22.8,972.0,1018.91,722.76
2018,7,1,11,15,917.5,118.0,1.25,23.0,986.0,1019.09,722.67
2018,7,1,11,30,920.0,119.0,1.3,23.2,1000.0,1016.31,720.9
2018,7,1,11,45,921.0,119.5,1.35,23.35,1006.5,1008.64,716.36
2018,7,1,12,0,922.0,120.0,1.4,23.5,1013.0,998.09,710.16
2018,7,1,12,15,917.0,123.0,1.4,23.5,1010.5,981.54,699.92
2018,7,1,12,30,912.0,126.0,1.4,23.5,1008.0,962.41,688.18
2018,7,1,12,45,904.0,129.5,1.4,23.5,997.5,938.62,673.54
2018,7,1,13,0,896.0,133.0,1.4,23.5,987.0,912.62,657.54
2018,7,1,13,15,892.0,132.0,1.45,23.35,971.0,883.78,640.69
2018,7,1,13,30,888.0,131.0,1.5,23.2,955.0,852.86,622.32
2018,7,1,13,45,882.0,130.0,1.5,23.05,931.5,818.42,600.89
2018,7,1,14,0,876.0,129.0,1.5,22.9,908.0,782.3,578.16
2018,7,1,14,15,869.0,127.5,1.45,22.6,879.0,743.49,553.24
2018,7,1,14,30,862.0,126.0,1.4,22.3,850.0,703.41,526.46
2018,7,1,14,45,852.5,124.0,1.4,22.05,815.0,660.17,496.32
2018,7,1,15,0,843.0,122.0,1.4,21.8,780.0,616.22,464.9
2018,7,1,15,15,831.0,119.5,1.4,21.8,740.0,566.93,428.46
2018,7,1,15,30,819.0,117.0,1.4,21.8,700.0,520.27,392.9
2018,7,1,15,45,804.5,113.5,1.35,21.25,656.0,471.71,355.48
2018,7,1,16,0,790.0,110.0,1.3,20.7,612.0,423.75,317.4
2018,7,1,16,15,772.5,106.0,1.3,20.3,565.0,375.03,277.7
2018,7,1,16,30,755.0,102.0,1.3,19.9,518.0,327.6,237.99
2018,7,1,16,45,730.5,97.5,1.25,19.5,468.5,275.97,194.49
2018,7,1,17,0,706.0,93.0,1.2,19.1,419.0,229.78,155.13
2018,7,1,17,15,673.0,87.5,1.15,18.5,368.5,183.74,117.09
2018,7,1,17,30,640.0,82.0,1.1,17.9,318.0,141.14,83.83
2018,7,1,17,45,595.0,75.5,1.05,17.25,269.0,100.33,56.21
2018,7,1,18,0,550.0,69.0,1.0,16.6,220.0,64.29,38.11
2018,7,1,18,15,484.5,60.5,0.95,15.9,173.5,42.89,32.5
2018,7,1,18,30,419.0,52.0,0.9,15.2,127.0,38.63,28.54
2018,7,1,18,45,323.5,41.5,0.85,14.5,88.5,32.12,22.34
2018,7,1,19,0,228.0,31.0,0.8,13.8,50.0,24.2,13.75
2018,7,1,19,15,127.5,18.0,0.8,13.4,27.5,17.69,0.0
2018,7,1,19,30,27.0,5.0,0.8,13.0,5.0,4.91,0.0
2018,7,1,19,45,13.5,2.5,0.8,12.6,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,0.55,10.6,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,0.6,10.8,8.0,15.89,0.0
2018,7,2,5,15,122.0,22.0,0.6,11.25,33.5,70.01,26.08
2018,7,2,5,30,207.0,37.0,0.6,11.7,59.0,127.69,94.06
2018,7,2,5,45,285.0,51.5,0.6,12.1,98.5,183.04,143.2
2018,7,2,6,0,363.0,66.0,0.6,12.5,138.0,245.91,197.31
2018,7,2,6,15,422.0,77.0,0.6,13.0,184.0,302.61,245.34
2018,7,2,6,30,481.0,88.0,0.6,13.5,230.0,364.42,295.84
2018,7,2,6,45,524.5,97.5,0.65,14.0,279.0,423.35,342.49
2018,7,2,7,0,568.0,107.0,0.7,14.5,328.0,482.95,388.14
2018,7,2,7,15,603.0,113.5,0.7,15.0,378.0,536.29,427.25
2018,7,2,7,30,638.0,120.0,0.7,15.5,428.0,591.18,466.23
2018,7,2,7,45,664.5,126.5,0.7,16.0,477.5,641.13,500.34
2018,7,2,8,0,691.0,133.0,0.7,16.5,527.0,691.45,533.58
2018,7,2,8,15,712.0,138.5,0.75,17.0,574.5,736.35,562.11
2018,7,2,8,30,733.0,144.0,0.8,17.5,622.0,780.71,589.85
2018,7,2,8,45,749.0,148.0,0.8,18.0,665.5,818.34,611.86
2018,7,2,9,0,765.0,152.0,0.8,18.5,709.0,854.67,632.74
2018,7,2,9,15,759.5,164.5,0.85,18.95,742.5,879.38,646.79
2018,7,2,9,30,754.0,177.0,0.9,19.4,776.0,901.37,659.2
2018,7,2,9,45,740.5,194.0,0.95,19.8,803.0,917.89,668.25
2018,7,2,10,0,727.0,211.0,1.0,20.2,830.0,931.29,675.43
2018,7,2,10,15,734.5,215.0,1.0,20.45,858.0,948.38,684.57
2018,7,2,10,30,742.0,219.0,1.0,20.7,886.0,963.09,692.18
2018,7,2,10,45,747.0,222.0,1.05,21.0,906.5,971.85,696.93
2018,7,2,11,0,752.0,225.0,1.1,21.3,927.0,978.06,700.24
2018,7,2,11,15,755.0,227.5,1.15,21.35,941.5,979.21,701.17
2018,7,2,11,30,758.0,230.0,1.2,21.4,956.0,977.77,700.63
2018,7,2,11,45,758.5,232.0,1.25,21.45,962.5,970.82,696.74
2018,7,2,12,0,759.0,234.0,1.3,21.5,969.0,961.4,691.42
2018,7,2,12,15,757.5,234.5,1.3,21.5,967.5,946.24,681.89
2018,7,2,12,30,756.0,235.0,1.3,21.5,966.0,928.86,671.08
2018,7,2,12,45,752.5,235.0,1.35,21.45,957.5,907.12,658.36
2018,7,2,13,0,749.0,235.0,1.4,21.4,949.0,883.49,644.39
2018,7,2,13,15,743.5,233.5,1.4,21.2,932.5,854.98,626.87
2018,7,2,13,30,738.0,232.0,1.4,21.0,916.0,824.93,608.01
2018,7,2,13,45,730.0,229.5,1.45,20.85,892.5,790.6,586.11
2018,7,2,14,0,722.0,227.0,1.5,20.7,869.0,755.19,563.06
2018,7,2,14,15,712.0,224.0,1.5,20.35,840.0,716.96,537.54
2018,7,2,14,30,702.0,221.0,1.5,20.0,811.0,678.13,511.08
2018,7,2,14,45,689.5,216.5,1.5,19.7,776.0,635.9,481.55
2018,7,2,15,0,677.0,212.0,1.5,19.4,741.0,593.63,451.3
2018,7,2,15,15,661.5,206.5,1.5,19.4,701.0,548.94,418.08
2018,7,2,15,30,646.0,201.0,1.5,19.4,661.0,504.85,384.54
2018,7,2,15,45,626.5,194.5,1.5,18.6,617.0,458.79,349.85
2018,7,2,16,0,607.0,188.0,1.5,17.8,573.0,414.07,315.16
2018,7,2,16,15,583.5,179.0,1.45,17.35,526.0,367.35,277.59
2018,7,2,16,30,560.0,170.0,1.4,16.9,479.0,322.16,240.54
2018,7,2,16,45,531.5,160.5,1.35,16.45,431.0,277.33,203.48
2018,7,2,17,0,503.0,151.0,1.3,16.0,383.0,235.25,168.6
2018,7,2,17,15,467.5,138.5,1.25,15.4,334.5,192.32,133.98
2018,7,2,17,30,432.0,126.0,1.2,14.8,286.0,153.02,103.65
2018,7,2,17,45,389.0,111.5,1.15,14.25,239.0,115.2,77.09
2018,7,2,18,0,346.0,97.0,1.1,13.7,192.0,81.81,57.37
2018,7,2,18,15,291.5,80.5,1.05,13.2,149.0,59.16,47.34
2018,7,2,18,30,237.0,64.0,1.0,12.7,106.0,48.09,37.23
2018,7,2,18,45,174.0,45.5,0.95,12.2,71.0,37.14,26.95
2018,7,2,19,0,111.0,27.0,0.9,11.7,36.0,22.58,12.56
2018,7,2,19,15,61.0,15.0,0.85,11.4,19.5,14.74,0.0
2018,7,2,19,30,11.0,3.0,0.8,11.1,3.0,2.95,0.0
2018,7,2,19,45,5.5,1.5,0.8,10.85,1.5,0.0,0.0
