Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,3,4,45,23.0,4.0,1.0,9.65,4.5,0.0,0.0
2018,7,3,5,0,46.0,8.0,1.0,9.9,9.0,19.01,0.0
2018,7,3,5,15,156.5,22.5,1.05,10.2,37.0,80.27,27.69
2018,7,3,5,30,267.0,37.0,1.1,10.5,65.0,147.7,109.2
2018,7,3,5,45,346.5,46.5,1.15,10.8,102.5,201.15,158.24
2018,7,3,6,0,426.0,56.0,1.2,11.1,140.0,262.61,212.47
2018,7,3,6,15,350.5,62.5,1.2,11.5,145.0,250.38,205.82
2018,7,3,6,30,275.0,69.0,1.2,11.9,150.0,233.35,193.37
2018,7,3,6,45,374.5,80.5,1.2,12.25,213.0,314.58,261.21
2018,7,3,7,0,474.0,92.0,1.2,12.6,276.0,408.38,336.43
2018,7,3,7,15,513.0,101.0,1.2,13.1,326.0,463.12,378.26
2018,7,3,7,30,552.0,110.0,1.2,13.6,376.0,519.97,420.69
2018,7,3,7,45,425.0,137.0,1.2,14.15,355.0,473.27,381.31
2018,7,3,8,0,298.0,164.0,1.2,14.7,334.0,410.98,330.25
2018,7,3,8,15,188.0,197.0,1.25,15.15,307.5,368.74,294.13
2018,7,3,8,30,78.0,230.0,1.3,15.6,281.0,301.32,237.92
2018,7,3,8,45,64.5,258.0,1.3,16.1,302.0,320.78,251.51
2018,7,3,9,0,51.0,286.0,1.3,16.6,323.0,339.15,263.61
2018,7,3,9,15,51.0,302.5,1.35,16.95,341.0,356.39,275.62
2018,7,3,9,30,51.0,319.0,1.4,17.3,359.0,373.39,287.37
2018,7,3,9,45,73.5,327.0,1.45,17.65,388.0,402.32,308.9
2018,7,3,10,0,96.0,335.0,1.5,18.0,417.0,439.81,336.34
2018,7,3,10,15,156.5,333.0,1.5,18.25,471.5,495.31,377.97
2018,7,3,10,30,217.0,331.0,1.5,18.5,526.0,558.47,424.01
2018,7,3,10,45,325.5,286.0,1.55,18.8,586.0,623.55,472.87
2018,7,3,11,0,434.0,241.0,1.6,19.1,646.0,680.95,515.57
2018,7,3,11,15,325.0,272.5,1.6,19.2,578.5,603.4,456.99
2018,7,3,11,30,216.0,304.0,1.6,19.3,511.0,519.59,394.1
2018,7,3,11,45,330.5,288.0,1.65,19.4,607.0,613.91,465.05
2018,7,3,12,0,445.0,272.0,1.7,19.5,703.0,699.91,527.15
2018,7,3,12,15,475.0,268.5,1.65,19.55,728.0,714.94,536.76
2018,7,3,12,30,505.0,265.0,1.6,19.6,753.0,727.16,545.03
2018,7,3,12,45,503.0,262.0,1.6,19.65,745.0,708.86,532.21
2018,7,3,13,0,501.0,259.0,1.6,19.7,737.0,689.37,518.81
2018,7,3,13,15,508.5,260.5,1.6,19.7,738.5,681.06,513.21
2018,7,3,13,30,516.0,262.0,1.6,19.7,740.0,671.09,506.3
2018,7,3,13,45,603.5,234.0,1.6,19.7,780.0,695.16,524.86
2018,7,3,14,0,691.0,206.0,1.6,19.7,820.0,712.45,538.03
2018,7,3,14,15,810.5,154.0,1.55,19.65,851.5,724.66,547.92
2018,7,3,14,30,930.0,102.0,1.5,19.6,883.0,727.78,550.64
2018,7,3,14,45,923.0,100.0,1.5,19.55,848.0,683.53,518.93
2018,7,3,15,0,916.0,98.0,1.5,19.5,813.0,638.23,485.88
2018,7,3,15,15,905.0,96.5,1.5,19.5,772.0,590.32,449.93
2018,7,3,15,30,894.0,95.0,1.5,19.5,731.0,542.11,412.77
2018,7,3,15,45,881.0,92.0,1.45,19.15,685.5,491.55,373.09
2018,7,3,16,0,868.0,89.0,1.4,18.8,640.0,441.3,332.47
2018,7,3,16,15,851.0,86.0,1.4,18.5,591.5,390.09,290.12
2018,7,3,16,30,834.0,83.0,1.4,18.2,543.0,335.77,244.35
2018,7,3,16,45,811.0,80.0,1.4,17.9,492.0,285.3,200.87
2018,7,3,17,0,788.0,77.0,1.4,17.6,441.0,236.96,158.95
2018,7,3,17,15,755.5,73.0,1.35,17.15,388.5,188.43,118.17
2018,7,3,17,30,723.0,69.0,1.3,16.7,336.0,143.29,82.5
2018,7,3,17,45,677.0,64.5,1.3,16.2,284.5,96.94,50.66
2018,7,3,18,0,631.0,60.0,1.3,15.7,233.0,58.54,32.05
2018,7,3,18,15,562.0,54.0,1.25,14.95,184.5,37.29,27.65
2018,7,3,18,30,493.0,48.0,1.2,14.2,136.0,34.99,25.44
2018,7,3,18,45,385.5,39.0,1.15,13.5,95.0,29.74,20.35
2018,7,3,19,0,278.0,30.0,1.1,12.8,54.0,24.18,13.74
2018,7,3,19,15,156.0,17.5,1.1,12.4,29.5,17.2,0.0
2018,7,3,19,30,34.0,5.0,1.1,12.0,5.0,4.91,0.0
2018,7,3,19,45,17.0,2.5,1.1,11.55,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,4,4,45,23.5,3.5,0.95,9.5,4.0,0.0,0.0
2018,7,4,5,0,47.0,7.0,1.0,9.7,8.0,18.21,0.0
2018,7,4,5,15,140.5,17.5,1.05,10.05,30.0,68.44,19.87
2018,7,4,5,30,234.0,28.0,1.1,10.4,52.0,126.46,92.66
2018,7,4,5,45,248.0,29.5,1.1,10.75,67.5,143.13,111.87
2018,7,4,6,0,262.0,31.0,1.1,11.1,83.0,161.05,130.11
2018,7,4,6,15,131.0,26.5,1.1,11.55,52.5,99.01,79.89
2018,7,4,6,30,0.0,22.0,1.1,12.0,22.0,21.22,12.71
2018,7,4,6,45,0.0,27.0,1.1,12.45,27.0,26.06,16.86
2018,7,4,7,0,0.0,32.0,1.1,12.9,32.0,30.89,20.9
2018,7,4,7,15,0.0,43.0,1.05,13.4,43.0,41.53,29.81
2018,7,4,7,30,0.0,54.0,1.0,13.9,54.0,52.18,38.59
2018,7,4,7,45,0.0,66.0,1.0,14.35,66.0,63.81,48.06
2018,7,4,8,0,0.0,78.0,1.0,14.8,78.0,75.45,57.41
2018,7,4,8,15,2.0,113.5,1.0,15.3,115.0,112.02,87.06
2018,7,4,8,30,4.0,149.0,1.0,15.8,152.0,149.26,116.56
2018,7,4,8,45,10.5,195.0,1.05,16.25,202.5,201.29,157.32
2018,7,4,9,0,17.0,241.0,1.1,16.7,253.0,253.79,197.45
2018,7,4,9,15,18.5,252.5,1.1,17.1,266.5,266.61,206.33
2018,7,4,9,30,20.0,264.0,1.1,17.5,280.0,279.44,215.34
2018,7,4,9,45,23.5,280.0,1.15,17.9,299.5,305.95,234.77
2018,7,4,10,0,27.0,296.0,1.2,18.3,319.0,325.17,248.49
2018,7,4,10,15,24.0,299.5,1.2,18.55,320.5,325.06,247.59
2018,7,4,10,30,21.0,303.0,1.2,18.8,322.0,318.43,242.01
2018,7,4,10,45,21.5,313.5,1.25,19.1,333.5,328.94,249.42
2018,7,4,11,0,22.0,324.0,1.3,19.4,345.0,339.33,256.64
2018,7,4,11,15,25.0,344.5,1.35,19.5,368.5,367.3,277.0
2018,7,4,11,30,28.0,365.0,1.4,19.6,392.0,389.21,292.75
2018,7,4,11,45,32.5,381.0,1.45,19.75,412.5,407.65,305.98
2018,7,4,12,0,37.0,397.0,1.5,19.9,433.0,425.62,318.85
2018,7,4,12,15,61.0,418.0,1.5,19.95,477.0,466.23,348.62
2018,7,4,12,30,85.0,439.0,1.5,20.0,521.0,505.51,376.93
2018,7,4,12,45,144.0,433.5,1.5,20.05,571.0,550.14,410.13
2018,7,4,13,0,203.0,428.0,1.5,20.1,621.0,590.11,439.55
2018,7,4,13,15,472.5,312.0,1.5,20.1,752.5,700.11,523.75
2018,7,4,13,30,742.0,196.0,1.5,20.1,884.0,794.5,592.78
2018,7,4,13,45,848.0,144.0,1.5,20.15,912.0,804.43,598.86
2018,7,4,14,0,954.0,92.0,1.5,20.2,940.0,806.87,600.91
2018,7,4,14,15,949.5,90.5,1.45,20.2,911.5,767.23,574.28
2018,7,4,14,30,945.0,89.0,1.4,20.2,883.0,725.95,546.78
2018,7,4,14,45,938.0,87.5,1.35,20.15,848.0,681.61,515.59
2018,7,4,15,0,931.0,86.0,1.3,20.1,813.0,636.2,482.2
2018,7,4,15,15,921.0,84.5,1.3,20.1,772.0,588.25,446.43
2018,7,4,15,30,911.0,83.0,1.3,20.1,731.0,539.89,409.34
2018,7,4,15,45,899.5,80.5,1.3,19.9,686.5,489.74,370.11
2018,7,4,16,0,888.0,78.0,1.3,19.7,642.0,439.74,329.76
2018,7,4,16,15,873.0,75.5,1.25,19.4,594.0,388.8,287.47
2018,7,4,16,30,858.0,73.0,1.2,19.1,546.0,338.76,244.84
2018,7,4,16,45,837.0,70.0,1.2,18.85,495.0,287.74,200.95
2018,7,4,17,0,816.0,67.0,1.2,18.6,444.0,234.22,154.97
2018,7,4,17,15,787.0,63.5,1.2,18.05,392.0,185.33,113.89
2018,7,4,17,30,758.0,60.0,1.2,17.5,340.0,139.48,77.6
2018,7,4,17,45,717.0,56.0,1.2,17.0,288.5,95.47,47.85
2018,7,4,18,0,676.0,52.0,1.2,16.5,237.0,55.92,29.05
2018,7,4,18,15,613.5,46.5,1.15,15.65,188.0,34.02,24.67
2018,7,4,18,30,551.0,41.0,1.1,14.8,139.0,31.51,22.31
2018,7,4,18,45,450.0,34.0,1.05,13.95,97.5,25.1,16.27
2018,7,4,19,0,349.0,27.0,1.0,13.1,56.0,21.19,11.29
2018,7,4,19,15,201.0,16.5,1.0,12.7,31.0,16.22,0.0
2018,7,4,19,30,53.0,6.0,1.0,12.3,6.0,5.9,0.0
2018,7,4,19,45,26.5,3.0,1.0,11.9,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.7,8.85,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.0,10.0,30.43,0.0
2018,7,5,5,15,248.5,19.5,0.65,9.5,40.5,102.42,27.04
2018,7,5,5,30,407.0,30.0,0.6,10.0,71.0,186.02,135.94
2018,7,5,5,45,500.0,36.5,0.6,10.55,115.0,247.67,192.85
2018,7,5,6,0,593.0,43.0,0.6,11.1,159.0,315.51,252.13
2018,7,5,6,15,515.0,60.0,0.6,11.65,181.5,328.21,266.28
2018,7,5,6,30,437.0,77.0,0.6,12.2,204.0,326.84,267.27
2018,7,5,6,45,589.5,72.0,0.55,12.8,278.5,429.65,349.53
2018,7,5,7,0,742.0,67.0,0.5,13.4,353.0,539.1,432.48
2018,7,5,7,15,791.5,66.0,0.5,14.0,410.0,600.18,476.17
2018,7,5,7,30,841.0,65.0,0.5,14.6,467.0,659.5,516.29
2018,7,5,7,45,862.0,67.0,0.45,15.25,518.0,707.95,545.81
2018,7,5,8,0,883.0,69.0,0.4,15.9,569.0,756.1,574.29
2018,7,5,8,15,898.5,71.0,0.4,16.6,617.5,799.3,599.34
2018,7,5,8,30,914.0,73.0,0.4,17.3,666.0,841.29,623.11
2018,7,5,8,45,926.5,73.5,0.35,18.0,710.5,877.57,641.71
2018,7,5,9,0,939.0,74.0,0.3,18.7,755.0,912.04,658.83
2018,7,5,9,15,947.5,76.0,0.35,19.4,795.0,942.54,675.24
2018,7,5,9,30,956.0,78.0,0.4,20.1,835.0,970.62,690.12
2018,7,5,9,45,962.0,79.5,0.4,20.85,869.0,993.22,700.33
2018,7,5,10,0,968.0,81.0,0.4,21.6,903.0,1013.04,708.88
2018,7,5,10,15,973.5,81.0,0.45,22.2,931.0,1027.87,716.06
2018,7,5,10,30,979.0,81.0,0.5,22.8,959.0,1039.72,721.62
2018,7,5,10,45,982.5,81.5,0.55,23.45,980.0,1047.07,724.49
2018,7,5,11,0,986.0,82.0,0.6,24.1,1001.0,1051.27,725.66
2018,7,5,11,15,988.0,82.5,0.65,24.5,1015.0,1050.82,724.92
2018,7,5,11,30,990.0,83.0,0.7,24.9,1029.0,1047.19,722.46
2018,7,5,11,45,991.0,82.5,0.8,25.35,1035.5,1038.42,718.04
2018,7,5,12,0,992.0,82.0,0.9,25.8,1042.0,1026.55,711.8
2018,7,5,12,15,988.0,84.0,0.95,25.95,1039.5,1009.44,702.22
2018,7,5,12,30,984.0,86.0,1.0,26.1,1037.0,989.48,690.97
2018,7,5,12,45,977.5,89.0,1.1,26.2,1027.0,965.52,678.25
2018,7,5,13,0,971.0,92.0,1.2,26.3,1017.0,939.06,663.8
2018,7,5,13,15,968.0,91.0,1.25,26.25,1000.5,909.39,646.78
2018,7,5,13,30,965.0,90.0,1.3,26.2,984.0,877.37,628.1
2018,7,5,13,45,960.5,89.0,1.35,26.1,961.0,841.94,607.14
2018,7,5,14,0,956.0,88.0,1.4,26.0,938.0,804.53,584.61
2018,7,5,14,15,950.0,86.5,1.4,25.8,908.0,763.76,559.24
2018,7,5,14,30,944.0,85.0,1.4,25.6,878.0,721.46,532.53
2018,7,5,14,45,935.5,84.0,1.4,25.4,842.0,676.67,502.47
2018,7,5,15,0,927.0,83.0,1.4,25.2,806.0,630.94,470.07
2018,7,5,15,15,917.0,81.5,1.4,25.2,765.5,583.17,434.97
2018,7,5,15,30,907.0,80.0,1.4,25.2,725.0,534.99,398.56
2018,7,5,15,45,887.5,79.5,1.35,24.65,677.5,483.11,358.99
2018,7,5,16,0,868.0,79.0,1.3,24.1,630.0,432.12,318.88
2018,7,5,16,15,854.0,75.0,1.3,23.7,582.0,381.16,277.57
2018,7,5,16,30,840.0,71.0,1.3,23.3,534.0,331.03,235.74
2018,7,5,16,45,816.5,68.5,1.25,22.85,483.0,280.65,193.12
2018,7,5,17,0,793.0,66.0,1.2,22.4,432.0,228.0,148.65
2018,7,5,17,15,747.0,66.0,1.15,21.7,378.0,180.32,109.88
2018,7,5,17,30,701.0,66.0,1.1,21.0,324.0,137.38,77.23
2018,7,5,17,45,564.0,71.0,1.05,20.25,258.5,93.35,51.12
2018,7,5,18,0,427.0,76.0,1.0,19.5,193.0,66.85,42.47
2018,7,5,18,15,339.0,66.0,1.0,18.7,147.0,47.81,36.39
2018,7,5,18,30,251.0,56.0,1.0,17.9,101.0,41.67,30.84
2018,7,5,18,45,181.5,42.0,0.95,17.15,69.0,31.94,21.88
2018,7,5,19,0,112.0,28.0,0.9,16.4,37.0,23.36,12.74
2018,7,5,19,15,69.0,16.0,0.9,15.95,20.5,15.73,0.0
2018,7,5,19,30,26.0,4.0,0.9,15.5,4.0,3.93,0.0
2018,7,5,19,45,13.0,2.0,0.85,15.1,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,0.9,12.7,1.0,0.98,0.0
2018,7,6,5,15,0.0,4.5,0.95,12.95,4.5,4.33,0.0
2018,7,6,5,30,0.0,8.0,1.0,13.2,8.0,7.71,0.57
2018,7,6,5,45,0.5,15.0,1.05,13.5,15.0,14.65,6.7
2018,7,6,6,0,1.0,22.0,1.1,13.8,22.0,21.65,12.84
2018,7,6,6,15,1.0,35.5,1.05,14.15,35.5,34.74,24.14
2018,7,6,6,30,1.0,49.0,1.0,14.5,49.0,47.85,35.31
2018,7,6,6,45,7.0,86.0,0.9,14.85,88.5,88.56,69.6
2018,7,6,7,0,13.0,123.0,0.8,15.2,128.0,131.03,104.5
2018,7,6,7,15,11.5,112.0,0.8,15.7,117.0,117.78,92.98
2018,7,6,7,30,10.0,101.0,0.8,16.2,106.0,105.34,82.32
2018,7,6,7,45,7.5,109.5,0.8,16.75,113.5,112.24,87.43
2018,7,6,8,0,5.0,118.0,0.8,17.3,121.0,118.95,92.25
2018,7,6,8,15,87.5,138.5,0.85,18.15,195.0,216.13,171.75
2018,7,6,8,30,170.0,159.0,0.9,19.0,269.0,315.84,249.72
2018,7,6,8,45,170.0,155.0,0.9,19.85,271.5,315.22,247.46
2018,7,6,9,0,170.0,151.0,0.9,20.7,274.0,314.23,245.61
2018,7,6,9,15,503.5,132.5,0.95,21.65,525.0,611.03,467.12
2018,7,6,9,30,837.0,114.0,1.0,22.6,776.0,899.43,655.38
2018,7,6,9,45,865.0,105.5,1.05,23.5,815.5,929.68,668.17
2018,7,6,10,0,893.0,97.0,1.1,24.4,855.0,958.23,683.18
2018,7,6,10,15,900.0,97.5,1.15,25.1,883.0,974.11,690.76
2018,7,6,10,30,907.0,98.0,1.2,25.8,911.0,987.25,696.83
2018,7,6,10,45,881.5,119.0,1.3,26.5,924.5,987.01,695.57
2018,7,6,11,0,856.0,140.0,1.4,27.2,938.0,983.11,692.24
2018,7,6,11,15,882.0,125.0,1.45,27.5,958.0,990.27,696.18
2018,7,6,11,30,908.0,110.0,1.5,27.8,978.0,994.59,698.32
2018,7,6,11,45,902.0,116.5,1.55,28.15,983.5,986.46,692.77
2018,7,6,12,0,896.0,123.0,1.6,28.5,989.0,975.51,685.69
2018,7,6,12,15,884.5,131.5,1.65,28.5,986.0,958.64,675.95
2018,7,6,12,30,873.0,140.0,1.7,28.5,983.0,939.37,664.77
2018,7,6,12,45,896.0,122.0,1.8,28.55,981.0,923.84,656.39
2018,7,6,13,0,919.0,104.0,1.9,28.6,979.0,904.9,645.74
2018,7,6,13,15,927.5,97.0,1.95,28.45,968.0,880.6,631.59
2018,7,6,13,30,936.0,90.0,2.0,28.3,957.0,853.46,615.55
2018,7,6,13,45,933.5,88.5,2.05,28.2,935.5,820.05,595.15
2018,7,6,14,0,931.0,87.0,2.1,28.1,914.0,784.6,573.21
2018,7,6,14,15,835.0,138.0,2.1,27.9,861.5,728.35,536.85
2018,7,6,14,30,739.0,189.0,2.1,27.7,809.0,673.81,498.1
2018,7,6,14,45,604.5,241.5,2.15,27.45,735.0,604.09,447.87
2018,7,6,15,0,470.0,294.0,2.2,27.2,661.0,544.04,403.84
2018,7,6,15,15,416.0,293.0,2.2,27.2,605.5,490.38,364.83
2018,7,6,15,30,362.0,292.0,2.2,27.2,550.0,444.59,330.97
2018,7,6,15,45,489.0,229.5,2.2,26.5,554.0,426.11,318.01
2018,7,6,16,0,616.0,167.0,2.2,25.8,558.0,398.45,296.13
2018,7,6,16,15,716.0,121.0,2.2,25.3,541.0,363.67,266.59
2018,7,6,16,30,816.0,75.0,2.2,24.8,524.0,326.58,232.99
2018,7,6,16,45,634.0,109.0,2.15,24.3,438.0,258.98,181.43
2018,7,6,17,0,452.0,143.0,2.1,23.8,352.0,216.64,151.52
2018,7,6,17,15,354.0,140.0,2.05,23.1,291.5,173.45,120.12
2018,7,6,17,30,256.0,137.0,2.0,22.4,231.0,144.26,101.29
2018,7,6,17,45,246.0,111.5,1.95,21.7,190.5,108.68,75.0
2018,7,6,18,0,236.0,86.0,1.9,21.0,150.0,74.64,52.17
2018,7,6,18,15,211.0,67.5,1.8,20.2,116.0,53.68,41.24
2018,7,6,18,30,186.0,49.0,1.7,19.4,82.0,36.1,25.77
2018,7,6,18,45,149.0,37.0,1.55,18.6,58.0,27.88,18.25
2018,7,6,19,0,112.0,25.0,1.4,17.8,34.0,19.23,9.35
2018,7,6,19,15,71.0,14.5,1.35,17.35,19.0,14.25,0.0
2018,7,6,19,30,30.0,4.0,1.3,16.9,4.0,3.93,0.0
2018,7,6,19,45,15.0,2.0,1.25,16.45,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,4,45,46.0,4.5,1.0,12.35,5.0,0.0,0.0
2018,7,7,5,0,92.0,9.0,1.1,12.6,10.0,30.67,0.0
2018,7,7,5,15,241.5,18.5,1.05,13.1,38.0,98.06,13.12
2018,7,7,5,30,391.0,28.0,1.0,13.6,66.0,177.47,127.0
2018,7,7,5,45,462.0,35.5,1.0,14.1,106.0,230.83,177.68
2018,7,7,6,0,533.0,43.0,1.0,14.6,146.0,291.07,230.81
2018,7,7,6,15,595.0,48.5,1.0,15.35,194.5,348.8,280.26
2018,7,7,6,30,657.0,54.0,1.0,16.1,243.0,414.18,333.69
2018,7,7,6,45,669.0,63.0,1.05,16.85,288.0,460.2,370.16
2018,7,7,7,0,681.0,72.0,1.1,17.6,333.0,506.23,405.13
2018,7,7,7,15,576.5,109.5,1.15,18.2,352.5,511.62,406.83
2018,7,7,7,30,472.0,147.0,1.2,18.8,372.0,500.47,395.76
2018,7,7,7,45,522.5,152.0,1.25,19.45,426.0,559.46,438.81
2018,7,7,8,0,573.0,157.0,1.3,20.1,480.0,624.93,484.65
2018,7,7,8,15,734.0,113.5,1.35,20.6,564.5,720.03,551.15
2018,7,7,8,30,895.0,70.0,1.4,21.1,649.0,820.69,616.97
2018,7,7,8,45,907.0,72.0,1.45,21.65,693.5,857.8,638.31
2018,7,7,9,0,919.0,74.0,1.5,22.2,738.0,893.1,658.9
2018,7,7,9,15,928.0,75.0,1.55,22.55,777.0,922.55,676.03
2018,7,7,9,30,937.0,76.0,1.6,22.9,816.0,949.69,691.65
2018,7,7,9,45,944.0,77.0,1.65,23.25,850.0,972.47,704.45
2018,7,7,10,0,951.0,78.0,1.7,23.6,884.0,992.55,715.6
2018,7,7,10,15,918.5,103.0,1.75,23.9,902.5,997.3,717.25
2018,7,7,10,30,886.0,128.0,1.8,24.2,921.0,997.64,716.41
2018,7,7,10,45,845.0,157.5,1.85,24.5,928.5,996.01,714.48
2018,7,7,11,0,804.0,187.0,1.9,24.8,936.0,985.22,706.88
2018,7,7,11,15,890.0,133.5,1.9,25.0,974.0,1006.27,719.27
2018,7,7,11,30,976.0,80.0,1.9,25.2,1012.0,1029.92,732.94
2018,7,7,11,45,977.5,80.0,1.9,25.45,1019.0,1022.34,726.97
2018,7,7,12,0,979.0,80.0,1.9,25.7,1026.0,1011.67,719.53
2018,7,7,12,15,975.0,82.5,1.9,25.8,1024.5,995.31,709.07
2018,7,7,12,30,971.0,85.0,1.9,25.9,1023.0,976.12,696.95
2018,7,7,12,45,965.0,88.5,1.9,26.05,1014.0,953.41,682.52
2018,7,7,13,0,959.0,92.0,1.9,26.2,1005.0,928.18,666.54
2018,7,7,13,15,956.5,91.5,1.95,26.15,989.5,899.74,649.54
2018,7,7,13,30,954.0,91.0,2.0,26.1,974.0,868.94,630.87
2018,7,7,13,45,920.0,108.5,2.0,26.0,943.5,827.95,605.01
2018,7,7,14,0,886.0,126.0,2.0,25.9,913.0,786.62,578.73
2018,7,7,14,15,890.5,118.0,2.05,25.65,887.0,749.77,555.87
2018,7,7,14,30,895.0,110.0,2.1,25.4,861.0,710.78,531.0
2018,7,7,14,45,868.0,117.5,2.1,25.1,821.0,663.68,497.73
2018,7,7,15,0,841.0,125.0,2.1,24.8,781.0,614.52,462.35
2018,7,7,15,15,871.0,102.0,2.1,24.8,750.5,575.77,433.63
2018,7,7,15,30,901.0,79.0,2.1,24.8,720.0,530.53,399.13
2018,7,7,15,45,889.0,77.5,2.15,24.05,676.0,481.47,361.56
2018,7,7,16,0,877.0,76.0,2.2,23.3,632.0,432.61,322.77
2018,7,7,16,15,861.5,73.5,2.15,22.75,584.0,381.97,280.97
2018,7,7,16,30,846.0,71.0,2.1,22.2,536.0,332.27,238.84
2018,7,7,16,45,825.5,68.0,2.1,21.65,486.0,281.92,195.68
2018,7,7,17,0,805.0,65.0,2.1,21.1,436.0,233.38,153.81
2018,7,7,17,15,777.0,61.5,2.05,20.35,384.5,180.78,109.94
2018,7,7,17,30,749.0,58.0,2.0,19.6,333.0,135.48,74.3
2018,7,7,17,45,709.0,54.0,1.95,18.85,282.5,91.94,45.19
2018,7,7,18,0,669.0,50.0,1.9,18.1,232.0,52.74,27.0
2018,7,7,18,15,608.5,44.5,1.8,17.35,184.0,32.28,22.93
2018,7,7,18,30,548.0,39.0,1.7,16.6,136.0,29.67,20.48
2018,7,7,18,45,450.5,32.5,1.6,15.85,95.5,23.82,14.98
2018,7,7,19,0,353.0,26.0,1.5,15.1,55.0,20.32,10.29
2018,7,7,19,15,203.5,15.5,1.45,14.65,30.0,15.24,0.0
2018,7,7,19,30,54.0,5.0,1.4,14.2,5.0,4.91,0.0
2018,7,7,19,45,27.0,2.5,1.35,13.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,8,4,45,44.5,4.0,1.05,10.15,4.5,0.0,0.0
2018,7,8,5,0,89.0,8.0,1.1,10.4,9.0,28.86,0.0
2018,7,8,5,15,236.0,18.5,1.1,10.95,37.5,95.82,5.51
2018,7,8,5,30,383.0,29.0,1.1,11.5,66.0,175.41,125.99
2018,7,8,5,45,474.0,35.5,1.1,12.0,108.0,234.75,181.95
2018,7,8,6,0,565.0,42.0,1.1,12.5,150.0,300.16,239.7
2018,7,8,6,15,623.0,47.0,1.1,13.15,198.5,359.5,291.1
2018,7,8,6,30,681.0,52.0,1.1,13.8,247.0,423.44,344.09
2018,7,8,6,45,719.5,56.0,1.1,14.45,298.0,479.59,388.88
2018,7,8,7,0,758.0,60.0,1.1,15.1,349.0,538.04,433.54
2018,7,8,7,15,786.0,63.0,1.1,15.75,400.5,590.5,471.95
2018,7,8,7,30,814.0,66.0,1.1,16.4,452.0,639.57,505.55
2018,7,8,7,45,834.5,68.5,1.15,17.05,502.0,687.27,536.81
2018,7,8,8,0,855.0,71.0,1.2,17.7,552.0,734.69,567.17
2018,7,8,8,15,870.0,73.0,1.2,18.35,599.5,776.62,592.53
2018,7,8,8,30,885.0,75.0,1.2,19.0,647.0,817.39,616.62
2018,7,8,8,45,896.5,77.5,1.25,19.6,691.0,854.34,638.52
2018,7,8,9,0,908.0,80.0,1.3,20.2,735.0,889.47,658.99
2018,7,8,9,15,915.5,82.0,1.35,20.7,773.5,918.4,675.48
2018,7,8,9,30,923.0,84.0,1.4,21.2,812.0,944.97,690.43
2018,7,8,9,45,928.0,86.5,1.45,21.65,845.5,967.22,702.71
2018,7,8,10,0,933.0,89.0,1.5,22.1,879.0,986.73,713.3
2018,7,8,10,15,939.0,89.5,1.55,22.35,907.0,1002.23,721.96
2018,7,8,10,30,945.0,90.0,1.6,22.6,935.0,1014.84,728.93
2018,7,8,10,45,949.5,90.5,1.65,22.85,957.0,1023.03,733.23
2018,7,8,11,0,954.0,91.0,1.7,23.1,979.0,1028.16,735.77
2018,7,8,11,15,957.5,91.0,1.75,23.3,993.5,1028.73,735.72
2018,7,8,11,30,961.0,91.0,1.8,23.5,1008.0,1026.19,733.89
2018,7,8,11,45,963.0,91.0,1.8,23.65,1015.5,1019.12,728.8
2018,7,8,12,0,965.0,91.0,1.8,23.8,1023.0,1009.01,721.96
2018,7,8,12,15,964.0,91.5,1.85,23.9,1022.0,993.6,712.68
2018,7,8,12,30,963.0,92.0,1.9,24.0,1021.0,975.33,701.67
2018,7,8,12,45,959.5,93.0,1.9,24.1,1012.5,952.56,687.22
2018,7,8,13,0,956.0,94.0,1.9,24.2,1004.0,927.21,671.18
2018,7,8,13,15,953.0,93.5,1.95,24.25,988.0,898.43,653.54
2018,7,8,13,30,950.0,93.0,2.0,24.3,972.0,867.3,634.28
2018,7,8,13,45,946.0,92.0,2.0,24.4,949.5,832.73,612.01
2018,7,8,14,0,942.0,91.0,2.0,24.5,927.0,796.16,588.29
2018,7,8,14,15,936.5,89.5,2.0,24.4,898.0,756.22,562.54
2018,7,8,14,30,931.0,88.0,2.0,24.3,869.0,714.74,535.47
2018,7,8,14,45,923.5,86.5,2.0,24.2,834.0,670.61,504.77
2018,7,8,15,0,916.0,85.0,2.0,24.1,799.0,625.46,471.91
2018,7,8,15,15,906.0,83.5,2.0,24.1,759.0,578.11,436.4
2018,7,8,15,30,896.0,82.0,2.0,24.1,719.0,530.36,399.63
2018,7,8,15,45,883.0,80.5,2.0,23.45,674.5,481.03,361.57
2018,7,8,16,0,870.0,79.0,2.0,22.8,630.0,431.99,322.44
2018,7,8,16,15,853.0,76.5,2.0,22.35,582.0,381.09,280.51
2018,7,8,16,30,836.0,74.0,2.0,21.9,534.0,331.28,238.36
2018,7,8,16,45,814.0,71.0,1.95,21.4,483.5,280.97,195.24
2018,7,8,17,0,792.0,68.0,1.9,20.9,433.0,228.27,150.19
2018,7,8,17,15,763.0,64.5,1.9,20.1,382.0,180.48,110.31
2018,7,8,17,30,734.0,61.0,1.9,19.3,331.0,135.72,75.24
2018,7,8,17,45,693.0,57.0,1.85,18.55,280.5,92.84,46.7
2018,7,8,18,0,652.0,53.0,1.8,17.8,230.0,54.42,29.04
2018,7,8,18,15,589.5,47.0,1.7,17.0,182.0,34.57,24.99
2018,7,8,18,30,527.0,41.0,1.6,16.2,134.0,28.93,19.86
2018,7,8,18,45,428.0,34.0,1.55,15.4,94.0,25.22,16.21
2018,7,8,19,0,329.0,27.0,1.5,14.6,54.0,21.35,11.04
2018,7,8,19,15,188.5,16.0,1.45,14.15,29.5,15.73,0.0
2018,7,8,19,30,48.0,5.0,1.4,13.7,5.0,4.91,0.0
2018,7,8,19,45,24.0,2.5,1.35,13.25,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.0,1.15,10.05,4.5,0.0,0.0
2018,7,9,5,0,84.0,8.0,1.2,10.3,9.0,27.57,0.0
2018,7,9,5,15,230.0,18.0,1.2,10.85,36.5,92.95,0.0
2018,7,9,5,30,376.0,28.0,1.2,11.4,64.0,171.51,122.52
2018,7,9,5,45,470.5,35.0,1.15,11.95,106.5,232.21,179.8
2018,7,9,6,0,565.0,42.0,1.1,12.5,149.0,299.36,238.88
2018,7,9,6,15,623.0,47.0,1.1,13.2,197.5,358.66,290.24
2018,7,9,6,30,681.0,52.0,1.1,13.9,246.0,422.56,343.19
2018,7,9,6,45,720.5,55.5,1.1,14.6,297.0,478.67,387.92
2018,7,9,7,0,760.0,59.0,1.1,15.3,348.0,537.16,432.58
2018,7,9,7,15,787.0,62.5,1.1,16.05,399.5,589.66,470.83
2018,7,9,7,30,814.0,66.0,1.1,16.8,451.0,638.69,504.22
2018,7,9,7,45,834.0,68.5,1.1,17.5,501.0,686.05,534.59
2018,7,9,8,0,854.0,71.0,1.1,18.2,551.0,733.09,563.95
2018,7,9,8,15,868.5,73.5,1.1,18.95,598.0,775.2,589.07
2018,7,9,8,30,883.0,76.0,1.1,19.7,645.0,816.1,612.88
2018,7,9,8,45,894.0,78.0,1.15,20.45,688.5,852.03,633.62
2018,7,9,9,0,905.0,80.0,1.2,21.2,732.0,886.12,652.94
2018,7,9,9,15,915.0,81.5,1.25,21.85,772.0,916.73,670.06
2018,7,9,9,30,925.0,83.0,1.3,22.5,812.0,945.08,685.63
2018,7,9,9,45,933.0,84.0,1.35,23.15,846.5,968.59,698.06
2018,7,9,10,0,941.0,85.0,1.4,23.8,881.0,989.47,708.86
2018,7,9,10,15,946.5,85.5,1.45,24.3,909.0,1004.64,716.53
2018,7,9,10,30,952.0,86.0,1.5,24.8,937.0,1016.91,722.51
2018,7,9,10,45,955.0,87.0,1.5,25.3,958.0,1024.26,724.79
2018,7,9,11,0,958.0,88.0,1.5,25.8,979.0,1028.52,725.31
2018,7,9,11,15,960.5,89.0,1.55,26.25,993.5,1029.19,724.68
2018,7,9,11,30,963.0,90.0,1.6,26.7,1008.0,1026.73,722.27
2018,7,9,11,45,963.5,90.0,1.65,27.1,1014.5,1018.24,716.41
2018,7,9,12,0,964.0,90.0,1.7,27.5,1021.0,1006.73,708.82
2018,7,9,12,15,963.0,90.5,1.75,27.65,1020.0,991.35,699.63
2018,7,9,12,30,962.0,91.0,1.8,27.8,1019.0,973.13,688.73
2018,7,9,12,45,959.0,91.5,1.85,27.95,1010.0,950.35,674.98
2018,7,9,13,0,956.0,92.0,1.9,28.1,1001.0,925.0,659.6
2018,7,9,13,15,953.5,91.5,1.9,28.0,986.0,896.65,642.37
2018,7,9,13,30,951.0,91.0,1.9,27.9,971.0,865.93,623.57
2018,7,9,13,45,947.5,89.5,1.95,27.85,948.5,831.25,602.4
2018,7,9,14,0,944.0,88.0,2.0,27.8,926.0,794.55,579.67
2018,7,9,14,15,938.5,87.0,2.0,27.55,897.0,755.01,554.85
2018,7,9,14,30,933.0,86.0,2.0,27.3,868.0,713.91,528.67
2018,7,9,14,45,926.0,84.5,2.05,27.1,833.5,670.02,499.02
2018,7,9,15,0,919.0,83.0,2.1,26.9,799.0,625.06,467.04
2018,7,9,15,15,909.5,81.5,2.1,26.9,759.0,577.84,431.92
2018,7,9,15,30,900.0,80.0,2.1,26.9,719.0,530.18,395.51
2018,7,9,15,45,888.5,78.0,2.1,26.1,675.0,480.9,358.03
2018,7,9,16,0,877.0,76.0,2.1,25.3,631.0,431.76,319.32
2018,7,9,16,15,862.5,73.0,2.1,24.7,583.5,381.0,277.91
2018,7,9,16,30,848.0,70.0,2.1,24.1,536.0,331.09,236.02
2018,7,9,16,45,828.5,67.0,2.1,23.55,486.0,280.87,193.21
2018,7,9,17,0,809.0,64.0,2.1,23.0,436.0,232.36,151.61
2018,7,9,17,15,781.5,61.0,2.0,22.2,385.0,180.03,108.28
2018,7,9,17,30,754.0,58.0,1.9,21.4,334.0,134.96,73.17
2018,7,9,17,45,714.0,53.5,1.85,20.6,283.0,90.74,43.96
2018,7,9,18,0,674.0,49.0,1.8,19.8,232.0,50.85,25.79
2018,7,9,18,15,613.0,44.0,1.65,19.0,184.0,31.91,22.43
2018,7,9,18,30,552.0,39.0,1.5,18.2,136.0,29.76,20.39
2018,7,9,18,45,454.0,32.0,1.4,17.35,95.0,23.45,14.53
2018,7,9,19,0,356.0,25.0,1.3,16.5,54.0,19.44,9.35
2018,7,9,19,15,205.5,15.5,1.25,16.05,29.5,15.24,0.0
2018,7,9,19,30,55.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,9,19,45,27.5,3.0,1.1,15.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,0.75,11.15,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,0.8,11.4,9.0,31.0,0.0
2018,7,10,5,15,249.5,18.5,0.85,11.85,37.0,98.11,0.0
2018,7,10,5,30,404.0,28.0,0.9,12.3,65.0,180.1,127.19
2018,7,10,5,45,497.0,33.5,0.9,12.8,107.5,236.69,181.87
2018,7,10,6,0,590.0,39.0,0.9,13.3,150.0,305.76,242.42
2018,7,10,6,15,647.5,43.5,0.95,14.0,199.0,365.21,293.84
2018,7,10,6,30,705.0,48.0,1.0,14.7,248.0,429.27,346.88
2018,7,10,6,45,744.0,51.0,1.0,15.4,299.5,485.49,391.48
2018,7,10,7,0,783.0,54.0,1.0,16.1,351.0,540.18,433.14
2018,7,10,7,15,810.0,57.0,1.05,16.8,403.0,592.9,471.91
2018,7,10,7,30,837.0,60.0,1.1,17.5,455.0,646.4,508.51
2018,7,10,7,45,857.0,62.5,1.15,18.15,505.5,694.71,539.93
2018,7,10,8,0,877.0,65.0,1.2,18.8,556.0,742.67,570.43
2018,7,10,8,15,892.0,66.5,1.2,19.4,604.0,784.88,595.86
2018,7,10,8,30,907.0,68.0,1.2,20.0,652.0,825.89,620.03
2018,7,10,8,45,918.5,70.0,1.25,20.55,696.5,863.04,642.0
2018,7,10,9,0,930.0,72.0,1.3,21.1,741.0,898.32,662.52
2018,7,10,9,15,937.0,74.5,1.35,21.65,780.5,928.03,679.26
2018,7,10,9,30,944.0,77.0,1.4,22.2,820.0,955.28,694.36
2018,7,10,9,45,947.5,80.5,1.4,22.75,854.0,977.73,705.62
2018,7,10,10,0,951.0,84.0,1.4,23.3,888.0,997.3,715.08
2018,7,10,10,15,957.5,84.5,1.45,23.8,917.0,1013.59,723.45
2018,7,10,10,30,964.0,85.0,1.5,24.3,946.0,1026.95,730.09
2018,7,10,10,45,967.5,86.0,1.55,24.8,967.5,1034.89,733.47
2018,7,10,11,0,971.0,87.0,1.6,25.3,989.0,1039.7,735.07
2018,7,10,11,15,973.5,87.5,1.6,25.55,1003.5,1039.87,733.91
2018,7,10,11,30,976.0,88.0,1.6,25.8,1018.0,1036.87,730.98
2018,7,10,11,45,977.5,87.5,1.65,26.05,1025.0,1028.77,725.79
2018,7,10,12,0,979.0,87.0,1.7,26.3,1032.0,1017.6,718.83
2018,7,10,12,15,978.0,88.0,1.75,26.25,1031.5,1002.54,710.39
2018,7,10,12,30,977.0,89.0,1.8,26.2,1031.0,984.57,700.18
2018,7,10,12,45,974.5,89.5,1.85,26.2,1022.5,961.96,686.91
2018,7,10,13,0,972.0,90.0,1.9,26.2,1014.0,936.7,671.94
2018,7,10,13,15,969.5,89.5,1.95,26.0,998.5,907.94,655.17
2018,7,10,13,30,967.0,89.0,2.0,25.8,983.0,876.77,636.69
2018,7,10,13,45,963.0,88.0,2.05,25.6,960.5,841.67,615.44
2018,7,10,14,0,959.0,87.0,2.1,25.4,938.0,804.53,592.58
2018,7,10,14,15,954.0,86.0,2.1,25.05,909.0,764.8,567.63
2018,7,10,14,30,949.0,85.0,2.1,24.7,880.0,723.44,541.24
2018,7,10,14,45,942.5,83.0,2.15,24.4,845.0,678.75,511.0
2018,7,10,15,0,936.0,81.0,2.2,24.1,810.0,632.92,478.24
2018,7,10,15,15,926.0,80.0,2.2,24.1,769.5,585.13,442.27
2018,7,10,15,30,916.0,79.0,2.2,24.1,729.0,536.91,404.99
2018,7,10,15,45,904.5,76.5,2.2,23.15,684.0,486.42,366.37
2018,7,10,16,0,893.0,74.0,2.2,22.2,639.0,436.07,326.41
2018,7,10,16,15,878.0,71.0,2.2,21.6,590.5,384.35,283.67
2018,7,10,16,30,863.0,68.0,2.2,21.0,542.0,333.51,240.46
2018,7,10,16,45,842.5,65.5,2.15,20.35,491.5,282.72,196.63
2018,7,10,17,0,822.0,63.0,2.1,19.7,441.0,233.71,154.11
2018,7,10,17,15,794.0,60.0,2.1,18.95,389.0,180.64,109.64
2018,7,10,17,30,766.0,57.0,2.1,18.2,337.0,134.88,73.61
2018,7,10,17,45,725.5,53.0,2.05,17.4,285.5,90.46,44.08
2018,7,10,18,0,685.0,49.0,2.0,16.6,234.0,50.44,26.02
2018,7,10,18,15,624.0,44.0,1.9,15.9,185.5,31.95,22.79
2018,7,10,18,30,563.0,39.0,1.8,15.2,137.0,29.81,20.72
2018,7,10,18,45,462.5,32.0,1.75,14.5,95.5,23.5,14.76
2018,7,10,19,0,362.0,25.0,1.7,13.8,54.0,19.49,9.43
2018,7,10,19,15,209.0,15.5,1.6,13.4,29.5,15.24,0.0
2018,7,10,19,30,56.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,7,10,19,45,28.0,3.0,1.45,12.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,3.5,0.8,9.65,3.5,0.0,0.0
2018,7,11,5,0,68.0,7.0,0.8,10.0,7.0,22.64,0.0
2018,7,11,5,15,231.5,17.0,0.8,10.55,35.0,90.96,0.0
2018,7,11,5,30,395.0,27.0,0.8,11.1,63.0,175.52,123.53
2018,7,11,5,45,489.5,33.5,0.8,11.7,105.5,233.13,179.47
2018,7,11,6,0,584.0,40.0,0.8,12.3,148.0,303.5,241.1
2018,7,11,6,15,642.5,44.0,0.75,12.85,197.0,362.58,292.12
2018,7,11,6,30,701.0,48.0,0.7,13.4,246.0,426.28,344.58
2018,7,11,6,45,740.0,51.5,0.7,14.0,297.5,482.92,389.5
2018,7,11,7,0,779.0,55.0,0.7,14.6,349.0,541.9,434.26
2018,7,11,7,15,806.5,58.0,0.7,15.25,401.0,590.9,469.83
2018,7,11,7,30,834.0,61.0,0.7,15.9,453.0,644.6,506.12
2018,7,11,7,45,855.0,62.5,0.7,16.6,503.5,692.35,536.24
2018,7,11,8,0,876.0,64.0,0.7,17.3,554.0,739.84,565.41
2018,7,11,8,15,891.5,66.0,0.7,18.0,602.5,783.03,590.91
2018,7,11,8,30,907.0,68.0,0.7,18.7,651.0,825.04,615.11
2018,7,11,8,45,919.0,69.0,0.7,19.4,695.0,861.52,635.18
2018,7,11,9,0,931.0,70.0,0.7,20.1,739.0,896.17,653.81
2018,7,11,9,15,936.0,74.0,0.75,20.75,778.5,925.84,670.12
2018,7,11,9,30,941.0,78.0,0.8,21.4,818.0,952.93,684.75
2018,7,11,9,45,943.0,82.0,0.85,22.05,851.0,974.49,695.9
2018,7,11,10,0,945.0,86.0,0.9,22.7,884.0,993.13,705.31
2018,7,11,10,15,950.5,87.0,0.95,23.2,912.5,1008.94,713.45
2018,7,11,10,30,956.0,88.0,1.0,23.7,941.0,1021.81,719.87
2018,7,11,10,45,959.5,89.5,1.05,24.2,963.0,1030.23,723.69
2018,7,11,11,0,963.0,91.0,1.1,24.7,985.0,1035.54,725.76
2018,7,11,11,15,965.5,91.5,1.15,24.95,999.5,1035.7,725.54
2018,7,11,11,30,968.0,92.0,1.2,25.2,1014.0,1032.73,723.58
2018,7,11,11,45,969.0,92.5,1.25,25.5,1021.0,1025.19,718.82
2018,7,11,12,0,970.0,93.0,1.3,25.8,1028.0,1014.6,712.31
2018,7,11,12,15,969.5,93.0,1.35,25.8,1027.5,999.11,703.71
2018,7,11,12,30,969.0,93.0,1.4,25.8,1027.0,980.74,693.38
2018,7,11,12,45,967.5,92.5,1.45,25.85,1018.5,958.19,680.31
2018,7,11,13,0,966.0,92.0,1.5,25.9,1010.0,932.99,665.54
2018,7,11,13,15,963.0,92.0,1.5,25.75,994.5,904.43,648.44
2018,7,11,13,30,960.0,92.0,1.5,25.6,979.0,873.49,629.75
2018,7,11,13,45,955.5,91.5,1.5,25.5,956.5,838.66,608.3
2018,7,11,14,0,951.0,91.0,1.5,25.4,934.0,801.84,585.38
2018,7,11,14,15,944.5,90.0,1.5,25.15,904.5,761.29,560.09
2018,7,11,14,30,938.0,89.0,1.5,24.9,875.0,719.24,533.47
2018,7,11,14,45,930.0,87.5,1.5,24.65,839.5,674.45,503.05
2018,7,11,15,0,922.0,86.0,1.5,24.4,804.0,628.67,470.5
2018,7,11,15,15,911.5,85.0,1.5,24.4,763.5,581.17,435.33
2018,7,11,15,30,901.0,84.0,1.5,24.4,723.0,533.29,398.89
2018,7,11,15,45,887.5,82.0,1.45,23.7,678.0,482.96,360.4
2018,7,11,16,0,874.0,80.0,1.4,23.0,633.0,432.97,320.88
2018,7,11,16,15,855.5,78.0,1.4,22.45,584.0,381.69,279.21
2018,7,11,16,30,837.0,76.0,1.4,21.9,535.0,331.63,237.34
2018,7,11,16,45,813.0,73.0,1.35,21.4,483.5,276.32,190.74
2018,7,11,17,0,789.0,70.0,1.3,20.9,432.0,227.51,149.04
2018,7,11,17,15,756.5,67.5,1.25,20.2,380.5,180.1,109.83
2018,7,11,17,30,724.0,65.0,1.2,19.5,329.0,136.09,75.85
2018,7,11,17,45,679.0,60.0,1.15,18.8,277.5,92.56,47.35
2018,7,11,18,0,634.0,55.0,1.1,18.1,226.0,53.89,29.97
2018,7,11,18,15,566.5,49.5,1.0,17.3,178.0,33.77,24.25
2018,7,11,18,30,499.0,44.0,0.9,16.5,130.0,31.7,22.26
2018,7,11,18,45,392.5,35.5,0.8,15.7,90.0,26.76,17.5
2018,7,11,19,0,286.0,27.0,0.7,14.9,50.0,21.53,10.83
2018,7,11,19,15,160.5,16.0,0.7,14.5,27.0,15.73,0.0
2018,7,11,19,30,35.0,5.0,0.7,14.1,4.0,0.0,0.0
2018,7,11,19,45,17.5,2.5,0.65,13.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,12,4,45,15.5,2.5,0.65,11.15,2.5,0.0,0.0
2018,7,12,5,0,31.0,5.0,0.6,11.3,5.0,12.06,0.0
2018,7,12,5,15,138.0,18.0,0.55,11.85,29.0,65.39,0.0
2018,7,12,5,30,245.0,31.0,0.5,12.4,53.0,130.46,90.65
2018,7,12,5,45,339.5,41.5,0.5,12.9,92.5,188.85,144.89
2018,7,12,6,0,434.0,52.0,0.5,13.4,132.0,256.36,202.97
2018,7,12,6,15,498.0,59.5,0.55,14.0,178.0,314.97,253.0
2018,7,12,6,30,562.0,67.0,0.6,14.6,224.0,378.89,305.62
2018,7,12,6,45,606.0,73.0,0.6,15.15,273.5,435.0,350.05
2018,7,12,7,0,650.0,79.0,0.6,15.7,323.0,494.04,394.98
2018,7,12,7,15,615.5,99.0,0.65,16.3,357.0,521.54,414.24
2018,7,12,7,30,581.0,119.0,0.7,16.9,391.0,544.6,429.62
2018,7,12,7,45,496.5,160.0,0.7,17.5,411.0,547.15,427.86
2018,7,12,8,0,412.0,201.0,0.7,18.1,431.0,545.59,422.8
2018,7,12,8,15,412.0,222.0,0.75,18.55,469.0,581.26,446.84
2018,7,12,8,30,412.0,243.0,0.8,19.0,507.0,615.63,469.11
2018,7,12,8,45,415.5,260.5,0.85,19.5,542.5,647.84,489.61
2018,7,12,9,0,419.0,278.0,0.9,20.0,578.0,678.85,509.0
2018,7,12,9,15,430.5,293.0,0.9,20.35,616.5,713.08,530.28
2018,7,12,9,30,442.0,308.0,0.9,20.7,655.0,746.27,550.51
2018,7,12,9,45,348.5,353.0,0.9,21.05,634.0,704.09,517.48
2018,7,12,10,0,255.0,398.0,0.9,21.4,613.0,665.48,487.33
2018,7,12,10,15,278.0,403.5,0.95,21.65,645.0,693.29,506.46
2018,7,12,10,30,301.0,409.0,1.0,21.9,677.0,720.5,524.35
2018,7,12,10,45,371.0,404.0,1.0,22.2,742.5,781.75,565.13
2018,7,12,11,0,441.0,399.0,1.0,22.5,808.0,847.3,607.25
2018,7,12,11,15,415.5,414.5,1.0,22.75,804.5,833.41,595.68
2018,7,12,11,30,390.0,430.0,1.0,23.0,801.0,814.55,582.06
2018,7,12,11,45,334.0,448.5,1.0,23.25,768.0,772.33,552.54
2018,7,12,12,0,278.0,467.0,1.0,23.5,735.0,729.68,522.79
2018,7,12,12,15,363.5,440.0,1.0,23.5,790.0,774.9,555.26
2018,7,12,12,30,449.0,413.0,1.0,23.5,845.0,817.76,584.69
2018,7,12,12,45,555.0,337.0,1.0,23.5,867.0,827.0,593.85
2018,7,12,13,0,661.0,261.0,1.0,23.5,889.0,829.74,599.1
2018,7,12,13,15,684.5,238.0,1.0,23.25,879.0,807.67,586.19
2018,7,12,13,30,708.0,215.0,1.0,23.0,869.0,782.86,571.57
2018,7,12,13,45,536.0,296.0,1.0,22.7,784.5,699.46,512.61
2018,7,12,14,0,364.0,377.0,1.0,22.4,700.0,625.27,459.26
2018,7,12,14,15,370.5,368.0,1.0,22.25,687.5,605.63,446.95
2018,7,12,14,30,377.0,359.0,1.0,22.1,675.0,584.89,433.11
2018,7,12,14,45,360.5,347.5,1.0,21.95,639.5,546.18,406.26
2018,7,12,15,0,344.0,336.0,1.0,21.8,604.0,508.35,379.74
2018,7,12,15,15,385.5,304.0,1.0,21.8,589.5,485.55,363.94
2018,7,12,15,30,427.0,272.0,1.0,21.8,575.0,455.14,341.86
2018,7,12,15,45,484.5,229.0,1.0,21.55,551.5,421.99,317.22
2018,7,12,16,0,542.0,186.0,1.0,21.3,528.0,383.46,287.22
2018,7,12,16,15,638.0,140.5,1.0,21.0,512.5,349.84,258.78
2018,7,12,16,30,734.0,95.0,1.0,20.7,497.0,311.03,224.14
2018,7,12,16,45,710.0,91.0,1.0,20.45,449.0,264.13,184.41
2018,7,12,17,0,686.0,87.0,1.0,20.2,401.0,216.24,143.94
2018,7,12,17,15,652.5,81.5,1.0,19.7,351.5,170.99,106.89
2018,7,12,17,30,619.0,76.0,1.0,19.2,302.0,129.21,74.79
2018,7,12,17,45,572.5,70.5,1.0,18.75,254.0,90.12,49.29
2018,7,12,18,0,526.0,65.0,1.0,18.3,206.0,55.95,33.69
2018,7,12,18,15,442.0,58.0,0.95,17.75,159.5,41.07,30.62
