Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,18,30,358.0,51.0,0.9,17.2,113.0,38.15,27.82
2018,7,12,18,45,270.5,39.5,0.85,16.6,77.5,30.1,20.26
2018,7,12,19,0,183.0,28.0,0.8,16.0,42.0,21.87,10.85
2018,7,12,19,15,100.5,16.0,0.75,15.75,23.0,15.73,0.0
2018,7,12,19,30,18.0,4.0,0.7,15.5,4.0,0.0,0.0
2018,7,12,19,45,9.0,2.0,0.65,15.2,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,0.55,12.2,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,0.5,12.3,3.0,3.86,0.0
2018,7,13,5,15,90.0,17.5,0.5,12.7,25.0,41.8,0.0
2018,7,13,5,30,176.0,32.0,0.5,13.1,47.0,109.77,75.34
2018,7,13,5,45,284.0,43.0,0.5,13.5,86.0,168.67,129.03
2018,7,13,6,0,392.0,54.0,0.5,13.9,125.0,240.31,190.04
2018,7,13,6,15,409.0,63.0,0.5,14.35,158.0,276.88,222.49
2018,7,13,6,30,426.0,72.0,0.5,14.8,191.0,314.48,254.45
2018,7,13,6,45,320.5,92.0,0.5,15.25,191.5,294.23,238.63
2018,7,13,7,0,215.0,112.0,0.5,15.7,192.0,258.48,209.41
2018,7,13,7,15,293.5,137.0,0.55,16.2,264.0,345.2,278.25
2018,7,13,7,30,372.0,162.0,0.6,16.7,336.0,446.35,354.51
2018,7,13,7,45,415.0,173.0,0.6,17.2,387.5,502.64,394.53
2018,7,13,8,0,458.0,184.0,0.6,17.7,439.0,561.11,435.41
2018,7,13,8,15,566.0,164.0,0.65,18.15,507.0,642.21,493.45
2018,7,13,8,30,674.0,144.0,0.7,18.6,575.0,725.6,550.23
2018,7,13,8,45,743.0,126.0,0.7,19.1,632.0,779.37,582.98
2018,7,13,9,0,812.0,108.0,0.7,19.6,689.0,838.02,618.53
2018,7,13,9,15,819.5,112.0,0.75,20.05,726.5,861.61,631.51
2018,7,13,9,30,827.0,116.0,0.8,20.5,764.0,888.27,646.92
2018,7,13,9,45,831.0,121.0,0.8,20.9,796.5,910.43,658.58
2018,7,13,10,0,835.0,126.0,0.8,21.3,829.0,930.04,668.64
2018,7,13,10,15,842.5,127.0,0.85,21.75,857.0,946.22,677.41
2018,7,13,10,30,850.0,128.0,0.9,22.2,885.0,959.83,684.66
2018,7,13,10,45,856.0,128.0,0.9,22.65,906.0,968.28,687.85
2018,7,13,11,0,862.0,128.0,0.9,23.1,927.0,973.98,689.5
2018,7,13,11,15,834.5,149.0,0.95,23.5,932.0,965.26,683.45
2018,7,13,11,30,807.0,170.0,1.0,23.9,937.0,958.86,679.1
2018,7,13,11,45,800.5,175.5,1.05,24.25,941.0,949.31,672.97
2018,7,13,12,0,794.0,181.0,1.1,24.6,945.0,937.24,665.36
2018,7,13,12,15,806.5,173.0,1.15,24.8,949.0,927.34,659.57
2018,7,13,12,30,819.0,165.0,1.2,25.0,953.0,914.76,652.09
2018,7,13,12,45,821.0,161.0,1.25,25.2,945.5,893.91,639.43
2018,7,13,13,0,823.0,157.0,1.3,25.4,938.0,870.74,625.33
2018,7,13,13,15,855.5,133.5,1.35,25.4,934.0,851.75,614.36
2018,7,13,13,30,888.0,110.0,1.4,25.4,930.0,830.73,601.97
2018,7,13,13,45,884.0,109.5,1.4,25.45,909.0,798.44,581.47
2018,7,13,14,0,880.0,109.0,1.4,25.5,888.0,764.28,559.72
2018,7,13,14,15,874.0,107.0,1.45,25.35,859.5,725.61,535.65
2018,7,13,14,30,868.0,105.0,1.5,25.2,831.0,685.56,510.05
2018,7,13,14,45,860.0,103.0,1.5,25.1,797.0,643.01,480.12
2018,7,13,15,0,852.0,101.0,1.5,25.0,763.0,599.59,448.84
2018,7,13,15,15,840.5,99.5,1.5,25.0,724.0,554.01,414.99
2018,7,13,15,30,829.0,98.0,1.5,25.0,685.0,508.24,380.09
2018,7,13,15,45,815.5,95.0,1.5,24.45,641.5,460.23,343.36
2018,7,13,16,0,802.0,92.0,1.5,23.9,598.0,408.65,302.87
2018,7,13,16,15,784.0,88.5,1.5,23.55,551.0,359.44,262.71
2018,7,13,16,30,766.0,85.0,1.5,23.2,504.0,311.51,222.56
2018,7,13,16,45,742.0,82.0,1.45,22.85,455.5,263.91,182.17
2018,7,13,17,0,718.0,79.0,1.4,22.5,407.0,218.57,143.62
2018,7,13,17,15,685.5,75.0,1.4,21.9,357.5,173.35,106.66
2018,7,13,17,30,653.0,71.0,1.4,21.3,308.0,128.26,72.11
2018,7,13,17,45,607.5,65.5,1.4,20.7,259.0,87.6,45.82
2018,7,13,18,0,562.0,60.0,1.4,20.1,210.0,51.74,29.84
2018,7,13,18,15,494.5,53.0,1.35,19.35,164.5,36.8,26.66
2018,7,13,18,30,427.0,46.0,1.3,18.6,119.0,33.6,23.67
2018,7,13,18,45,327.0,36.5,1.3,17.85,81.5,27.84,18.17
2018,7,13,19,0,227.0,27.0,1.3,17.1,44.0,21.69,10.44
2018,7,13,19,15,122.0,15.0,1.25,16.65,23.5,14.74,0.0
2018,7,13,19,30,17.0,3.0,1.2,16.2,3.0,0.0,0.0
2018,7,13,19,45,8.5,1.5,1.15,15.75,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,0.85,11.8,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,0.9,11.9,5.0,4.91,0.0
2018,7,14,5,15,152.5,16.5,0.9,12.3,28.0,57.65,0.0
2018,7,14,5,30,270.0,28.0,0.9,12.7,51.0,134.35,91.32
2018,7,14,5,45,368.0,36.5,0.9,13.15,90.0,192.9,147.52
2018,7,14,6,0,466.0,45.0,0.9,13.6,129.0,260.48,206.37
2018,7,14,6,15,530.0,51.5,0.9,14.1,175.5,319.02,256.97
2018,7,14,6,30,594.0,58.0,0.9,14.6,222.0,382.99,310.16
2018,7,14,6,45,638.5,62.5,0.85,15.1,271.5,438.84,354.81
2018,7,14,7,0,683.0,67.0,0.8,15.6,321.0,495.81,398.48
2018,7,14,7,15,714.5,71.0,0.85,16.2,371.5,548.63,437.81
2018,7,14,7,30,746.0,75.0,0.9,16.8,422.0,602.66,476.74
2018,7,14,7,45,769.5,77.5,0.9,17.4,471.0,650.13,507.74
2018,7,14,8,0,793.0,80.0,0.9,18.0,520.0,697.64,537.93
2018,7,14,8,15,811.0,82.5,0.9,18.6,567.0,735.93,561.0
2018,7,14,8,30,829.0,85.0,0.9,19.2,614.0,777.96,586.26
2018,7,14,8,45,843.0,86.5,0.95,19.8,657.5,814.39,607.96
2018,7,14,9,0,857.0,88.0,1.0,20.4,701.0,849.29,628.46
2018,7,14,9,15,868.5,89.5,1.05,20.85,740.5,880.21,646.52
2018,7,14,9,30,880.0,91.0,1.1,21.3,780.0,909.07,663.18
2018,7,14,9,45,759.0,166.0,1.15,21.75,779.0,896.04,652.87
2018,7,14,10,0,638.0,241.0,1.2,22.2,778.0,873.25,636.4
2018,7,14,10,15,680.0,224.5,1.2,22.5,814.0,901.37,653.69
2018,7,14,10,30,722.0,208.0,1.2,22.8,850.0,927.9,668.76
2018,7,14,10,45,774.5,183.5,1.25,23.15,887.0,951.05,682.28
2018,7,14,11,0,827.0,159.0,1.3,23.5,924.0,976.21,697.09
2018,7,14,11,15,742.0,218.0,1.35,23.5,912.5,953.36,682.71
2018,7,14,11,30,657.0,277.0,1.4,23.5,901.0,923.77,663.86
2018,7,14,11,45,756.5,210.5,1.45,23.55,934.5,941.21,676.37
2018,7,14,12,0,856.0,144.0,1.5,23.6,968.0,955.11,685.41
2018,7,14,12,15,891.5,122.0,1.55,23.5,979.5,953.23,684.96
2018,7,14,12,30,927.0,100.0,1.6,23.4,991.0,947.68,682.45
2018,7,14,12,45,925.0,100.0,1.6,23.3,983.0,925.98,669.06
2018,7,14,13,0,923.0,100.0,1.6,23.2,975.0,901.75,654.21
2018,7,14,13,15,920.0,99.5,1.6,23.05,960.0,873.77,637.03
2018,7,14,13,30,917.0,99.0,1.6,22.9,945.0,843.53,618.31
2018,7,14,13,45,913.5,98.0,1.6,22.75,923.5,810.3,597.48
2018,7,14,14,0,910.0,97.0,1.6,22.6,902.0,775.1,575.19
2018,7,14,14,15,904.0,95.5,1.6,22.35,873.5,735.85,550.14
2018,7,14,14,30,898.0,94.0,1.6,22.1,845.0,695.14,523.79
2018,7,14,14,45,889.5,93.0,1.6,21.8,810.5,652.01,493.58
2018,7,14,15,0,881.0,92.0,1.6,21.5,776.0,607.99,461.72
2018,7,14,15,15,870.5,90.5,1.6,21.5,736.5,561.72,426.82
2018,7,14,15,30,860.0,89.0,1.6,21.5,697.0,515.13,390.72
2018,7,14,15,45,846.5,86.5,1.6,20.55,653.0,466.15,353.15
2018,7,14,16,0,833.0,84.0,1.6,19.6,609.0,417.55,314.49
2018,7,14,16,15,816.5,81.0,1.55,19.0,562.0,367.99,273.33
2018,7,14,16,30,800.0,78.0,1.5,18.4,515.0,315.21,228.71
2018,7,14,16,45,777.0,75.0,1.5,17.8,465.5,266.2,186.48
2018,7,14,17,0,754.0,72.0,1.5,17.2,416.0,219.32,145.88
2018,7,14,17,15,723.0,68.0,1.45,16.7,365.5,172.56,106.62
2018,7,14,17,30,692.0,64.0,1.4,16.2,315.0,129.04,72.63
2018,7,14,17,45,649.5,59.0,1.4,15.75,265.5,87.27,45.25
2018,7,14,18,0,607.0,54.0,1.4,15.3,216.0,46.88,26.27
2018,7,14,18,15,542.5,48.5,1.35,14.9,170.0,33.08,23.9
2018,7,14,18,30,478.0,43.0,1.3,14.5,124.0,30.99,21.8
2018,7,14,18,45,376.5,34.5,1.3,14.15,85.5,26.03,16.92
2018,7,14,19,0,275.0,26.0,1.3,13.8,47.0,20.77,9.74
2018,7,14,19,15,147.5,14.0,1.3,13.6,24.5,13.76,0.0
2018,7,14,19,30,20.0,2.0,1.3,13.4,2.0,0.0,0.0
2018,7,14,19,45,10.0,1.0,1.3,13.15,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,4,45,26.0,2.5,0.9,9.85,2.5,0.0,0.0
2018,7,15,5,0,52.0,5.0,0.9,10.1,5.0,4.91,0.0
2018,7,15,5,15,199.5,15.5,0.9,10.55,30.0,69.11,0.0
2018,7,15,5,30,347.0,26.0,0.9,11.0,55.0,155.78,105.16
2018,7,15,5,45,448.0,33.0,0.9,11.5,96.5,217.54,166.69
2018,7,15,6,0,549.0,40.0,0.9,12.0,138.0,285.44,226.64
2018,7,15,6,15,611.5,45.0,0.9,12.55,186.5,345.71,279.21
2018,7,15,6,30,674.0,50.0,0.9,13.1,235.0,411.05,333.79
2018,7,15,6,45,717.0,53.0,0.9,13.65,286.5,468.06,379.73
2018,7,15,7,0,760.0,56.0,0.9,14.2,338.0,527.78,425.83
2018,7,15,7,15,789.5,59.0,0.9,14.9,390.0,577.29,462.28
2018,7,15,7,30,819.0,62.0,0.9,15.6,442.0,631.67,499.92
2018,7,15,7,45,841.5,64.0,0.9,16.25,493.0,680.57,531.45
2018,7,15,8,0,864.0,66.0,0.9,16.9,544.0,729.35,562.1
2018,7,15,8,15,880.5,68.5,0.9,17.5,593.0,773.59,588.94
2018,7,15,8,30,897.0,71.0,0.9,18.1,642.0,816.73,614.5
2018,7,15,8,45,910.0,72.0,0.9,18.75,686.5,853.87,635.46
2018,7,15,9,0,923.0,73.0,0.9,19.4,731.0,889.25,654.99
2018,7,15,9,15,929.0,76.0,0.95,19.9,770.5,918.63,671.66
2018,7,15,9,30,935.0,79.0,1.0,20.4,810.0,945.51,686.71
2018,7,15,9,45,938.5,83.0,1.05,20.9,844.0,968.5,699.28
2018,7,15,10,0,942.0,87.0,1.1,21.4,878.0,988.63,710.08
2018,7,15,10,15,948.5,88.0,1.15,21.75,907.5,1005.47,719.31
2018,7,15,10,30,955.0,89.0,1.2,22.1,937.0,1019.39,726.81
2018,7,15,10,45,959.5,89.5,1.2,22.5,959.0,1027.82,729.99
2018,7,15,11,0,964.0,90.0,1.2,22.9,981.0,1033.15,731.42
2018,7,15,11,15,967.0,90.0,1.25,23.0,996.0,1033.38,731.62
2018,7,15,11,30,970.0,90.0,1.3,23.1,1011.0,1030.46,730.04
2018,7,15,11,45,971.5,90.0,1.35,23.2,1018.0,1022.97,725.76
2018,7,15,12,0,973.0,90.0,1.4,23.3,1025.0,1012.39,719.69
2018,7,15,12,15,971.0,91.5,1.45,23.2,1024.5,997.0,711.24
2018,7,15,12,30,969.0,93.0,1.5,23.1,1024.0,978.72,701.04
2018,7,15,12,45,965.5,94.0,1.55,23.0,1015.0,955.84,687.91
2018,7,15,13,0,962.0,95.0,1.6,22.9,1006.0,930.35,673.09
2018,7,15,13,15,959.0,94.5,1.6,22.75,990.5,901.36,655.42
2018,7,15,13,30,956.0,94.0,1.6,22.6,975.0,870.01,636.15
2018,7,15,13,45,951.5,93.0,1.6,22.4,952.0,834.77,614.3
2018,7,15,14,0,947.0,92.0,1.6,22.2,929.0,797.55,590.95
2018,7,15,14,15,941.0,90.5,1.65,21.9,899.5,756.96,565.74
2018,7,15,14,30,935.0,89.0,1.7,21.6,870.0,714.82,539.04
2018,7,15,14,45,927.5,87.5,1.7,21.35,835.0,670.38,508.09
2018,7,15,15,0,920.0,86.0,1.7,21.1,800.0,624.9,475.08
2018,7,15,15,15,910.0,84.5,1.7,21.1,759.5,577.2,439.07
2018,7,15,15,30,900.0,83.0,1.7,21.1,719.0,529.08,401.75
2018,7,15,15,45,887.0,81.0,1.65,20.4,674.0,478.93,362.63
2018,7,15,16,0,874.0,79.0,1.6,19.7,629.0,429.06,322.43
2018,7,15,16,15,858.0,76.0,1.6,19.2,580.5,377.71,279.82
2018,7,15,16,30,842.0,73.0,1.6,18.7,532.0,327.35,236.85
2018,7,15,16,45,820.5,70.0,1.55,18.2,481.5,276.72,193.02
2018,7,15,17,0,799.0,67.0,1.5,17.7,431.0,223.64,147.25
2018,7,15,17,15,768.5,63.5,1.5,17.2,379.0,175.16,106.58
2018,7,15,17,30,738.0,60.0,1.5,16.7,327.0,129.87,71.29
2018,7,15,17,45,694.5,56.0,1.45,16.15,276.0,86.65,43.35
2018,7,15,18,0,651.0,52.0,1.4,15.6,225.0,48.16,27.43
2018,7,15,18,15,586.0,46.5,1.35,15.15,177.0,34.49,25.11
2018,7,15,18,30,521.0,41.0,1.3,14.7,129.0,29.31,20.29
2018,7,15,18,45,415.0,33.0,1.25,14.2,88.5,24.72,15.76
2018,7,15,19,0,309.0,25.0,1.2,13.7,48.0,19.86,8.83
2018,7,15,19,15,166.5,14.0,1.2,13.4,25.0,13.76,0.0
2018,7,15,19,30,24.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,7,15,19,45,12.0,1.5,1.15,12.85,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,0.9,9.8,2.5,0.0,0.0
2018,7,16,5,0,52.0,6.0,0.9,10.1,5.0,0.0,0.0
2018,7,16,5,15,201.5,16.0,0.9,10.65,30.0,69.81,0.0
2018,7,16,5,30,351.0,26.0,0.9,11.2,55.0,155.9,103.57
2018,7,16,5,45,455.0,33.0,0.9,11.8,97.0,219.41,167.54
2018,7,16,6,0,559.0,40.0,0.9,12.4,139.0,288.67,228.53
2018,7,16,6,15,622.0,45.0,0.85,12.95,188.0,349.6,281.45
2018,7,16,6,30,685.0,50.0,0.8,13.5,237.0,415.62,336.2
2018,7,16,6,45,727.5,54.0,0.8,14.05,289.5,474.02,382.97
2018,7,16,7,0,770.0,58.0,0.8,14.6,342.0,535.1,429.77
2018,7,16,7,15,799.5,61.0,0.8,15.3,394.5,589.06,469.11
2018,7,16,7,30,829.0,64.0,0.8,16.0,447.0,639.79,503.94
2018,7,16,7,45,851.0,65.5,0.8,16.7,498.0,688.12,534.71
2018,7,16,8,0,873.0,67.0,0.8,17.4,549.0,736.29,564.52
2018,7,16,8,15,889.5,68.5,0.8,18.15,597.5,779.69,590.2
2018,7,16,8,30,906.0,70.0,0.8,18.9,646.0,822.0,614.6
2018,7,16,8,45,918.0,72.5,0.85,19.65,691.5,860.29,636.7
2018,7,16,9,0,930.0,75.0,0.9,20.4,737.0,896.72,657.32
2018,7,16,9,15,938.0,77.0,0.95,20.95,777.0,926.95,674.26
2018,7,16,9,30,946.0,79.0,1.0,21.5,817.0,954.76,689.63
2018,7,16,9,45,951.0,81.5,1.05,22.1,851.5,977.74,701.79
2018,7,16,10,0,956.0,84.0,1.1,22.7,886.0,997.89,712.24
2018,7,16,10,15,961.0,85.0,1.1,23.1,914.5,1013.51,719.55
2018,7,16,10,30,966.0,86.0,1.1,23.5,943.0,1026.13,725.13
2018,7,16,10,45,970.0,86.5,1.15,23.95,965.0,1034.18,728.83
2018,7,16,11,0,974.0,87.0,1.2,24.4,987.0,1039.1,730.76
2018,7,16,11,15,976.5,88.0,1.25,24.6,1002.0,1039.9,731.03
2018,7,16,11,30,979.0,89.0,1.3,24.8,1017.0,1037.5,729.49
2018,7,16,11,45,980.0,89.5,1.35,25.0,1024.5,1029.98,724.94
2018,7,16,12,0,981.0,90.0,1.4,25.2,1032.0,1019.34,718.61
2018,7,16,12,15,979.5,90.5,1.45,25.3,1031.0,1003.31,709.32
2018,7,16,12,30,978.0,91.0,1.5,25.4,1030.0,984.37,698.28
2018,7,16,12,45,974.0,93.0,1.5,25.45,1021.5,961.84,684.44
2018,7,16,13,0,970.0,95.0,1.5,25.5,1013.0,936.67,668.98
2018,7,16,13,15,968.0,94.0,1.5,25.5,998.0,907.83,651.31
2018,7,16,13,30,966.0,93.0,1.5,25.5,983.0,876.55,632.03
2018,7,16,13,45,962.0,92.5,1.5,25.45,960.5,841.84,610.56
2018,7,16,14,0,958.0,92.0,1.5,25.4,938.0,805.08,587.58
2018,7,16,14,15,952.5,90.5,1.5,25.25,908.5,764.42,562.03
2018,7,16,14,30,947.0,89.0,1.5,25.1,879.0,722.16,535.1
2018,7,16,14,45,939.5,88.0,1.5,24.95,844.0,677.66,504.54
2018,7,16,15,0,932.0,87.0,1.5,24.8,809.0,632.1,471.95
2018,7,16,15,15,922.0,85.0,1.5,24.8,768.0,583.38,435.97
2018,7,16,15,30,912.0,83.0,1.5,24.8,727.0,534.23,398.63
2018,7,16,15,45,899.0,81.0,1.45,24.2,681.5,483.49,359.66
2018,7,16,16,0,886.0,79.0,1.4,23.6,636.0,433.01,319.61
2018,7,16,16,15,869.5,76.5,1.4,23.2,587.0,381.31,277.39
2018,7,16,16,30,853.0,74.0,1.4,22.8,538.0,330.63,234.84
2018,7,16,16,45,830.5,71.0,1.35,22.4,486.5,279.16,191.08
2018,7,16,17,0,808.0,68.0,1.3,22.0,435.0,225.35,145.53
2018,7,16,17,15,777.0,64.5,1.25,21.35,382.5,176.34,105.27
2018,7,16,17,30,746.0,61.0,1.2,20.7,330.0,130.57,70.39
2018,7,16,17,45,701.5,57.0,1.2,20.0,278.0,86.92,42.93
2018,7,16,18,0,657.0,53.0,1.2,19.3,226.0,48.12,27.62
2018,7,16,18,15,590.0,47.0,1.1,18.4,177.5,35.04,25.23
2018,7,16,18,30,523.0,41.0,1.0,17.5,129.0,29.39,20.09
2018,7,16,18,45,413.0,33.0,0.95,16.65,88.0,24.8,15.62
2018,7,16,19,0,303.0,25.0,0.9,15.8,47.0,19.96,8.5
2018,7,16,19,15,162.5,14.0,0.85,15.25,24.5,13.76,0.0
2018,7,16,19,30,22.0,3.0,0.8,14.7,2.0,0.0,0.0
2018,7,16,19,45,11.0,1.5,0.8,14.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,0.85,10.25,2.5,0.0,0.0
2018,7,17,5,0,48.0,6.0,0.8,10.5,5.0,0.0,0.0
2018,7,17,5,15,192.5,16.0,0.8,11.1,29.0,67.07,0.0
2018,7,17,5,30,337.0,26.0,0.8,11.7,53.0,150.32,97.85
2018,7,17,5,45,440.5,33.5,0.8,12.35,94.5,214.05,162.69
2018,7,17,6,0,544.0,41.0,0.8,13.0,136.0,285.63,225.23
2018,7,17,6,15,608.5,46.5,0.8,13.6,185.0,344.15,276.16
2018,7,17,6,30,673.0,52.0,0.8,14.2,234.0,410.88,331.52
2018,7,17,6,45,715.5,56.0,0.75,14.75,286.0,468.76,377.52
2018,7,17,7,0,758.0,60.0,0.7,15.3,338.0,529.31,423.41
2018,7,17,7,15,788.5,63.0,0.75,15.95,390.5,583.42,463.27
2018,7,17,7,30,819.0,66.0,0.8,16.6,443.0,634.37,499.03
2018,7,17,7,45,841.5,68.5,0.8,17.25,494.5,683.84,530.72
2018,7,17,8,0,864.0,71.0,0.8,17.9,546.0,733.19,561.44
2018,7,17,8,15,880.5,72.5,0.8,18.6,594.5,776.27,586.99
2018,7,17,8,30,897.0,74.0,0.8,19.3,643.0,818.28,611.31
2018,7,17,8,45,909.5,76.0,0.85,19.95,688.0,856.15,633.37
2018,7,17,9,0,922.0,78.0,0.9,20.6,733.0,892.22,654.03
2018,7,17,9,15,929.0,81.0,0.95,21.15,773.0,922.49,671.01
2018,7,17,9,30,936.0,84.0,1.0,21.7,813.0,950.28,686.39
2018,7,17,9,45,940.0,87.0,1.0,22.25,847.0,972.68,697.41
2018,7,17,10,0,944.0,90.0,1.0,22.8,881.0,992.23,706.7
2018,7,17,10,15,950.0,91.0,1.05,23.2,910.0,1008.64,715.44
2018,7,17,10,30,956.0,92.0,1.1,23.6,939.0,1022.09,722.47
2018,7,17,10,45,960.5,92.5,1.1,24.0,961.5,1030.54,725.6
2018,7,17,11,0,965.0,93.0,1.1,24.4,984.0,1035.88,727.0
2018,7,17,11,15,968.0,93.0,1.15,24.65,998.5,1036.1,726.81
2018,7,17,11,30,971.0,93.0,1.2,24.9,1013.0,1033.17,724.86
2018,7,17,11,45,972.0,93.5,1.25,25.15,1020.5,1025.67,720.25
2018,7,17,12,0,973.0,94.0,1.3,25.4,1028.0,1015.09,713.87
2018,7,17,12,15,970.0,95.5,1.3,25.55,1026.5,998.73,703.49
2018,7,17,12,30,967.0,97.0,1.3,25.7,1025.0,979.51,691.48
2018,7,17,12,45,961.0,100.5,1.35,25.8,1016.0,956.81,678.26
2018,7,17,13,0,955.0,104.0,1.4,25.9,1007.0,931.56,663.42
2018,7,17,13,15,952.5,103.0,1.4,25.95,991.5,902.62,645.63
2018,7,17,13,30,950.0,102.0,1.4,26.0,976.0,871.31,626.28
2018,7,17,13,45,945.5,101.0,1.4,26.0,953.5,836.17,604.5
2018,7,17,14,0,941.0,100.0,1.4,26.0,931.0,799.06,581.27
2018,7,17,14,15,934.5,99.0,1.45,25.85,901.5,758.7,556.5
2018,7,17,14,30,928.0,98.0,1.5,25.7,872.0,716.84,530.33
2018,7,17,14,45,919.5,97.0,1.5,25.55,836.5,672.4,499.46
2018,7,17,15,0,911.0,96.0,1.5,25.4,801.0,627.0,467.05
2018,7,17,15,15,900.5,94.0,1.5,25.4,760.0,578.85,431.55
2018,7,17,15,30,890.0,92.0,1.5,25.4,719.0,530.34,394.77
2018,7,17,15,45,876.0,89.5,1.5,24.75,673.5,479.63,356.25
2018,7,17,16,0,862.0,87.0,1.5,24.1,628.0,429.31,316.68
2018,7,17,16,15,843.5,84.5,1.45,23.65,579.0,377.96,274.78
2018,7,17,16,30,825.0,82.0,1.4,23.2,530.0,323.6,229.65
2018,7,17,16,45,800.0,79.0,1.4,22.75,478.5,272.76,186.75
2018,7,17,17,0,775.0,76.0,1.4,22.3,427.0,224.27,145.69
2018,7,17,17,15,741.5,72.0,1.35,21.55,374.5,176.05,106.42
2018,7,17,17,30,708.0,68.0,1.3,20.8,322.0,131.37,72.71
2018,7,17,17,45,660.0,63.0,1.3,20.05,270.5,85.2,43.21
2018,7,17,18,0,612.0,58.0,1.3,19.3,219.0,47.29,28.12
2018,7,17,18,15,541.5,51.5,1.2,18.45,171.0,35.85,25.93
2018,7,17,18,30,471.0,45.0,1.1,17.6,123.0,33.06,23.26
2018,7,17,18,45,359.5,35.5,1.05,16.75,83.5,27.26,17.68
2018,7,17,19,0,248.0,26.0,1.0,15.9,44.0,21.08,8.93
2018,7,17,19,15,131.5,14.0,0.95,15.4,23.0,13.76,0.0
2018,7,17,19,30,15.0,2.0,0.9,14.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,0.85,14.45,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,0.85,10.65,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,0.9,10.9,4.0,0.0,0.0
2018,7,18,5,15,149.0,16.5,0.9,11.45,26.5,55.71,0.0
2018,7,18,5,30,268.0,28.0,0.9,12.0,49.0,129.36,82.34
2018,7,18,5,45,375.5,37.0,0.9,12.5,89.0,193.77,147.25
2018,7,18,6,0,483.0,46.0,0.9,13.0,129.0,265.69,209.91
2018,7,18,6,15,543.0,53.0,0.85,13.55,175.5,323.58,260.18
2018,7,18,6,30,603.0,60.0,0.8,14.1,222.0,386.49,312.5
2018,7,18,6,45,636.5,67.5,0.7,14.6,271.0,440.23,355.18
2018,7,18,7,0,670.0,75.0,0.6,15.1,320.0,496.0,397.28
2018,7,18,7,15,723.5,75.0,0.6,15.65,376.0,555.19,441.16
2018,7,18,7,30,777.0,75.0,0.6,16.2,432.0,619.81,487.23
2018,7,18,7,45,801.0,78.0,0.6,16.75,483.0,669.46,519.25
2018,7,18,8,0,825.0,81.0,0.6,17.3,534.0,719.12,550.39
2018,7,18,8,15,843.0,83.5,0.65,17.95,582.5,758.56,574.35
2018,7,18,8,30,861.0,86.0,0.7,18.6,631.0,801.66,600.5
2018,7,18,8,45,875.0,88.0,0.75,19.2,676.0,839.66,622.91
2018,7,18,9,0,889.0,90.0,0.8,19.8,721.0,876.04,644.04
2018,7,18,9,15,897.0,93.0,0.8,20.45,760.5,906.32,660.0
2018,7,18,9,30,905.0,96.0,0.8,21.1,800.0,934.27,674.38
2018,7,18,9,45,909.5,99.0,0.85,21.75,833.5,956.49,686.02
2018,7,18,10,0,914.0,102.0,0.9,22.4,867.0,975.97,696.02
2018,7,18,10,15,920.0,103.0,0.95,22.9,895.5,991.93,704.29
2018,7,18,10,30,926.0,104.0,1.0,23.4,924.0,1005.04,710.91
2018,7,18,10,45,864.0,147.0,1.05,23.85,926.5,992.38,701.92
2018,7,18,11,0,802.0,190.0,1.1,24.3,929.0,981.25,694.3
2018,7,18,11,15,673.0,281.0,1.15,24.55,908.0,948.0,672.79
2018,7,18,11,30,544.0,372.0,1.2,24.8,887.0,907.65,643.01
2018,7,18,11,45,532.0,383.0,1.25,25.1,890.0,898.72,637.09
2018,7,18,12,0,520.0,394.0,1.3,25.4,893.0,887.99,629.67
2018,7,18,12,15,539.5,376.5,1.35,25.35,894.0,877.46,624.56
2018,7,18,12,30,559.0,359.0,1.4,25.3,895.0,864.9,618.1
2018,7,18,12,45,671.0,285.0,1.45,25.25,923.0,877.69,630.84
2018,7,18,13,0,783.0,211.0,1.5,25.2,951.0,884.66,637.58
2018,7,18,13,15,860.5,157.5,1.5,25.1,958.5,876.72,632.99
2018,7,18,13,30,938.0,104.0,1.5,25.0,966.0,862.67,624.69
2018,7,18,13,45,933.5,103.0,1.5,24.85,943.5,827.89,603.06
2018,7,18,14,0,929.0,102.0,1.5,24.7,921.0,791.14,580.15
2018,7,18,14,15,922.5,100.5,1.45,24.5,891.5,750.72,554.19
2018,7,18,14,30,916.0,99.0,1.4,24.3,862.0,708.82,526.93
2018,7,18,14,45,907.5,98.0,1.4,24.1,827.0,664.83,496.27
2018,7,18,15,0,899.0,97.0,1.4,23.9,792.0,619.91,464.12
2018,7,18,15,15,888.0,95.0,1.4,23.9,751.0,571.97,428.6
2018,7,18,15,30,877.0,93.0,1.4,23.9,710.0,523.74,391.86
2018,7,18,15,45,862.5,91.0,1.45,23.3,665.0,473.81,353.85
2018,7,18,16,0,848.0,89.0,1.5,22.7,620.0,424.33,314.78
2018,7,18,16,15,828.5,86.5,1.5,22.15,571.0,369.12,270.05
2018,7,18,16,30,809.0,84.0,1.5,21.6,522.0,319.31,228.26
2018,7,18,16,45,784.0,80.5,1.5,21.05,471.0,268.82,185.41
2018,7,18,17,0,759.0,77.0,1.5,20.5,420.0,220.66,144.44
2018,7,18,17,15,725.0,73.0,1.45,19.7,368.0,173.17,105.59
2018,7,18,17,30,691.0,69.0,1.4,18.9,316.0,129.26,72.38
2018,7,18,17,45,642.5,64.0,1.35,18.05,265.0,83.85,43.37
2018,7,18,18,0,594.0,59.0,1.3,17.2,214.0,46.82,28.91
2018,7,18,18,15,522.0,52.0,1.15,16.45,166.5,36.36,26.61
2018,7,18,18,30,450.0,45.0,1.0,15.7,119.0,33.15,23.54
2018,7,18,18,45,338.5,35.5,0.9,14.95,80.5,27.36,17.89
2018,7,18,19,0,227.0,26.0,0.8,14.2,42.0,21.2,8.69
2018,7,18,19,15,120.0,14.0,0.75,13.9,22.0,13.76,0.0
2018,7,18,19,30,13.0,2.0,0.7,13.6,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,0.6,13.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.2,10.7,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,7,19,5,15,71.0,15.0,1.15,11.45,20.0,33.44,0.0
2018,7,19,5,30,134.0,28.0,1.1,12.0,38.0,87.35,53.66
2018,7,19,5,45,210.0,43.5,1.0,12.5,73.0,140.94,107.12
2018,7,19,6,0,286.0,59.0,0.9,13.0,108.0,198.63,157.48
2018,7,19,6,15,357.5,72.0,0.75,13.55,154.0,258.46,208.54
2018,7,19,6,30,429.0,85.0,0.6,14.1,200.0,324.77,263.05
2018,7,19,6,45,474.0,97.0,0.5,14.65,249.0,381.51,307.94
2018,7,19,7,0,519.0,109.0,0.4,15.2,298.0,441.57,353.38
2018,7,19,7,15,561.0,115.5,0.4,15.9,348.0,499.74,396.06
2018,7,19,7,30,603.0,122.0,0.4,16.6,398.0,557.63,437.04
2018,7,19,7,45,637.5,126.0,0.4,17.25,448.0,609.32,472.28
2018,7,19,8,0,672.0,130.0,0.4,17.9,498.0,662.01,507.15
2018,7,19,8,15,688.0,137.0,0.4,18.7,543.0,704.3,532.8
2018,7,19,8,30,704.0,144.0,0.4,19.5,588.0,745.8,557.04
2018,7,19,8,45,727.0,145.5,0.45,20.35,633.0,786.08,580.66
2018,7,19,9,0,750.0,147.0,0.5,21.2,678.0,825.53,603.37
2018,7,19,9,15,781.5,141.5,0.55,22.0,722.5,860.75,623.14
2018,7,19,9,30,813.0,136.0,0.6,22.8,767.0,898.31,644.21
2018,7,19,9,45,836.0,130.5,0.7,23.6,805.0,926.61,660.17
2018,7,19,10,0,859.0,125.0,0.8,24.4,843.0,947.66,671.68
2018,7,19,10,15,866.0,126.5,0.9,24.9,871.5,964.28,681.32
2018,7,19,10,30,873.0,128.0,1.0,25.4,900.0,978.22,689.38
2018,7,19,10,45,878.0,129.0,1.1,25.95,921.5,986.93,694.16
2018,7,19,11,0,883.0,130.0,1.2,26.5,943.0,992.78,697.27
2018,7,19,11,15,885.0,131.0,1.25,26.65,957.0,992.82,697.17
2018,7,19,11,30,887.0,132.0,1.3,26.8,971.0,989.96,695.45
2018,7,19,11,45,887.0,133.5,1.4,26.9,978.0,982.79,692.09
2018,7,19,12,0,887.0,135.0,1.5,27.0,985.0,972.8,687.03
2018,7,19,12,15,886.0,136.0,1.5,26.9,984.5,958.65,678.55
2018,7,19,12,30,885.0,137.0,1.5,26.8,984.0,941.86,668.53
2018,7,19,12,45,882.5,136.5,1.55,26.7,975.5,919.77,655.86
2018,7,19,13,0,880.0,136.0,1.6,26.6,967.0,895.31,641.66
2018,7,19,13,15,875.5,136.0,1.6,26.35,951.5,867.35,624.94
2018,7,19,13,30,871.0,136.0,1.6,26.1,936.0,837.32,606.8
2018,7,19,13,45,865.5,134.5,1.6,25.9,913.5,803.2,585.72
2018,7,19,14,0,860.0,133.0,1.6,25.7,891.0,767.36,563.34
2018,7,19,14,15,852.0,132.0,1.6,25.35,862.0,728.64,539.1
2018,7,19,14,30,844.0,131.0,1.6,25.0,833.0,688.71,512.37
2018,7,19,14,45,834.0,129.0,1.55,24.65,798.0,643.35,480.62
2018,7,19,15,0,824.0,127.0,1.5,24.3,763.0,599.17,448.89
2018,7,19,15,15,811.5,124.0,1.5,24.3,723.0,552.3,414.12
2018,7,19,15,30,799.0,121.0,1.5,24.3,683.0,505.44,378.44
2018,7,19,15,45,784.0,117.0,1.4,23.65,638.5,456.75,340.94
2018,7,19,16,0,769.0,113.0,1.3,23.0,594.0,408.72,302.85
2018,7,19,16,15,749.5,108.5,1.25,22.55,546.5,359.5,262.84
2018,7,19,16,30,730.0,104.0,1.2,22.1,499.0,308.44,220.6
2018,7,19,16,45,704.5,99.5,1.15,21.7,450.0,260.62,180.4
2018,7,19,17,0,679.0,95.0,1.1,21.3,401.0,215.23,142.23
2018,7,19,17,15,643.0,89.5,1.05,20.7,350.5,169.93,105.77
2018,7,19,17,30,607.0,84.0,1.0,20.1,300.0,128.41,74.84
2018,7,19,17,45,558.5,76.5,0.95,19.55,250.5,88.33,49.84
2018,7,19,18,0,510.0,69.0,0.9,19.0,201.0,53.44,35.57
2018,7,19,18,15,440.0,59.5,0.85,18.25,155.5,43.12,32.31
2018,7,19,18,30,370.0,50.0,0.8,17.5,110.0,37.98,27.52
2018,7,19,18,45,272.5,38.0,0.7,16.75,74.0,29.17,19.23
2018,7,19,19,0,175.0,26.0,0.6,16.0,38.0,20.46,7.6
2018,7,19,19,15,92.0,14.0,0.6,15.6,20.0,13.76,0.0
2018,7,19,19,30,9.0,2.0,0.6,15.2,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,0.6,14.8,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,0.7,11.55,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,0.7,11.8,2.0,0.0,0.0
2018,7,20,5,15,72.5,15.0,0.7,12.35,20.0,33.71,0.0
2018,7,20,5,30,138.0,28.0,0.7,12.9,38.0,87.98,52.21
2018,7,20,5,45,227.0,42.0,0.7,13.5,73.5,144.88,109.26
2018,7,20,6,0,316.0,56.0,0.7,14.1,109.0,206.7,162.71
2018,7,20,6,15,386.0,66.5,0.75,14.75,153.5,264.18,211.99
2018,7,20,6,30,456.0,77.0,0.8,15.4,198.0,328.06,265.1
2018,7,20,6,45,509.5,84.0,0.8,16.05,246.5,388.12,313.26
2018,7,20,7,0,563.0,91.0,0.8,16.7,295.0,449.63,360.78
2018,7,20,7,15,600.5,97.0,0.8,17.4,344.5,503.44,400.63
2018,7,20,7,30,638.0,103.0,0.8,18.1,394.0,559.12,440.46
2018,7,20,7,45,667.5,107.0,0.85,18.85,442.5,608.42,474.69
2018,7,20,8,0,697.0,111.0,0.9,19.6,491.0,658.37,507.96
2018,7,20,8,15,718.0,115.0,0.9,20.3,537.5,702.06,534.88
2018,7,20,8,30,739.0,119.0,0.9,21.0,584.0,742.59,559.09
2018,7,20,8,45,755.0,122.0,0.95,21.75,627.0,779.84,581.2
2018,7,20,9,0,771.0,125.0,1.0,22.5,670.0,815.8,602.17
2018,7,20,9,15,788.5,125.0,1.05,23.05,710.0,848.32,621.11
2018,7,20,9,30,806.0,125.0,1.1,23.6,750.0,879.22,638.86
2018,7,20,9,45,822.0,123.5,1.1,24.2,785.5,899.82,649.03
2018,7,20,10,0,838.0,122.0,1.1,24.8,821.0,923.93,661.49
2018,7,20,10,15,844.5,123.5,1.2,25.1,848.5,939.88,671.11
2018,7,20,10,30,851.0,125.0,1.3,25.4,876.0,953.21,679.21
2018,7,20,10,45,855.5,126.0,1.35,25.75,897.0,961.37,683.29
2018,7,20,11,0,860.0,127.0,1.4,26.1,918.0,966.74,685.76
2018,7,20,11,15,863.0,128.0,1.45,26.15,932.5,967.83,686.5
2018,7,20,11,30,866.0,129.0,1.5,26.2,947.0,966.07,685.61
2018,7,20,11,45,867.5,129.0,1.55,26.3,954.0,959.06,681.4
2018,7,20,12,0,869.0,129.0,1.6,26.4,961.0,949.29,675.59
2018,7,20,12,15,871.5,127.5,1.65,26.3,961.5,936.28,668.35
2018,7,20,12,30,874.0,126.0,1.7,26.2,962.0,920.61,659.46
2018,7,20,12,45,876.0,123.0,1.7,26.05,955.0,900.44,647.28
2018,7,20,13,0,878.0,120.0,1.7,25.9,948.0,877.75,633.5
2018,7,20,13,15,875.5,119.0,1.7,25.7,933.5,850.67,617.0
2018,7,20,13,30,873.0,118.0,1.7,25.5,919.0,821.43,599.02
2018,7,20,13,45,869.0,116.5,1.75,25.3,897.5,788.49,578.93
2018,7,20,14,0,865.0,115.0,1.8,25.1,876.0,753.72,557.38
2018,7,20,14,15,859.0,112.5,1.75,24.75,847.5,714.94,532.38
2018,7,20,14,30,853.0,110.0,1.7,24.4,819.0,674.79,505.47
2018,7,20,14,45,844.5,108.0,1.7,24.1,785.0,632.32,475.58
2018,7,20,15,0,836.0,106.0,1.7,23.8,751.0,589.03,444.31
2018,7,20,15,15,824.0,104.0,1.7,23.8,711.5,543.21,409.84
2018,7,20,15,30,812.0,102.0,1.7,23.8,672.0,497.26,374.37
2018,7,20,15,45,797.5,99.0,1.6,23.1,628.5,445.61,334.42
2018,7,20,16,0,783.0,96.0,1.5,22.4,585.0,398.05,296.29
2018,7,20,16,15,763.5,93.0,1.45,22.0,538.0,349.49,256.22
2018,7,20,16,30,744.0,90.0,1.4,21.6,491.0,302.39,216.43
2018,7,20,16,45,718.0,86.0,1.35,21.2,442.0,254.39,175.7
2018,7,20,17,0,692.0,82.0,1.3,20.8,393.0,208.87,137.12
2018,7,20,17,15,657.0,77.5,1.25,20.3,343.5,160.85,98.16
2018,7,20,17,30,622.0,73.0,1.2,19.8,294.0,119.58,67.28
2018,7,20,17,45,574.0,67.0,1.15,19.3,245.5,80.06,42.94
2018,7,20,18,0,526.0,61.0,1.1,18.8,197.0,45.65,34.57
2018,7,20,18,15,456.5,53.5,1.05,18.25,152.5,37.84,27.67
2018,7,20,18,30,387.0,46.0,1.0,17.7,108.0,34.29,24.27
2018,7,20,18,45,287.0,35.5,0.95,17.2,72.5,27.6,17.8
2018,7,20,19,0,187.0,25.0,0.9,16.7,37.0,19.66,6.46
2018,7,20,19,15,98.5,13.5,0.9,16.45,19.5,13.27,0.0
2018,7,20,19,30,10.0,2.0,0.9,16.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,0.85,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.5,13.0,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.5,13.1,2.0,0.0,0.0
2018,7,21,5,15,89.5,14.0,0.55,13.6,20.0,37.01,0.0
2018,7,21,5,30,170.0,26.0,0.6,14.1,38.0,94.48,53.73
2018,7,21,5,45,260.5,38.0,0.65,14.55,73.0,151.28,113.1
2018,7,21,6,0,351.0,50.0,0.7,15.0,108.0,214.32,167.78
2018,7,21,6,15,291.0,69.0,0.7,15.6,128.5,223.87,178.99
2018,7,21,6,30,231.0,88.0,0.7,16.2,149.0,221.02,178.42
2018,7,21,6,45,315.5,100.0,0.75,16.75,202.5,297.7,240.99
2018,7,21,7,0,400.0,112.0,0.8,17.3,256.0,373.84,301.04
2018,7,21,7,15,502.5,108.5,0.8,17.95,318.0,449.93,359.37
2018,7,21,7,30,605.0,105.0,0.8,18.6,380.0,538.46,424.73
2018,7,21,7,45,661.0,102.5,0.85,19.2,435.0,597.79,466.78
2018,7,21,8,0,717.0,100.0,0.9,19.8,490.0,657.33,507.03
2018,7,21,8,15,720.0,109.5,0.9,20.4,531.5,693.93,529.11
2018,7,21,8,30,723.0,119.0,0.9,21.0,573.0,731.46,551.66
2018,7,21,8,45,725.0,129.0,0.95,21.6,612.5,764.33,571.3
2018,7,21,9,0,727.0,139.0,1.0,22.2,652.0,795.14,589.39
2018,7,21,9,15,619.0,198.0,1.05,22.6,652.5,779.14,576.58
2018,7,21,9,30,511.0,257.0,1.1,23.0,653.0,751.66,553.91
2018,7,21,9,45,660.5,196.0,1.15,23.45,731.5,835.88,611.85
2018,7,21,10,0,810.0,135.0,1.2,23.9,810.0,916.06,661.21
2018,7,21,10,15,818.5,136.5,1.25,24.15,838.5,933.4,670.41
2018,7,21,10,30,827.0,138.0,1.3,24.4,867.0,942.79,675.41
2018,7,21,10,45,833.5,138.0,1.35,24.7,888.5,951.63,680.13
2018,7,21,11,0,840.0,138.0,1.4,25.0,910.0,957.78,683.25
2018,7,21,11,15,844.5,138.5,1.45,25.05,925.0,959.74,684.53
2018,7,21,11,30,849.0,139.0,1.5,25.1,940.0,958.92,684.2
2018,7,21,11,45,852.5,138.0,1.55,25.2,947.5,952.87,680.56
2018,7,21,12,0,856.0,137.0,1.6,25.3,955.0,944.09,675.33
2018,7,21,12,15,863.0,132.5,1.6,25.25,957.0,932.48,668.15
2018,7,21,12,30,870.0,128.0,1.6,25.2,959.0,918.13,659.32
2018,7,21,12,45,878.0,121.5,1.65,25.15,954.5,900.01,648.76
2018,7,21,13,0,886.0,115.0,1.7,25.1,950.0,879.12,636.42
2018,7,21,13,15,884.0,113.5,1.65,24.95,935.5,851.8,619.03
2018,7,21,13,30,882.0,112.0,1.6,24.8,921.0,822.25,600.2
2018,7,21,13,45,879.0,110.5,1.6,24.7,900.0,789.81,579.79
2018,7,21,14,0,876.0,109.0,1.6,24.6,879.0,755.44,557.95
2018,7,21,14,15,870.5,107.0,1.6,24.4,851.0,717.07,533.4
2018,7,21,14,30,865.0,105.0,1.6,24.2,823.0,677.26,507.01
2018,7,21,14,45,857.5,103.0,1.55,24.0,789.0,634.93,476.74
2018,7,21,15,0,850.0,101.0,1.5,23.8,755.0,591.67,445.1
2018,7,21,15,15,838.5,99.0,1.5,23.8,715.5,545.5,410.51
2018,7,21,15,30,827.0,97.0,1.5,23.8,676.0,499.14,374.84
2018,7,21,15,45,813.5,94.0,1.45,23.25,632.5,451.0,337.42
2018,7,21,16,0,800.0,91.0,1.4,22.7,589.0,399.26,296.25
2018,7,21,16,15,783.5,87.0,1.35,22.25,542.5,350.04,255.71
2018,7,21,16,30,767.0,83.0,1.3,21.8,496.0,301.97,215.11
2018,7,21,16,45,743.5,79.5,1.3,21.4,447.0,253.91,174.2
2018,7,21,17,0,720.0,76.0,1.3,21.0,398.0,208.05,135.2
2018,7,21,17,15,687.0,71.5,1.25,20.4,348.0,162.24,97.94
2018,7,21,17,30,654.0,67.0,1.2,19.8,298.0,116.75,63.77
2018,7,21,17,45,607.5,61.5,1.15,19.25,249.0,76.21,39.1
2018,7,21,18,0,561.0,56.0,1.1,18.7,200.0,40.61,30.17
2018,7,21,18,15,491.0,49.5,1.05,18.1,155.0,34.48,24.74
2018,7,21,18,30,421.0,43.0,1.0,17.5,110.0,31.63,21.97
2018,7,21,18,45,316.0,33.0,0.95,16.9,73.5,25.29,15.82
2018,7,21,19,0,211.0,23.0,0.9,16.3,37.0,18.49,5.11
2018,7,21,19,15,111.5,12.5,0.85,15.95,19.5,12.29,0.0
2018,7,21,19,30,12.0,2.0,0.8,15.6,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,0.8,15.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,0.5,12.6,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,0.5,12.8,2.0,0.0,0.0
2018,7,22,5,15,125.5,13.5,0.5,13.2,21.5,45.66,0.0
2018,7,22,5,30,236.0,25.0,0.5,13.6,41.0,112.49,61.54
2018,7,22,5,45,341.0,34.0,0.5,14.0,78.5,175.81,131.0
2018,7,22,6,0,446.0,43.0,0.5,14.4,116.0,244.26,190.49
2018,7,22,6,15,513.5,49.5,0.55,14.95,162.0,302.79,241.08
2018,7,22,6,30,581.0,56.0,0.6,15.5,208.0,367.14,294.68
2018,7,22,6,45,626.5,61.0,0.6,16.05,257.0,423.27,339.72
2018,7,22,7,0,672.0,66.0,0.6,16.6,306.0,480.56,383.86
2018,7,22,7,15,704.0,69.5,0.65,17.15,356.0,532.62,422.75
2018,7,22,7,30,736.0,73.0,0.7,17.7,406.0,585.97,461.28
2018,7,22,7,45,759.5,76.5,0.7,18.3,455.5,634.3,493.24
2018,7,22,8,0,783.0,80.0,0.7,18.9,505.0,682.7,523.92
2018,7,22,8,15,801.0,83.0,0.75,19.45,552.0,726.03,551.1
2018,7,22,8,30,819.0,86.0,0.8,20.0,599.0,763.79,574.1
2018,7,22,8,45,833.0,88.5,0.8,20.55,643.0,801.21,595.87
2018,7,22,9,0,847.0,91.0,0.8,21.1,687.0,837.12,616.27
2018,7,22,9,15,856.0,93.0,0.85,21.6,725.5,866.29,632.99
2018,7,22,9,30,865.0,95.0,0.9,22.1,764.0,893.3,648.31
2018,7,22,9,45,871.0,98.0,0.95,22.6,797.5,916.31,661.04
2018,7,22,10,0,877.0,101.0,1.0,23.1,831.0,936.73,672.17
2018,7,22,10,15,883.5,102.0,1.05,23.5,859.0,952.83,680.89
2018,7,22,10,30,890.0,103.0,1.1,23.9,887.0,966.19,688.0
2018,7,22,10,45,894.5,104.0,1.1,24.3,908.5,974.79,691.39
2018,7,22,11,0,899.0,105.0,1.1,24.7,930.0,980.46,693.12
2018,7,22,11,15,902.5,105.5,1.15,24.95,945.0,981.7,693.52
2018,7,22,11,30,906.0,106.0,1.2,25.2,960.0,979.96,692.24
2018,7,22,11,45,908.0,106.0,1.25,25.45,967.5,973.32,688.04
2018,7,22,12,0,910.0,106.0,1.3,25.7,975.0,963.77,682.15
2018,7,22,12,15,912.0,104.0,1.35,25.75,975.0,949.39,673.87
2018,7,22,12,30,914.0,102.0,1.4,25.8,975.0,932.21,663.9
2018,7,22,12,45,914.5,101.0,1.45,25.9,968.0,911.93,651.86
2018,7,22,13,0,915.0,100.0,1.5,26.0,961.0,889.03,638.12
2018,7,22,13,15,912.0,99.5,1.55,25.9,946.0,861.12,621.6
