Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,13,30,909.0,99.0,1.6,25.8,931.0,830.94,603.49
2018,7,22,13,45,904.5,98.0,1.6,25.75,909.0,796.99,582.12
2018,7,22,14,0,900.0,97.0,1.6,25.7,887.0,761.14,559.33
2018,7,22,14,15,894.0,95.5,1.65,25.5,858.5,722.03,534.87
2018,7,22,14,30,888.0,94.0,1.7,25.3,830.0,681.46,508.81
2018,7,22,14,45,879.5,92.5,1.7,25.05,795.5,638.05,478.23
2018,7,22,15,0,871.0,91.0,1.7,24.8,761.0,593.74,446.2
2018,7,22,15,15,860.0,89.0,1.7,24.8,721.0,546.94,411.07
2018,7,22,15,30,849.0,87.0,1.7,24.8,681.0,499.88,374.78
2018,7,22,15,45,835.0,85.0,1.7,24.15,637.0,451.4,337.29
2018,7,22,16,0,821.0,83.0,1.7,23.5,593.0,403.35,298.87
2018,7,22,16,15,802.5,80.0,1.65,23.0,545.5,353.46,257.7
2018,7,22,16,30,784.0,77.0,1.6,22.5,498.0,300.53,213.35
2018,7,22,16,45,760.0,74.5,1.6,21.95,449.0,252.37,172.3
2018,7,22,17,0,736.0,72.0,1.6,21.4,400.0,206.45,133.2
2018,7,22,17,15,703.5,67.5,1.6,20.75,349.5,159.92,95.34
2018,7,22,17,30,671.0,63.0,1.6,20.1,299.0,116.81,63.25
2018,7,22,17,45,624.5,58.5,1.55,19.4,250.0,73.4,36.69
2018,7,22,18,0,578.0,54.0,1.5,18.7,201.0,37.82,27.72
2018,7,22,18,15,508.5,47.5,1.45,18.05,155.5,32.89,23.33
2018,7,22,18,30,439.0,41.0,1.4,17.4,110.0,29.93,20.47
2018,7,22,18,45,325.5,31.5,1.35,16.75,72.5,23.98,14.66
2018,7,22,19,0,212.0,22.0,1.3,16.1,35.0,17.6,3.84
2018,7,22,19,15,106.0,11.0,1.3,15.7,17.5,10.81,0.0
2018,7,22,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.0,11.5,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.0,11.6,2.0,0.0,0.0
2018,7,23,5,15,150.0,13.0,1.0,12.05,22.0,51.23,0.0
2018,7,23,5,30,280.0,23.0,1.0,12.5,42.0,122.99,64.03
2018,7,23,5,45,386.5,31.0,1.0,13.0,80.5,187.9,140.29
2018,7,23,6,0,493.0,39.0,1.0,13.5,119.0,257.63,201.95
2018,7,23,6,15,560.0,45.0,0.95,14.1,166.0,317.32,254.11
2018,7,23,6,30,627.0,51.0,0.9,14.7,213.0,380.71,307.32
2018,7,23,6,45,671.5,55.0,0.9,15.35,263.5,437.44,353.29
2018,7,23,7,0,716.0,59.0,0.9,16.0,314.0,497.09,399.54
2018,7,23,7,15,747.0,62.5,0.9,16.7,365.0,550.31,438.95
2018,7,23,7,30,778.0,66.0,0.9,17.4,416.0,604.71,477.7
2018,7,23,7,45,800.5,68.0,0.9,18.1,465.5,647.9,505.37
2018,7,23,8,0,823.0,70.0,0.9,18.8,515.0,695.25,535.25
2018,7,23,8,15,840.0,72.5,0.9,19.55,563.0,738.61,561.44
2018,7,23,8,30,857.0,75.0,0.9,20.3,611.0,781.0,586.4
2018,7,23,8,45,870.0,77.0,0.95,21.05,655.0,818.26,608.15
2018,7,23,9,0,883.0,79.0,1.0,21.8,699.0,853.85,628.56
2018,7,23,9,15,893.5,80.5,1.0,22.4,739.0,884.78,645.29
2018,7,23,9,30,904.0,82.0,1.0,23.0,779.0,913.53,660.48
2018,7,23,9,45,912.5,83.0,1.05,23.6,814.0,937.52,673.4
2018,7,23,10,0,921.0,84.0,1.1,24.2,849.0,958.92,684.72
2018,7,23,10,15,925.5,85.5,1.15,24.6,877.0,974.34,692.87
2018,7,23,10,30,930.0,87.0,1.2,25.0,905.0,986.83,699.35
2018,7,23,10,45,932.0,89.5,1.25,25.4,926.5,994.96,703.23
2018,7,23,11,0,934.0,92.0,1.3,25.8,948.0,1000.0,705.36
2018,7,23,11,15,936.0,93.0,1.35,25.85,962.5,1000.38,705.71
2018,7,23,11,30,938.0,94.0,1.4,25.9,977.0,997.67,704.31
2018,7,23,11,45,938.0,95.0,1.45,26.0,984.0,989.99,699.81
2018,7,23,12,0,938.0,96.0,1.5,26.1,991.0,979.31,693.58
2018,7,23,12,15,936.0,97.5,1.5,26.1,990.5,964.33,684.3
2018,7,23,12,30,934.0,99.0,1.5,26.1,990.0,946.55,673.38
2018,7,23,12,45,929.5,100.5,1.55,26.1,981.0,923.83,660.06
2018,7,23,13,0,925.0,102.0,1.6,26.1,972.0,898.63,645.13
2018,7,23,13,15,922.5,102.0,1.65,26.05,957.5,871.3,628.87
2018,7,23,13,30,920.0,102.0,1.7,26.0,943.0,841.64,610.98
2018,7,23,13,45,916.0,100.5,1.75,25.95,921.0,807.21,589.78
2018,7,23,14,0,912.0,99.0,1.8,25.9,899.0,770.83,567.05
2018,7,23,14,15,905.5,98.0,1.8,25.7,870.0,731.34,541.89
2018,7,23,14,30,899.0,97.0,1.8,25.5,841.0,690.4,515.1
2018,7,23,14,45,868.0,108.0,1.8,25.3,801.0,643.79,481.79
2018,7,23,15,0,837.0,119.0,1.8,25.1,761.0,597.94,448.3
2018,7,23,15,15,832.5,112.5,1.8,25.1,722.5,548.79,411.81
2018,7,23,15,30,828.0,106.0,1.8,25.1,684.0,501.68,375.68
2018,7,23,15,45,809.5,104.0,1.75,24.35,638.0,451.81,337.28
2018,7,23,16,0,791.0,102.0,1.7,23.6,592.0,402.88,298.4
2018,7,23,16,15,783.0,94.0,1.7,23.0,546.5,353.42,257.85
2018,7,23,16,30,775.0,86.0,1.7,22.4,501.0,304.32,216.44
2018,7,23,16,45,735.0,84.0,1.65,21.8,446.0,253.03,173.52
2018,7,23,17,0,695.0,82.0,1.6,21.2,391.0,202.48,131.57
2018,7,23,17,15,646.0,79.0,1.6,20.55,338.0,156.61,95.14
2018,7,23,17,30,597.0,76.0,1.6,19.9,285.0,115.81,65.67
2018,7,23,17,45,568.5,67.5,1.55,19.2,240.0,76.58,41.51
2018,7,23,18,0,540.0,59.0,1.5,18.5,195.0,40.55,30.13
2018,7,23,18,15,463.5,51.5,1.45,17.85,149.5,36.44,26.46
2018,7,23,18,30,387.0,44.0,1.4,17.2,104.0,32.81,22.97
2018,7,23,18,45,286.5,33.0,1.35,16.55,68.5,25.56,15.94
2018,7,23,19,0,186.0,22.0,1.3,15.9,33.0,17.73,2.98
2018,7,23,19,15,93.0,11.0,1.25,15.55,16.5,10.81,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,0.9,11.95,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,7,24,5,15,128.0,14.0,0.9,12.45,21.0,46.35,0.0
2018,7,24,5,30,241.0,25.0,0.9,12.8,40.0,111.8,53.94
2018,7,24,5,45,351.0,33.0,0.9,13.2,77.5,177.05,131.67
2018,7,24,6,0,461.0,41.0,0.9,13.6,115.0,246.44,192.86
2018,7,24,6,15,532.5,48.0,0.9,14.15,162.5,307.82,246.34
2018,7,24,6,30,604.0,55.0,0.9,14.7,210.0,375.45,303.01
2018,7,24,6,45,653.0,58.5,0.9,15.3,260.0,430.49,347.83
2018,7,24,7,0,702.0,62.0,0.9,15.9,310.0,491.39,395.24
2018,7,24,7,15,736.5,65.0,0.95,16.6,362.0,545.64,435.92
2018,7,24,7,30,771.0,68.0,1.0,17.3,414.0,601.35,476.25
2018,7,24,7,45,797.5,70.0,1.0,18.0,465.0,651.39,509.2
2018,7,24,8,0,824.0,72.0,1.0,18.7,516.0,697.25,538.03
2018,7,24,8,15,842.0,74.0,1.05,19.35,564.0,740.84,565.3
2018,7,24,8,30,860.0,76.0,1.1,20.0,612.0,783.53,591.47
2018,7,24,8,45,874.0,77.0,1.15,20.65,656.5,820.58,613.44
2018,7,24,9,0,888.0,78.0,1.2,21.3,701.0,856.04,634.12
2018,7,24,9,15,895.5,81.5,1.25,21.8,740.5,886.68,651.8
2018,7,24,9,30,903.0,85.0,1.3,22.3,780.0,914.96,667.89
2018,7,24,9,45,907.5,88.0,1.35,22.8,814.0,937.39,680.17
2018,7,24,10,0,912.0,91.0,1.4,23.3,848.0,957.09,690.77
2018,7,24,10,15,918.5,92.5,1.45,23.6,877.0,974.24,700.35
2018,7,24,10,30,925.0,94.0,1.5,23.9,906.0,988.52,708.21
2018,7,24,10,45,929.5,94.5,1.5,24.15,928.0,996.87,711.85
2018,7,24,11,0,934.0,95.0,1.5,24.4,950.0,1002.19,713.76
2018,7,24,11,15,937.0,95.0,1.55,24.5,964.5,1002.48,713.85
2018,7,24,11,30,940.0,95.0,1.6,24.6,979.0,999.69,712.17
2018,7,24,11,45,941.5,95.0,1.65,24.65,986.5,992.39,707.93
2018,7,24,12,0,943.0,95.0,1.7,24.7,994.0,982.07,701.91
2018,7,24,12,15,941.5,96.5,1.7,24.65,993.5,967.48,692.9
2018,7,24,12,30,940.0,98.0,1.7,24.6,993.0,950.05,682.19
2018,7,24,12,45,937.0,99.0,1.75,24.55,985.0,928.04,669.23
2018,7,24,13,0,934.0,100.0,1.8,24.5,977.0,903.46,654.59
2018,7,24,13,15,932.0,98.5,1.8,24.4,962.0,874.87,636.88
2018,7,24,13,30,930.0,97.0,1.8,24.3,947.0,843.92,617.55
2018,7,24,13,45,926.5,96.5,1.8,24.2,925.5,810.49,596.47
2018,7,24,14,0,923.0,96.0,1.8,24.1,904.0,775.03,573.88
2018,7,24,14,15,918.0,94.0,1.8,23.95,875.0,735.25,548.26
2018,7,24,14,30,913.0,92.0,1.8,23.8,846.0,693.88,521.06
2018,7,24,14,45,906.0,90.5,1.8,23.6,812.0,650.32,490.08
2018,7,24,15,0,899.0,89.0,1.8,23.4,778.0,605.7,457.51
2018,7,24,15,15,888.5,87.0,1.8,23.4,737.5,557.86,421.37
2018,7,24,15,30,878.0,85.0,1.8,23.4,697.0,509.68,383.97
2018,7,24,15,45,865.5,82.5,1.8,22.85,652.5,460.01,345.14
2018,7,24,16,0,853.0,80.0,1.8,22.3,608.0,410.6,305.2
2018,7,24,16,15,837.5,77.0,1.75,21.85,560.0,360.16,263.12
2018,7,24,16,30,822.0,74.0,1.7,21.4,512.0,310.67,220.82
2018,7,24,16,45,799.0,71.0,1.7,20.95,461.5,256.09,174.33
2018,7,24,17,0,776.0,68.0,1.7,20.5,411.0,207.97,133.11
2018,7,24,17,15,744.5,64.0,1.65,19.85,359.5,160.04,93.98
2018,7,24,17,30,713.0,60.0,1.6,19.2,308.0,115.45,60.98
2018,7,24,17,45,668.0,55.5,1.55,18.55,257.5,73.23,36.45
2018,7,24,18,0,623.0,51.0,1.5,17.9,207.0,36.74,26.86
2018,7,24,18,15,553.5,45.0,1.4,17.3,160.0,31.02,21.75
2018,7,24,18,30,484.0,39.0,1.3,16.7,113.0,28.39,19.16
2018,7,24,18,45,364.0,30.0,1.2,16.1,74.0,22.82,13.61
2018,7,24,19,0,244.0,21.0,1.1,15.5,35.0,16.87,1.48
2018,7,24,19,15,122.0,10.5,1.05,15.2,17.5,10.32,0.0
2018,7,24,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,25,5,15,147.5,10.5,0.8,12.05,19.5,47.61,0.0
2018,7,25,5,30,295.0,21.0,0.8,12.6,39.0,123.37,54.33
2018,7,25,5,45,414.5,28.5,0.75,13.2,79.5,193.44,142.87
2018,7,25,6,0,534.0,36.0,0.7,13.8,120.0,265.82,206.68
2018,7,25,6,15,603.0,40.5,0.75,14.5,168.0,326.91,260.1
2018,7,25,6,30,672.0,45.0,0.8,15.2,216.0,393.74,316.14
2018,7,25,6,45,715.0,48.5,0.8,15.9,267.5,450.92,362.27
2018,7,25,7,0,758.0,52.0,0.8,16.6,319.0,510.9,408.45
2018,7,25,7,15,787.0,55.5,0.85,17.4,371.0,560.65,445.39
2018,7,25,7,30,816.0,59.0,0.9,18.2,423.0,615.24,484.03
2018,7,25,7,45,837.5,61.0,0.95,18.95,473.5,663.46,515.4
2018,7,25,8,0,859.0,63.0,1.0,19.7,524.0,711.52,545.91
2018,7,25,8,15,875.0,65.0,1.05,20.35,572.5,754.86,572.71
2018,7,25,8,30,891.0,67.0,1.1,21.0,621.0,797.1,598.31
2018,7,25,8,45,903.5,68.5,1.15,21.65,666.0,834.48,620.27
2018,7,25,9,0,916.0,70.0,1.2,22.3,711.0,870.09,640.82
2018,7,25,9,15,922.5,73.5,1.25,22.85,751.0,900.63,658.13
2018,7,25,9,30,929.0,77.0,1.3,23.4,791.0,928.67,673.76
2018,7,25,9,45,932.5,80.5,1.35,23.9,825.0,951.3,686.03
2018,7,25,10,0,936.0,84.0,1.4,24.4,859.0,971.07,696.55
2018,7,25,10,15,941.0,85.5,1.45,24.8,888.0,987.15,705.08
2018,7,25,10,30,946.0,87.0,1.5,25.2,917.0,1000.26,711.86
2018,7,25,10,45,949.0,89.0,1.55,25.55,939.0,1008.92,716.12
2018,7,25,11,0,952.0,91.0,1.6,25.9,961.0,1014.44,718.57
2018,7,25,11,15,954.0,91.5,1.65,26.05,975.5,1014.29,718.21
2018,7,25,11,30,956.0,92.0,1.7,26.2,990.0,1010.99,716.06
2018,7,25,11,45,956.5,93.0,1.7,26.3,997.5,1003.65,710.98
2018,7,25,12,0,957.0,94.0,1.7,26.4,1005.0,993.22,704.13
2018,7,25,12,15,957.0,94.0,1.75,26.4,1004.5,978.32,695.53
2018,7,25,12,30,957.0,94.0,1.8,26.4,1004.0,960.51,685.16
2018,7,25,12,45,955.5,94.0,1.8,26.35,996.5,938.52,671.72
2018,7,25,13,0,954.0,94.0,1.8,26.3,989.0,913.85,656.59
2018,7,25,13,15,951.5,93.5,1.8,26.15,974.0,885.27,639.2
2018,7,25,13,30,949.0,93.0,1.8,26.0,959.0,854.28,620.18
2018,7,25,13,45,919.5,108.0,1.85,25.8,930.0,814.64,595.91
2018,7,25,14,0,890.0,123.0,1.9,25.6,901.0,774.4,570.94
2018,7,25,14,15,896.0,114.0,1.9,25.25,875.0,736.96,547.46
2018,7,25,14,30,902.0,105.0,1.9,24.9,849.0,697.21,521.33
2018,7,25,14,45,899.0,100.5,1.9,24.5,815.0,653.74,490.98
2018,7,25,15,0,896.0,96.0,1.9,24.1,781.0,608.91,458.79
2018,7,25,15,15,894.0,90.0,1.9,24.1,742.5,562.08,423.5
2018,7,25,15,30,892.0,84.0,1.9,24.1,704.0,514.16,386.36
2018,7,25,15,45,878.0,82.0,1.85,23.1,658.5,463.58,347.32
2018,7,25,16,0,864.0,80.0,1.8,22.1,613.0,413.38,307.18
2018,7,25,16,15,842.5,77.5,1.75,21.35,562.5,360.74,263.75
2018,7,25,16,30,821.0,75.0,1.7,20.6,512.0,309.62,220.49
2018,7,25,16,45,799.0,71.5,1.65,19.9,461.5,254.89,173.85
2018,7,25,17,0,777.0,68.0,1.6,19.2,411.0,206.52,132.38
2018,7,25,17,15,735.5,66.5,1.55,18.6,358.0,159.26,94.14
2018,7,25,17,30,694.0,65.0,1.5,18.0,305.0,116.39,63.03
2018,7,25,17,45,631.0,60.5,1.45,17.4,251.0,71.02,36.44
2018,7,25,18,0,568.0,56.0,1.4,16.8,197.0,37.64,27.79
2018,7,25,18,15,489.0,49.5,1.3,16.3,151.0,34.96,25.32
2018,7,25,18,30,410.0,43.0,1.2,15.8,105.0,32.18,22.53
2018,7,25,18,45,295.0,32.0,1.15,15.35,68.0,24.88,15.32
2018,7,25,19,0,180.0,21.0,1.1,14.9,31.0,17.0,0.18
2018,7,25,19,15,90.0,10.5,1.05,14.55,15.5,10.32,0.0
2018,7,25,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,5,15,104.5,11.5,0.85,12.1,17.5,37.54,0.0
2018,7,26,5,30,209.0,23.0,0.8,12.6,35.0,98.44,37.68
2018,7,26,5,45,325.5,32.5,0.8,13.1,73.0,166.44,122.77
2018,7,26,6,0,442.0,42.0,0.8,13.6,111.0,238.51,186.06
2018,7,26,6,15,514.5,49.5,0.8,14.3,158.0,299.89,239.34
2018,7,26,6,30,587.0,57.0,0.8,15.0,205.0,367.6,295.87
2018,7,26,6,45,635.5,62.0,0.8,15.65,255.5,425.47,342.68
2018,7,26,7,0,684.0,67.0,0.8,16.3,306.0,484.57,388.54
2018,7,26,7,15,718.0,71.5,0.8,16.9,358.0,539.52,429.4
2018,7,26,7,30,752.0,76.0,0.8,17.5,410.0,595.91,469.73
2018,7,26,7,45,778.0,79.0,0.8,18.1,461.0,646.07,503.3
2018,7,26,8,0,804.0,82.0,0.8,18.7,512.0,696.43,535.31
2018,7,26,8,15,824.0,84.0,0.8,19.35,561.0,740.91,562.31
2018,7,26,8,30,844.0,86.0,0.8,20.0,610.0,779.9,585.06
2018,7,26,8,45,859.0,88.5,0.8,20.65,655.5,818.95,607.46
2018,7,26,9,0,874.0,91.0,0.8,21.3,701.0,856.46,628.44
2018,7,26,9,15,884.5,93.5,0.85,21.95,742.0,888.21,646.26
2018,7,26,9,30,895.0,96.0,0.9,22.6,783.0,917.77,662.6
2018,7,26,9,45,903.0,98.5,0.95,23.2,818.5,942.66,676.04
2018,7,26,10,0,911.0,101.0,1.0,23.8,854.0,964.94,687.86
2018,7,26,10,15,917.5,102.0,1.05,24.3,883.0,981.45,696.41
2018,7,26,10,30,924.0,103.0,1.1,24.8,912.0,995.11,703.31
2018,7,26,10,45,929.0,104.0,1.15,25.25,935.0,1004.36,707.74
2018,7,26,11,0,934.0,105.0,1.2,25.7,958.0,1010.57,710.45
2018,7,26,11,15,937.0,106.0,1.25,25.85,973.5,1011.77,711.05
2018,7,26,11,30,940.0,107.0,1.3,26.0,989.0,1009.85,709.9
2018,7,26,11,45,942.0,107.0,1.35,26.1,996.5,1002.89,705.92
2018,7,26,12,0,944.0,107.0,1.4,26.2,1004.0,992.88,700.19
2018,7,26,12,15,942.0,108.0,1.45,26.1,1003.0,977.17,691.54
2018,7,26,12,30,940.0,109.0,1.5,26.0,1002.0,958.63,681.2
2018,7,26,12,45,936.5,110.0,1.55,25.9,993.5,936.04,668.29
2018,7,26,13,0,933.0,111.0,1.6,25.8,985.0,910.89,653.71
2018,7,26,13,15,929.5,110.5,1.65,25.5,969.5,881.89,637.06
2018,7,26,13,30,926.0,110.0,1.7,25.2,954.0,850.58,618.75
2018,7,26,13,45,921.0,109.0,1.7,24.95,931.0,815.5,597.12
2018,7,26,14,0,916.0,108.0,1.7,24.7,908.0,778.5,574.03
2018,7,26,14,15,909.0,107.0,1.7,24.25,878.5,738.35,548.98
2018,7,26,14,30,902.0,106.0,1.7,23.8,849.0,696.76,521.75
2018,7,26,14,45,893.0,104.5,1.7,23.35,813.5,652.24,490.69
2018,7,26,15,0,884.0,103.0,1.7,22.9,778.0,606.84,458.09
2018,7,26,15,15,872.0,101.5,1.7,22.9,737.0,559.15,422.1
2018,7,26,15,30,860.0,100.0,1.7,22.9,696.0,511.26,384.96
2018,7,26,15,45,846.0,96.5,1.7,21.85,650.5,460.72,346.26
2018,7,26,16,0,832.0,93.0,1.7,20.8,605.0,406.61,303.5
2018,7,26,16,15,813.5,89.5,1.65,20.15,556.0,355.44,261.02
2018,7,26,16,30,795.0,86.0,1.6,19.5,507.0,305.61,218.59
2018,7,26,16,45,770.5,81.5,1.55,18.8,455.5,254.97,175.24
2018,7,26,17,0,746.0,77.0,1.5,18.1,404.0,206.65,134.03
2018,7,26,17,15,712.0,72.5,1.45,17.4,352.5,159.48,95.71
2018,7,26,17,30,678.0,68.0,1.4,16.7,301.0,112.58,61.07
2018,7,26,17,45,631.0,62.0,1.35,16.0,250.5,70.68,37.01
2018,7,26,18,0,584.0,56.0,1.3,15.3,200.0,37.78,28.1
2018,7,26,18,15,512.0,48.5,1.25,14.8,153.0,34.23,24.84
2018,7,26,18,30,440.0,41.0,1.2,14.3,106.0,30.47,21.16
2018,7,26,18,45,324.0,31.0,1.15,13.85,69.0,24.06,14.65
2018,7,26,19,0,208.0,21.0,1.1,13.4,32.0,17.17,0.0
2018,7,26,19,15,104.0,10.5,1.05,13.15,16.0,10.32,0.0
2018,7,26,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,5,15,113.0,11.0,1.1,11.2,17.5,38.99,0.0
2018,7,27,5,30,226.0,22.0,1.1,11.6,35.0,101.61,32.76
2018,7,27,5,45,342.0,31.5,1.15,12.0,73.0,170.48,125.8
2018,7,27,6,0,458.0,41.0,1.2,12.4,111.0,242.9,190.46
2018,7,27,6,15,502.5,50.5,1.2,12.95,154.0,294.9,237.25
2018,7,27,6,30,547.0,60.0,1.2,13.5,197.0,350.69,285.34
2018,7,27,6,45,615.5,64.5,1.2,14.05,252.0,416.81,339.74
2018,7,27,7,0,684.0,69.0,1.2,14.6,307.0,488.12,396.01
2018,7,27,7,15,716.5,73.5,1.2,15.1,358.5,539.8,435.26
2018,7,27,7,30,749.0,78.0,1.2,15.6,410.0,595.13,475.85
2018,7,27,7,45,772.0,82.5,1.2,16.1,460.5,644.81,510.21
2018,7,27,8,0,795.0,87.0,1.2,16.6,511.0,694.47,542.7
2018,7,27,8,15,813.5,90.0,1.2,17.1,559.5,738.64,570.53
2018,7,27,8,30,832.0,93.0,1.2,17.6,608.0,781.94,597.24
2018,7,27,8,45,845.5,97.0,1.25,18.1,653.5,816.17,617.91
2018,7,27,9,0,859.0,101.0,1.3,18.6,699.0,853.61,640.62
2018,7,27,9,15,875.0,101.0,1.35,19.1,741.0,887.03,660.38
2018,7,27,9,30,891.0,101.0,1.4,19.6,783.0,918.57,678.78
2018,7,27,9,45,904.0,100.5,1.45,20.1,820.0,944.72,693.57
2018,7,27,10,0,917.0,100.0,1.5,20.6,857.0,968.46,706.82
2018,7,27,10,15,923.5,101.0,1.5,20.9,886.0,985.06,715.33
2018,7,27,10,30,930.0,102.0,1.5,21.2,915.0,998.77,722.14
2018,7,27,10,45,935.0,103.0,1.5,21.5,938.0,1008.06,726.26
2018,7,27,11,0,940.0,104.0,1.5,21.8,961.0,1014.29,728.59
2018,7,27,11,15,943.5,104.5,1.55,21.9,976.5,1015.45,729.22
2018,7,27,11,30,947.0,105.0,1.6,22.0,992.0,1013.48,728.04
2018,7,27,11,45,948.0,105.5,1.6,22.1,999.5,1006.01,722.81
2018,7,27,12,0,949.0,106.0,1.6,22.2,1007.0,995.49,715.82
2018,7,27,12,15,951.0,105.0,1.65,22.15,1007.5,981.42,707.81
2018,7,27,12,30,953.0,104.0,1.7,22.1,1008.0,964.39,697.99
2018,7,27,12,45,954.0,102.0,1.7,22.05,1001.0,942.63,684.5
2018,7,27,13,0,955.0,100.0,1.7,22.0,994.0,918.09,669.28
2018,7,27,13,15,953.0,99.0,1.75,21.85,978.5,889.31,652.1
2018,7,27,13,30,951.0,98.0,1.8,21.7,963.0,858.09,633.18
2018,7,27,13,45,948.0,96.5,1.8,21.55,941.0,823.31,611.2
2018,7,27,14,0,945.0,95.0,1.8,21.4,919.0,786.42,587.63
2018,7,27,14,15,940.5,93.0,1.8,21.2,890.0,746.06,561.56
2018,7,27,14,30,936.0,91.0,1.8,21.0,861.0,704.02,533.67
2018,7,27,14,45,930.5,88.5,1.8,20.8,826.0,659.4,501.66
2018,7,27,15,0,925.0,86.0,1.8,20.6,791.0,613.55,467.87
2018,7,27,15,15,914.5,85.0,1.8,20.6,750.0,565.37,431.0
2018,7,27,15,30,904.0,84.0,1.8,20.6,709.0,516.77,392.79
2018,7,27,15,45,892.0,81.0,1.75,20.05,663.5,465.55,352.09
2018,7,27,16,0,880.0,78.0,1.7,19.5,618.0,414.5,310.24
2018,7,27,16,15,862.5,75.5,1.65,18.95,568.5,362.41,266.44
2018,7,27,16,30,845.0,73.0,1.6,18.4,519.0,311.45,222.54
2018,7,27,16,45,820.5,70.0,1.6,17.9,467.0,255.31,174.31
2018,7,27,17,0,796.0,67.0,1.6,17.4,415.0,205.79,131.65
2018,7,27,17,15,761.5,64.0,1.55,16.7,362.0,157.34,92.12
2018,7,27,17,30,727.0,61.0,1.5,16.0,309.0,112.54,59.51
2018,7,27,17,45,668.0,57.0,1.5,15.3,255.5,69.68,36.0
2018,7,27,18,0,609.0,53.0,1.5,14.6,202.0,35.46,26.1
2018,7,27,18,15,540.0,46.5,1.5,14.05,155.5,32.65,23.49
2018,7,27,18,30,471.0,40.0,1.5,13.5,109.0,29.71,20.53
2018,7,27,18,45,342.5,30.5,1.45,12.95,70.5,23.74,14.33
2018,7,27,19,0,214.0,21.0,1.4,12.4,32.0,17.34,0.0
2018,7,27,19,15,107.0,10.5,1.4,12.1,16.0,10.32,0.0
2018,7,27,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,28,5,15,70.5,10.5,1.0,10.65,14.5,27.78,0.0
2018,7,28,5,30,141.0,21.0,1.0,11.1,29.0,74.71,17.29
2018,7,28,5,45,237.5,36.0,1.05,11.55,65.0,138.99,102.31
2018,7,28,6,0,334.0,51.0,1.1,12.0,101.0,204.13,160.43
2018,7,28,6,15,405.5,62.5,1.05,12.45,147.0,263.38,212.36
2018,7,28,6,30,477.0,74.0,1.0,12.9,193.0,331.25,269.76
2018,7,28,6,45,503.5,86.0,0.95,13.4,237.0,380.57,310.36
2018,7,28,7,0,530.0,98.0,0.9,13.9,281.0,431.43,350.44
2018,7,28,7,15,593.0,102.5,0.9,14.45,338.5,497.97,401.43
2018,7,28,7,30,656.0,107.0,0.9,15.0,396.0,568.39,453.36
2018,7,28,7,45,686.0,112.5,0.85,15.55,447.5,620.42,489.26
2018,7,28,8,0,716.0,118.0,0.8,16.1,499.0,673.09,524.46
2018,7,28,8,15,738.0,123.0,0.85,16.8,548.0,719.38,553.85
2018,7,28,8,30,760.0,128.0,0.9,17.5,597.0,765.17,582.38
2018,7,28,8,45,776.0,132.5,0.9,18.15,642.0,801.54,603.4
2018,7,28,9,0,792.0,137.0,0.9,18.8,687.0,839.75,625.39
2018,7,28,9,15,790.0,147.5,0.9,19.4,723.5,866.9,639.86
2018,7,28,9,30,788.0,158.0,0.9,20.0,760.0,891.38,652.61
2018,7,28,9,45,778.5,172.0,0.9,20.55,790.0,909.88,661.59
2018,7,28,10,0,769.0,186.0,0.9,21.1,820.0,929.41,671.3
2018,7,28,10,15,777.5,189.5,0.95,21.55,849.5,947.98,681.55
2018,7,28,10,30,786.0,193.0,1.0,22.0,879.0,960.18,687.85
2018,7,28,10,45,791.5,195.0,1.05,22.4,901.0,969.35,692.54
2018,7,28,11,0,797.0,197.0,1.1,22.8,923.0,975.8,695.66
2018,7,28,11,15,800.5,199.0,1.15,23.0,938.0,977.59,696.53
2018,7,28,11,30,804.0,201.0,1.2,23.2,953.0,976.61,695.83
2018,7,28,11,45,805.5,202.0,1.2,23.4,960.5,970.0,690.91
2018,7,28,12,0,807.0,203.0,1.2,23.6,968.0,960.72,684.51
2018,7,28,12,15,825.0,191.5,1.25,23.65,973.5,951.9,679.72
2018,7,28,12,30,843.0,180.0,1.3,23.7,979.0,940.09,673.08
2018,7,28,12,45,865.5,165.0,1.35,23.75,979.5,925.83,664.95
2018,7,28,13,0,888.0,150.0,1.4,23.8,980.0,906.63,653.7
2018,7,28,13,15,884.5,149.0,1.4,23.7,964.0,878.01,636.12
2018,7,28,13,30,881.0,148.0,1.4,23.6,948.0,847.24,617.16
2018,7,28,13,45,875.5,146.5,1.45,23.5,925.0,812.43,595.98
2018,7,28,14,0,870.0,145.0,1.5,23.4,902.0,775.87,573.38
2018,7,28,14,15,863.0,143.0,1.5,23.1,872.5,735.03,547.12
2018,7,28,14,30,856.0,141.0,1.5,22.8,843.0,693.58,518.79
2018,7,28,14,45,843.0,139.5,1.55,22.5,806.0,647.79,487.02
2018,7,28,15,0,830.0,138.0,1.6,22.2,769.0,601.61,454.02
2018,7,28,15,15,820.0,133.5,1.6,22.2,728.5,554.11,418.35
2018,7,28,15,30,810.0,129.0,1.6,22.2,688.0,506.4,381.52
2018,7,28,15,45,796.0,124.5,1.55,21.45,643.0,456.92,343.17
2018,7,28,16,0,782.0,120.0,1.5,20.7,598.0,408.0,304.02
2018,7,28,16,15,730.0,119.0,1.5,20.15,536.5,346.49,254.79
2018,7,28,16,30,678.0,118.0,1.5,19.6,475.0,292.95,211.01
2018,7,28,16,45,657.5,109.0,1.45,19.1,426.0,244.99,170.38
2018,7,28,17,0,637.0,100.0,1.4,18.6,377.0,199.03,131.62
2018,7,28,17,15,605.0,91.0,1.35,17.85,327.0,153.62,95.33
2018,7,28,17,30,573.0,82.0,1.3,17.1,277.0,111.64,64.9
2018,7,28,17,45,526.0,73.0,1.25,16.4,228.5,72.58,42.58
2018,7,28,18,0,479.0,64.0,1.2,15.7,180.0,44.86,34.31
2018,7,28,18,15,410.0,54.5,1.2,15.15,137.0,39.89,29.77
2018,7,28,18,30,341.0,45.0,1.2,14.6,94.0,34.61,24.67
2018,7,28,18,45,236.0,32.0,1.15,14.0,59.5,24.75,14.97
2018,7,28,19,0,131.0,19.0,1.1,13.4,25.0,14.99,0.0
2018,7,28,19,15,65.5,9.5,1.1,13.1,12.5,9.34,0.0
2018,7,28,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,29,5,15,98.0,10.5,0.9,11.35,15.5,34.41,0.0
2018,7,29,5,30,196.0,21.0,0.9,11.7,31.0,89.9,13.22
2018,7,29,5,45,324.0,30.5,0.9,12.05,69.0,162.06,118.09
2018,7,29,6,0,452.0,40.0,0.9,12.4,107.0,237.81,185.5
2018,7,29,6,15,401.5,57.5,0.9,12.9,134.5,256.79,206.12
2018,7,29,6,30,351.0,75.0,0.9,13.4,162.0,268.8,218.9
2018,7,29,6,45,400.5,87.5,0.85,13.85,208.5,324.48,265.19
2018,7,29,7,0,450.0,100.0,0.8,14.3,255.0,384.04,312.59
2018,7,29,7,15,478.5,112.5,0.85,14.9,301.5,434.19,351.17
2018,7,29,7,30,507.0,125.0,0.9,15.5,348.0,485.76,389.67
2018,7,29,7,45,395.5,170.0,0.9,16.1,357.0,477.62,379.39
2018,7,29,8,0,284.0,215.0,0.9,16.7,366.0,450.86,355.33
2018,7,29,8,15,336.0,225.5,0.9,17.25,420.5,510.38,399.02
2018,7,29,8,30,388.0,236.0,0.9,17.8,475.0,572.51,442.67
2018,7,29,8,45,511.0,210.5,0.9,18.4,550.0,665.53,508.66
2018,7,29,9,0,634.0,185.0,0.9,19.0,625.0,759.1,572.4
2018,7,29,9,15,749.5,147.5,0.95,19.55,697.5,830.29,617.29
2018,7,29,9,30,865.0,110.0,1.0,20.1,770.0,902.79,661.99
2018,7,29,9,45,762.5,169.5,1.0,20.6,771.0,895.33,653.71
2018,7,29,10,0,660.0,229.0,1.0,21.1,772.0,872.13,636.49
2018,7,29,10,15,568.5,282.0,1.05,21.5,761.5,843.93,614.61
2018,7,29,10,30,477.0,335.0,1.1,21.9,751.0,813.78,591.3
2018,7,29,10,45,632.0,265.5,1.1,22.3,831.0,891.84,645.4
2018,7,29,11,0,787.0,196.0,1.1,22.7,911.0,964.26,689.8
2018,7,29,11,15,840.0,165.0,1.15,22.8,939.5,980.21,698.9
2018,7,29,11,30,893.0,134.0,1.2,22.9,968.0,988.83,704.28
2018,7,29,11,45,727.5,238.0,1.25,22.95,921.0,934.16,670.23
2018,7,29,12,0,562.0,342.0,1.3,23.0,874.0,870.52,626.31
2018,7,29,12,15,511.5,359.5,1.35,22.75,843.5,829.12,599.96
2018,7,29,12,30,461.0,377.0,1.4,22.5,813.0,787.37,572.69
2018,7,29,12,45,404.5,401.0,1.4,22.2,781.5,746.7,545.05
2018,7,29,13,0,348.0,425.0,1.4,21.9,750.0,707.41,518.0
2018,7,29,13,15,339.5,423.5,1.45,21.55,736.0,685.95,504.79
2018,7,29,13,30,331.0,422.0,1.5,21.2,722.0,664.13,490.98
2018,7,29,13,45,404.5,385.0,1.5,20.85,742.5,672.36,499.52
2018,7,29,14,0,478.0,348.0,1.5,20.5,763.0,673.33,502.57
2018,7,29,14,15,521.0,316.5,1.5,20.35,755.0,653.92,490.29
2018,7,29,14,30,564.0,285.0,1.5,20.2,747.0,630.57,475.0
2018,7,29,14,45,602.0,252.0,1.5,20.05,725.5,598.03,452.68
2018,7,29,15,0,640.0,219.0,1.5,19.9,704.0,561.99,427.11
2018,7,29,15,15,672.0,189.0,1.5,19.9,674.0,521.48,397.03
2018,7,29,15,30,704.0,159.0,1.5,19.9,644.0,477.49,363.26
2018,7,29,15,45,719.0,140.5,1.5,19.5,607.0,432.82,328.1
2018,7,29,16,0,734.0,122.0,1.5,19.1,570.0,386.23,290.08
2018,7,29,16,15,727.5,111.0,1.5,18.55,524.0,337.05,249.14
2018,7,29,16,30,721.0,100.0,1.5,18.0,478.0,288.18,207.39
2018,7,29,16,45,653.5,102.5,1.5,17.5,418.5,236.83,165.0
2018,7,29,17,0,586.0,105.0,1.5,17.0,359.0,192.25,128.98
2018,7,29,17,15,580.0,91.5,1.5,16.4,315.5,149.08,93.31
2018,7,29,17,30,574.0,78.0,1.5,15.8,272.0,106.76,61.44
2018,7,29,17,45,528.5,69.5,1.45,15.25,224.5,68.21,39.73
2018,7,29,18,0,483.0,61.0,1.4,14.7,177.0,42.4,32.26
2018,7,29,18,15,423.5,52.0,1.35,14.3,135.5,37.78,27.98
2018,7,29,18,30,364.0,43.0,1.3,13.9,94.0,32.86,23.19
2018,7,29,18,45,233.0,29.5,1.25,13.45,57.5,23.06,13.45
2018,7,29,19,0,102.0,16.0,1.2,13.0,21.0,12.51,0.0
2018,7,29,19,15,51.0,8.0,1.2,12.85,10.5,7.86,0.0
2018,7,29,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,30,5,15,106.0,10.0,0.9,10.8,15.5,35.7,0.0
2018,7,30,5,30,212.0,20.0,0.9,11.4,31.0,92.72,3.29
2018,7,30,5,45,335.0,29.5,0.95,11.95,68.5,164.14,118.83
2018,7,30,6,0,458.0,39.0,1.0,12.5,106.0,238.19,185.47
2018,7,30,6,15,531.0,45.5,0.95,13.05,153.0,298.84,239.03
2018,7,30,6,30,604.0,52.0,0.9,13.6,200.0,365.91,295.9
2018,7,30,6,45,652.0,57.5,0.9,14.15,251.0,422.44,342.54
2018,7,30,7,0,700.0,63.0,0.9,14.7,302.0,484.8,391.65
2018,7,30,7,15,733.0,66.5,0.85,15.1,353.5,538.57,432.11
2018,7,30,7,30,766.0,70.0,0.8,15.5,405.0,593.67,471.9
2018,7,30,7,45,782.0,75.5,0.8,15.9,454.0,640.33,503.63
2018,7,30,8,0,798.0,81.0,0.8,16.3,503.0,686.41,533.42
2018,7,30,8,15,825.0,81.5,0.8,16.75,554.0,729.73,560.49
2018,7,30,8,30,852.0,82.0,0.8,17.2,605.0,777.33,589.94
2018,7,30,8,45,867.0,84.5,0.8,17.7,651.0,816.69,613.06
2018,7,30,9,0,882.0,87.0,0.8,18.2,697.0,854.47,634.84
2018,7,30,9,15,894.5,87.5,0.85,18.95,738.0,886.04,652.53
2018,7,30,9,30,907.0,88.0,0.9,19.7,779.0,915.5,668.78
2018,7,30,9,45,916.5,89.0,0.95,20.45,814.5,940.45,682.05
2018,7,30,10,0,926.0,90.0,1.0,21.2,850.0,962.82,693.69
2018,7,30,10,15,933.0,90.5,1.0,21.9,879.5,979.56,701.02
2018,7,30,10,30,940.0,91.0,1.0,22.6,909.0,993.4,706.63
2018,7,30,10,45,946.0,91.0,1.05,23.3,932.0,1002.74,710.5
2018,7,30,11,0,952.0,91.0,1.1,24.0,955.0,1009.0,712.6
2018,7,30,11,15,954.5,92.0,1.15,24.35,970.5,1009.79,712.44
2018,7,30,11,30,957.0,93.0,1.2,24.7,986.0,1007.41,710.5
2018,7,30,11,45,958.5,93.0,1.25,25.05,993.5,999.9,705.53
2018,7,30,12,0,960.0,93.0,1.3,25.4,1001.0,989.28,698.78
2018,7,30,12,15,956.5,95.0,1.35,25.5,999.5,972.99,689.27
2018,7,30,12,30,953.0,97.0,1.4,25.6,998.0,953.83,678.04
2018,7,30,12,45,946.5,100.0,1.45,25.7,988.5,930.25,664.03
2018,7,30,13,0,940.0,103.0,1.5,25.8,979.0,904.16,648.4
2018,7,30,13,15,936.5,103.0,1.5,25.65,963.5,875.34,630.96
2018,7,30,13,30,933.0,103.0,1.5,25.5,948.0,844.19,611.92
2018,7,30,13,45,928.0,102.0,1.55,25.4,925.0,808.75,590.36
2018,7,30,14,0,923.0,101.0,1.6,25.3,902.0,771.37,567.26
2018,7,30,14,15,916.0,100.5,1.6,25.0,872.5,731.29,542.01
2018,7,30,14,30,909.0,100.0,1.6,24.7,843.0,689.75,514.46
2018,7,30,14,45,900.0,98.5,1.65,24.4,807.0,644.8,483.18
2018,7,30,15,0,891.0,97.0,1.7,24.1,771.0,598.95,450.29
2018,7,30,15,15,879.0,95.0,1.7,24.1,729.5,550.39,413.65
2018,7,30,15,30,867.0,93.0,1.7,24.1,688.0,501.61,375.82
2018,7,30,15,45,851.0,90.5,1.65,23.3,642.0,450.66,336.21
2018,7,30,16,0,835.0,88.0,1.6,22.5,596.0,400.31,295.77
2018,7,30,16,15,796.5,90.5,1.6,21.9,542.5,343.46,249.54
2018,7,30,16,30,758.0,93.0,1.6,21.3,489.0,294.02,208.2
2018,7,30,16,45,716.0,91.5,1.55,20.75,434.5,240.46,163.54
2018,7,30,17,0,674.0,90.0,1.5,20.2,380.0,194.02,125.17
2018,7,30,17,15,635.0,83.5,1.45,19.35,328.5,148.02,89.02
2018,7,30,17,30,596.0,77.0,1.4,18.5,277.0,106.15,59.7
2018,7,30,17,45,545.0,69.5,1.4,17.6,228.0,67.25,38.89
2018,7,30,18,0,494.0,62.0,1.4,16.7,179.0,43.47,32.92
2018,7,30,18,15,390.0,53.0,1.3,16.0,131.5,38.87,28.72
2018,7,30,18,30,286.0,44.0,1.2,15.3,84.0,33.35,23.43
2018,7,30,18,45,182.5,30.0,1.15,14.55,51.5,23.21,13.32
2018,7,30,19,0,79.0,16.0,1.1,13.8,19.0,15.73,0.0
2018,7,30,19,15,39.5,8.0,1.05,13.5,9.5,7.86,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,5,15,82.0,9.5,0.7,10.6,13.5,29.21,0.0
2018,7,31,5,30,164.0,19.0,0.7,11.2,27.0,77.04,0.0
2018,7,31,5,45,275.0,31.0,0.7,11.8,63.0,144.84,104.07
2018,7,31,6,0,386.0,43.0,0.7,12.4,99.0,213.99,166.35
2018,7,31,6,15,461.0,51.5,0.7,13.0,144.5,274.56,219.36
2018,7,31,6,30,536.0,60.0,0.7,13.6,190.0,341.72,276.05
2018,7,31,6,45,587.0,67.0,0.7,14.2,240.5,400.77,324.35
2018,7,31,7,0,638.0,74.0,0.7,14.8,291.0,463.51,373.5
2018,7,31,7,15,674.0,79.5,0.7,15.4,342.5,518.62,414.88
2018,7,31,7,30,710.0,85.0,0.7,16.0,394.0,575.45,455.97
2018,7,31,7,45,737.0,89.5,0.7,16.55,445.0,623.97,489.69
2018,7,31,8,0,764.0,94.0,0.7,17.1,496.0,675.27,523.0
2018,7,31,8,15,784.0,98.0,0.75,17.75,545.0,720.68,551.67
2018,7,31,8,30,804.0,102.0,0.8,18.4,594.0,765.36,579.34
2018,7,31,8,45,819.0,105.0,0.8,19.1,639.0,803.81,601.47
2018,7,31,9,0,834.0,108.0,0.8,19.8,684.0,840.75,622.25
2018,7,31,9,15,841.5,113.0,0.8,20.4,723.5,871.6,638.99
2018,7,31,9,30,849.0,118.0,0.8,21.0,763.0,894.87,650.74
2018,7,31,9,45,726.0,182.0,0.85,21.65,751.5,873.5,634.75
2018,7,31,10,0,603.0,246.0,0.9,22.3,740.0,835.0,607.02
2018,7,31,10,15,553.5,291.0,0.9,22.75,757.0,837.8,605.49
2018,7,31,10,30,504.0,336.0,0.9,23.2,774.0,839.27,602.57
2018,7,31,10,45,648.0,261.0,0.95,23.65,839.0,900.98,645.6
2018,7,31,11,0,792.0,186.0,1.0,24.1,904.0,956.99,679.78
2018,7,31,11,15,839.5,161.5,1.05,24.35,933.5,974.04,689.34
2018,7,31,11,30,887.0,137.0,1.1,24.6,963.0,983.84,695.01
2018,7,31,11,45,888.5,137.5,1.15,24.85,970.5,976.94,690.55
2018,7,31,12,0,890.0,138.0,1.2,25.1,978.0,967.16,684.58
2018,7,31,12,15,891.5,136.5,1.25,25.1,978.0,952.61,676.4
2018,7,31,12,30,893.0,135.0,1.3,25.1,978.0,935.32,666.56
2018,7,31,12,45,893.5,133.0,1.35,25.15,970.5,913.99,654.04
2018,7,31,13,0,894.0,131.0,1.4,25.2,963.0,890.09,639.86
2018,7,31,13,15,890.5,130.0,1.4,25.05,947.0,861.32,622.36
2018,7,31,13,30,887.0,129.0,1.4,24.9,931.0,830.36,603.38
2018,7,31,13,45,881.5,128.0,1.45,24.8,908.0,795.81,582.34
2018,7,31,14,0,876.0,127.0,1.5,24.7,885.0,759.47,559.84
2018,7,31,14,15,869.0,125.0,1.5,24.4,855.5,719.55,534.49
2018,7,31,14,30,862.0,123.0,1.5,24.1,826.0,678.29,506.21
2018,7,31,14,45,853.0,120.5,1.5,23.8,790.5,634.19,475.2
2018,7,31,15,0,844.0,118.0,1.5,23.5,755.0,586.46,440.85
2018,7,31,15,15,831.0,115.5,1.5,23.5,714.0,538.54,404.81
2018,7,31,15,30,818.0,113.0,1.5,23.5,673.0,490.63,367.75
2018,7,31,15,45,804.0,108.5,1.5,22.65,628.0,440.72,329.3
2018,7,31,16,0,790.0,104.0,1.5,21.8,583.0,391.35,289.91
2018,7,31,16,15,771.0,99.5,1.5,21.1,534.5,341.07,248.51
2018,7,31,16,30,752.0,95.0,1.5,20.4,486.0,292.22,207.3
2018,7,31,16,45,712.5,93.0,1.5,19.75,432.5,239.05,162.93
2018,7,31,17,0,673.0,91.0,1.5,19.1,379.0,192.87,124.7
2018,7,31,17,15,618.5,86.5,1.45,18.25,324.5,146.66,89.04
2018,7,31,17,30,564.0,82.0,1.4,17.4,270.0,106.17,61.53
2018,7,31,17,45,506.0,73.5,1.35,16.6,220.0,67.93,41.24
2018,7,31,18,0,448.0,65.0,1.3,15.8,170.0,46.31,35.56
2018,7,31,18,15,364.0,54.5,1.25,15.15,126.0,40.29,30.05
2018,7,31,18,30,280.0,44.0,1.2,14.5,82.0,33.43,23.54
2018,7,31,18,45,174.0,29.0,1.15,13.9,49.5,22.45,12.53
2018,7,31,19,0,68.0,14.0,1.1,13.3,17.0,13.76,0.0
2018,7,31,19,15,34.0,7.0,1.05,13.05,8.5,6.88,0.0
2018,7,31,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,5,15,92.0,9.0,0.7,10.75,13.0,30.98,0.0
2018,8,1,5,30,184.0,18.0,0.7,11.3,26.0,81.0,0.0
2018,8,1,5,45,314.0,27.5,0.7,11.8,63.0,153.77,109.4
2018,8,1,6,0,444.0,37.0,0.7,12.3,100.0,228.89,177.32
2018,8,1,6,15,519.5,43.5,0.75,12.95,146.5,289.63,230.96
2018,8,1,6,30,595.0,50.0,0.8,13.6,193.0,357.12,288.38
2018,8,1,6,45,644.5,55.5,0.8,14.25,244.0,414.01,335.26
2018,8,1,7,0,694.0,61.0,0.8,14.9,295.0,476.78,384.59
2018,8,1,7,15,729.0,64.5,0.8,15.55,347.0,531.46,425.74
2018,8,1,7,30,764.0,68.0,0.8,16.2,399.0,587.66,466.41
2018,8,1,7,45,789.0,71.5,0.75,16.8,450.5,638.15,500.04
2018,8,1,8,0,814.0,75.0,0.7,17.4,502.0,688.76,531.81
2018,8,1,8,15,833.0,77.5,0.75,18.15,551.0,728.92,556.44
2018,8,1,8,30,852.0,80.0,0.8,18.9,600.0,772.7,583.2
2018,8,1,8,45,866.5,82.0,0.8,19.65,645.5,811.1,605.06
2018,8,1,9,0,881.0,84.0,0.8,20.4,691.0,847.92,625.51
