Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,9,15,893.5,85.0,0.85,21.05,732.0,880.04,643.7
2018,8,1,9,30,906.0,86.0,0.9,21.7,773.0,910.05,660.44
2018,8,1,9,45,915.0,87.5,0.95,22.4,809.0,935.09,673.8
2018,8,1,10,0,924.0,89.0,1.0,23.1,845.0,957.52,685.52
2018,8,1,10,15,930.5,90.0,1.1,23.4,874.5,974.3,695.69
2018,8,1,10,30,937.0,91.0,1.2,23.7,904.0,988.15,704.16
2018,8,1,10,45,941.0,92.5,1.25,24.0,926.5,997.12,708.83
2018,8,1,11,0,945.0,94.0,1.3,24.3,949.0,1002.96,711.73
2018,8,1,11,15,947.5,94.5,1.35,24.35,964.0,1003.19,711.96
2018,8,1,11,30,950.0,95.0,1.4,24.4,979.0,1000.25,710.41
2018,8,1,11,45,951.5,96.5,1.45,24.4,987.5,994.24,707.21
2018,8,1,12,0,953.0,98.0,1.5,24.4,996.0,985.1,702.16
2018,8,1,12,15,953.0,97.5,1.55,24.3,995.5,969.54,693.43
2018,8,1,12,30,953.0,97.0,1.6,24.2,995.0,951.06,682.92
2018,8,1,12,45,951.0,97.5,1.65,24.05,987.0,928.94,670.22
2018,8,1,13,0,949.0,98.0,1.7,23.9,979.0,904.12,655.74
2018,8,1,13,15,946.5,97.0,1.75,23.7,963.5,874.89,638.42
2018,8,1,13,30,944.0,96.0,1.8,23.5,948.0,843.23,619.36
2018,8,1,13,45,940.0,95.0,1.8,23.3,925.5,808.15,597.35
2018,8,1,14,0,936.0,94.0,1.8,23.1,903.0,771.03,573.78
2018,8,1,14,15,931.0,92.5,1.8,22.85,874.0,730.86,547.98
2018,8,1,14,30,926.0,91.0,1.8,22.6,845.0,689.07,519.88
2018,8,1,14,45,918.5,89.0,1.8,22.3,809.0,643.83,487.57
2018,8,1,15,0,911.0,87.0,1.8,22.0,773.0,597.55,453.58
2018,8,1,15,15,899.5,86.0,1.8,22.0,732.0,549.23,416.57
2018,8,1,15,30,888.0,85.0,1.8,22.0,691.0,500.61,378.28
2018,8,1,15,45,851.5,89.5,1.75,21.15,638.5,446.09,335.57
2018,8,1,16,0,815.0,94.0,1.7,20.3,586.0,390.0,290.6
2018,8,1,16,15,797.5,89.5,1.7,19.7,537.5,338.99,247.95
2018,8,1,16,30,780.0,85.0,1.7,19.1,489.0,289.24,205.33
2018,8,1,16,45,779.5,75.5,1.7,18.55,443.5,240.47,162.48
2018,8,1,17,0,779.0,66.0,1.7,18.0,398.0,191.67,119.95
2018,8,1,17,15,744.0,62.5,1.65,17.2,345.5,143.73,81.72
2018,8,1,17,30,709.0,59.0,1.6,16.4,293.0,99.51,51.12
2018,8,1,17,45,658.0,54.0,1.55,15.65,241.5,57.42,30.44
2018,8,1,18,0,607.0,49.0,1.5,14.9,190.0,35.98,26.51
2018,8,1,18,15,526.0,42.5,1.45,14.3,142.5,29.89,20.94
2018,8,1,18,30,445.0,36.0,1.4,13.7,95.0,26.8,17.79
2018,8,1,18,45,309.0,26.5,1.4,13.1,59.0,20.66,10.89
2018,8,1,19,0,173.0,17.0,1.4,12.5,23.0,16.71,0.0
2018,8,1,19,15,86.5,8.5,1.35,12.25,11.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,2,5,15,98.5,9.0,1.0,10.15,13.0,32.38,0.0
2018,8,2,5,30,197.0,18.0,1.0,10.6,26.0,73.66,0.0
2018,8,2,5,45,335.5,27.0,1.05,11.0,64.0,159.83,113.11
2018,8,2,6,0,474.0,36.0,1.1,11.4,102.0,238.37,185.27
2018,8,2,6,15,551.5,42.0,1.1,11.9,150.0,297.89,238.79
2018,8,2,6,30,629.0,48.0,1.1,12.4,198.0,367.56,298.71
2018,8,2,6,45,679.0,52.5,1.05,12.95,250.0,427.46,348.46
2018,8,2,7,0,729.0,57.0,1.0,13.5,302.0,490.8,398.62
2018,8,2,7,15,763.0,60.0,1.05,14.1,354.5,545.71,440.79
2018,8,2,7,30,797.0,63.0,1.1,14.7,407.0,602.03,482.5
2018,8,2,7,45,822.5,66.0,1.15,15.25,459.5,649.3,515.03
2018,8,2,8,0,848.0,69.0,1.2,15.8,512.0,700.85,549.31
2018,8,2,8,15,866.0,71.0,1.25,16.4,561.5,745.35,577.69
2018,8,2,8,30,884.0,73.0,1.3,17.0,611.0,788.89,604.95
2018,8,2,8,45,897.5,75.0,1.35,17.55,657.0,827.49,628.51
2018,8,2,9,0,911.0,77.0,1.4,18.1,703.0,864.36,650.64
2018,8,2,9,15,917.5,80.5,1.4,18.5,743.0,894.81,667.99
2018,8,2,9,30,924.0,84.0,1.4,18.9,783.0,922.74,683.61
2018,8,2,9,45,927.5,88.5,1.45,19.3,818.0,946.38,697.07
2018,8,2,10,0,931.0,93.0,1.5,19.7,853.0,967.1,708.7
2018,8,2,10,15,938.0,94.0,1.5,19.95,883.0,984.38,717.85
2018,8,2,10,30,945.0,95.0,1.5,20.2,913.0,998.71,725.2
2018,8,2,10,45,949.5,95.5,1.5,20.45,935.5,1007.09,728.88
2018,8,2,11,0,954.0,96.0,1.5,20.7,958.0,1012.34,730.75
2018,8,2,11,15,958.0,96.0,1.55,20.85,973.5,1013.42,731.2
2018,8,2,11,30,962.0,96.0,1.6,21.0,989.0,1011.3,729.78
2018,8,2,11,45,963.5,96.0,1.6,21.15,996.5,1003.64,724.26
2018,8,2,12,0,965.0,96.0,1.6,21.3,1004.0,992.84,716.93
2018,8,2,12,15,963.5,97.0,1.65,21.3,1003.5,977.2,707.75
2018,8,2,12,30,962.0,98.0,1.7,21.3,1003.0,958.62,696.75
2018,8,2,12,45,959.0,99.5,1.7,21.3,995.0,936.35,682.76
2018,8,2,13,0,956.0,101.0,1.7,21.3,987.0,911.39,667.06
2018,8,2,13,15,954.0,99.5,1.75,21.15,971.5,881.83,649.28
2018,8,2,13,30,952.0,98.0,1.8,21.0,956.0,849.81,629.72
2018,8,2,13,45,949.0,96.5,1.8,20.9,933.5,814.7,607.29
2018,8,2,14,0,946.0,95.0,1.8,20.8,911.0,777.45,583.25
2018,8,2,14,15,941.5,93.0,1.8,20.55,881.5,736.74,556.9
2018,8,2,14,30,937.0,91.0,1.8,20.3,852.0,694.33,528.09
2018,8,2,14,45,931.0,88.5,1.8,20.05,816.5,649.05,495.39
2018,8,2,15,0,925.0,86.0,1.8,19.8,781.0,602.56,460.89
2018,8,2,15,15,914.0,84.0,1.8,19.8,739.0,552.93,422.62
2018,8,2,15,30,903.0,82.0,1.8,19.8,697.0,502.96,382.98
2018,8,2,15,45,892.0,79.0,1.75,19.15,651.5,451.96,342.08
2018,8,2,16,0,881.0,76.0,1.7,18.5,606.0,401.06,299.91
2018,8,2,16,15,867.0,72.0,1.7,18.05,557.0,348.59,255.24
2018,8,2,16,30,853.0,68.0,1.7,17.6,508.0,296.94,210.23
2018,8,2,16,45,831.0,64.5,1.7,17.15,456.0,244.92,164.81
2018,8,2,17,0,809.0,61.0,1.7,16.7,404.0,194.88,121.74
2018,8,2,17,15,746.5,61.5,1.65,16.1,345.0,141.02,79.79
2018,8,2,17,30,684.0,62.0,1.6,15.5,286.0,98.16,51.59
2018,8,2,17,45,603.5,58.0,1.6,14.85,230.0,54.15,29.87
2018,8,2,18,0,523.0,54.0,1.6,14.2,174.0,37.09,27.57
2018,8,2,18,15,411.0,47.0,1.5,13.65,126.5,33.95,24.59
2018,8,2,18,30,299.0,40.0,1.4,13.1,79.0,30.74,21.24
2018,8,2,18,45,198.5,27.0,1.3,12.5,48.0,20.94,10.84
2018,8,2,19,0,98.0,14.0,1.2,11.9,17.0,13.76,0.0
2018,8,2,19,15,49.0,7.0,1.15,11.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,5,15,62.0,8.5,0.9,9.4,11.0,8.36,0.0
2018,8,3,5,30,124.0,17.0,0.9,10.1,22.0,51.7,0.0
2018,8,3,5,45,231.5,31.5,0.95,10.8,57.0,129.81,90.95
2018,8,3,6,0,339.0,46.0,1.0,11.5,92.0,196.72,152.98
2018,8,3,6,15,409.5,58.0,0.95,12.05,137.5,256.86,206.03
2018,8,3,6,30,480.0,70.0,0.9,12.6,183.0,323.24,262.58
2018,8,3,6,45,523.5,81.5,0.9,13.15,232.5,380.91,310.34
2018,8,3,7,0,567.0,93.0,0.9,13.7,282.0,441.63,358.57
2018,8,3,7,15,600.0,102.0,0.85,14.3,332.5,495.98,399.61
2018,8,3,7,30,633.0,111.0,0.8,14.9,383.0,551.82,440.08
2018,8,3,7,45,654.5,121.0,0.8,15.5,433.0,602.06,475.2
2018,8,3,8,0,676.0,131.0,0.8,16.1,483.0,652.34,509.22
2018,8,3,8,15,693.0,139.0,0.8,16.8,530.5,696.76,537.9
2018,8,3,8,30,710.0,147.0,0.8,17.5,578.0,740.42,564.71
2018,8,3,8,45,720.0,156.5,0.8,18.2,622.0,778.96,587.29
2018,8,3,9,0,730.0,166.0,0.8,18.9,666.0,815.86,608.4
2018,8,3,9,15,764.0,160.5,0.85,19.6,712.0,855.57,631.84
2018,8,3,9,30,798.0,155.0,0.9,20.3,758.0,891.01,652.15
2018,8,3,9,45,834.0,145.0,0.9,21.0,801.0,926.05,671.15
2018,8,3,10,0,870.0,135.0,0.9,21.7,844.0,959.45,688.83
2018,8,3,10,15,875.5,137.0,0.95,22.25,872.5,969.74,693.28
2018,8,3,10,30,881.0,139.0,1.0,22.8,901.0,982.73,699.82
2018,8,3,10,45,884.5,141.0,1.05,23.3,922.5,990.92,703.55
2018,8,3,11,0,888.0,143.0,1.1,23.8,944.0,996.15,705.6
2018,8,3,11,15,889.5,145.0,1.15,24.15,958.5,996.48,705.16
2018,8,3,11,30,891.0,147.0,1.2,24.5,973.0,993.8,703.04
2018,8,3,11,45,891.0,148.5,1.25,24.9,980.0,986.26,697.89
2018,8,3,12,0,891.0,150.0,1.3,25.3,987.0,975.83,691.08
2018,8,3,12,15,890.5,149.5,1.35,25.5,986.0,960.2,681.65
2018,8,3,12,30,890.0,149.0,1.4,25.7,985.0,941.87,670.61
2018,8,3,12,45,887.5,148.5,1.45,25.9,976.0,919.17,656.83
2018,8,3,13,0,885.0,148.0,1.5,26.1,967.0,894.01,641.48
2018,8,3,13,15,878.5,148.5,1.5,26.2,950.0,864.16,622.71
2018,8,3,13,30,872.0,149.0,1.5,26.3,933.0,832.3,602.6
2018,8,3,13,45,863.5,149.0,1.55,26.4,909.0,796.46,580.29
2018,8,3,14,0,855.0,149.0,1.6,26.5,885.0,758.71,556.48
2018,8,3,14,15,844.0,148.5,1.6,26.4,854.0,717.45,528.87
2018,8,3,14,30,833.0,148.0,1.6,26.3,823.0,675.23,499.64
2018,8,3,14,45,819.0,146.5,1.6,26.2,785.5,629.55,467.33
2018,8,3,15,0,805.0,145.0,1.6,26.1,748.0,583.62,434.04
2018,8,3,15,15,790.5,141.5,1.6,26.1,706.5,535.56,398.25
2018,8,3,15,30,776.0,138.0,1.6,26.1,665.0,487.76,361.67
2018,8,3,15,45,755.0,134.5,1.6,25.5,618.0,434.24,320.81
2018,8,3,16,0,734.0,131.0,1.6,24.9,571.0,385.11,281.95
2018,8,3,16,15,708.0,126.0,1.6,24.35,521.0,334.55,241.07
2018,8,3,16,30,682.0,121.0,1.6,23.8,471.0,286.22,201.19
2018,8,3,16,45,651.0,114.5,1.6,23.2,420.0,237.87,161.33
2018,8,3,17,0,620.0,108.0,1.6,22.6,369.0,192.64,124.59
2018,8,3,17,15,581.5,99.5,1.55,21.7,318.0,147.99,90.66
2018,8,3,17,30,543.0,91.0,1.5,20.8,267.0,107.51,63.68
2018,8,3,17,45,490.5,80.0,1.45,19.85,217.5,68.74,44.17
2018,8,3,18,0,438.0,69.0,1.4,18.9,168.0,50.73,38.91
2018,8,3,18,15,364.0,56.0,1.35,18.0,124.0,41.78,30.89
2018,8,3,18,30,290.0,43.0,1.3,17.1,80.0,32.9,22.65
2018,8,3,18,45,187.5,28.0,1.25,16.25,48.0,21.85,10.92
2018,8,3,19,0,85.0,13.0,1.2,15.4,16.0,12.78,0.0
2018,8,3,19,15,42.5,6.5,1.1,14.95,8.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,4,5,15,38.0,7.0,0.6,10.8,8.5,0.0,0.0
2018,8,4,5,30,76.0,14.0,0.5,11.3,17.0,35.05,0.0
2018,8,4,5,45,160.0,30.5,0.45,11.8,48.5,104.35,71.48
2018,8,4,6,0,244.0,47.0,0.4,12.3,80.0,161.88,124.91
2018,8,4,6,15,314.0,62.0,0.4,12.9,123.5,219.48,174.82
2018,8,4,6,30,384.0,77.0,0.4,13.5,167.0,283.63,228.78
2018,8,4,6,45,439.0,89.0,0.45,14.1,216.0,342.55,277.13
2018,8,4,7,0,494.0,101.0,0.5,14.7,265.0,405.88,327.22
2018,8,4,7,15,536.5,110.0,0.55,15.65,315.5,462.12,369.7
2018,8,4,7,30,579.0,119.0,0.6,16.6,366.0,524.53,415.13
2018,8,4,7,45,613.5,125.5,0.65,17.55,417.0,577.79,452.36
2018,8,4,8,0,648.0,132.0,0.7,18.5,468.0,632.11,489.24
2018,8,4,8,15,675.5,137.0,0.75,19.4,517.5,680.23,520.75
2018,8,4,8,30,703.0,142.0,0.8,20.3,567.0,728.31,550.79
2018,8,4,8,45,726.0,144.0,0.9,21.25,612.5,769.05,575.53
2018,8,4,9,0,749.0,146.0,1.0,22.2,658.0,808.93,599.38
2018,8,4,9,15,785.0,139.0,1.05,22.8,704.5,846.09,621.23
2018,8,4,9,30,821.0,132.0,1.1,23.4,751.0,885.82,644.51
2018,8,4,9,45,860.5,119.0,1.15,24.0,794.5,915.71,661.19
2018,8,4,10,0,900.0,106.0,1.2,24.6,838.0,949.79,680.52
2018,8,4,10,15,908.5,106.0,1.3,25.0,867.5,966.91,690.35
2018,8,4,10,30,917.0,106.0,1.4,25.4,897.0,981.2,698.67
2018,8,4,10,45,924.5,105.5,1.45,25.8,920.5,991.11,703.58
2018,8,4,11,0,932.0,105.0,1.5,26.2,944.0,997.99,706.75
2018,8,4,11,15,936.0,105.0,1.55,26.45,959.5,998.96,706.81
2018,8,4,11,30,940.0,105.0,1.6,26.7,975.0,996.81,705.09
2018,8,4,11,45,943.0,104.5,1.65,26.95,983.0,990.08,700.67
2018,8,4,12,0,946.0,104.0,1.7,27.2,991.0,980.25,694.44
2018,8,4,12,15,949.5,102.0,1.75,27.15,992.0,966.34,686.56
2018,8,4,12,30,953.0,100.0,1.8,27.1,993.0,949.41,676.85
2018,8,4,12,45,956.0,97.0,1.85,27.0,986.5,928.09,664.51
2018,8,4,13,0,959.0,94.0,1.9,26.9,980.0,903.89,650.3
2018,8,4,13,15,957.5,93.5,1.95,26.7,965.5,875.55,633.61
2018,8,4,13,30,956.0,93.0,2.0,26.5,951.0,844.7,615.14
2018,8,4,13,45,953.5,91.5,2.0,26.25,929.0,809.75,593.47
2018,8,4,14,0,951.0,90.0,2.0,26.0,907.0,772.62,570.16
2018,8,4,14,15,945.0,90.0,2.05,25.65,878.0,732.46,545.11
2018,8,4,14,30,939.0,90.0,2.1,25.3,849.0,690.69,517.39
2018,8,4,14,45,931.0,88.5,2.1,24.9,813.0,644.92,484.92
2018,8,4,15,0,923.0,87.0,2.1,24.5,777.0,598.11,450.75
2018,8,4,15,15,912.5,85.5,2.1,24.5,735.5,549.18,413.31
2018,8,4,15,30,902.0,84.0,2.1,24.5,694.0,499.85,374.51
2018,8,4,15,45,887.5,82.5,2.05,23.55,648.0,448.65,334.32
2018,8,4,16,0,873.0,81.0,2.0,22.6,602.0,397.87,293.07
2018,8,4,16,15,854.0,78.5,1.95,22.05,552.0,345.38,248.97
2018,8,4,16,30,835.0,76.0,1.9,21.5,502.0,289.86,201.76
2018,8,4,16,45,810.0,72.5,1.85,20.95,449.5,237.98,157.28
2018,8,4,17,0,785.0,69.0,1.8,20.4,397.0,188.48,115.62
2018,8,4,17,15,748.0,65.0,1.75,19.65,343.5,139.69,77.75
2018,8,4,17,30,711.0,61.0,1.7,18.9,290.0,94.87,48.26
2018,8,4,17,45,655.0,56.0,1.6,18.15,237.5,52.94,30.06
2018,8,4,18,0,599.0,51.0,1.5,17.4,185.0,34.95,25.28
2018,8,4,18,15,510.5,44.0,1.4,16.65,137.0,31.69,22.22
2018,8,4,18,30,422.0,37.0,1.3,15.9,89.0,28.31,18.77
2018,8,4,18,45,274.5,25.5,1.15,15.1,53.5,20.25,9.32
2018,8,4,19,0,127.0,14.0,1.0,14.3,18.0,13.76,0.0
2018,8,4,19,15,63.5,7.0,0.95,13.95,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,5,5,15,84.5,8.5,0.75,10.1,11.5,0.0,0.0
2018,8,5,5,30,169.0,17.0,0.8,10.8,23.0,63.73,0.0
2018,8,5,5,45,310.5,26.5,0.8,11.45,59.5,148.14,100.26
2018,8,5,6,0,452.0,36.0,0.8,12.1,96.0,227.51,174.92
2018,8,5,6,15,535.5,43.0,0.8,12.7,144.5,292.14,232.1
2018,8,5,6,30,619.0,50.0,0.8,13.3,193.0,361.63,291.4
2018,8,5,6,45,672.0,54.5,0.85,13.85,245.5,422.58,342.13
2018,8,5,7,0,725.0,59.0,0.9,14.4,298.0,487.18,393.63
2018,8,5,7,15,761.0,63.0,0.9,15.0,352.0,544.28,436.91
2018,8,5,7,30,797.0,67.0,0.9,15.6,406.0,602.93,479.62
2018,8,5,7,45,823.0,70.0,0.9,16.15,459.0,654.78,515.03
2018,8,5,8,0,849.0,73.0,0.9,16.7,512.0,702.34,545.41
2018,8,5,8,15,868.0,75.5,0.95,17.35,562.5,748.17,574.28
2018,8,5,8,30,887.0,78.0,1.0,18.0,613.0,793.08,601.98
2018,8,5,8,45,900.5,80.5,1.0,18.65,659.5,832.28,624.62
2018,8,5,9,0,914.0,83.0,1.0,19.3,706.0,869.72,645.75
2018,8,5,9,15,920.5,87.0,1.05,19.85,747.0,900.74,663.45
2018,8,5,9,30,927.0,91.0,1.1,20.4,788.0,929.21,679.46
2018,8,5,9,45,931.0,95.5,1.1,20.9,823.5,953.26,691.88
2018,8,5,10,0,935.0,100.0,1.1,21.4,859.0,974.4,702.46
2018,8,5,10,15,940.0,102.0,1.15,21.8,888.5,990.8,711.25
2018,8,5,10,30,945.0,104.0,1.2,22.2,918.0,1004.17,718.28
2018,8,5,10,45,948.5,106.0,1.3,22.6,941.0,1013.01,723.47
2018,8,5,11,0,952.0,108.0,1.4,23.0,964.0,1018.67,726.78
2018,8,5,11,15,954.0,109.5,1.45,23.3,979.0,1019.18,726.47
2018,8,5,11,30,956.0,111.0,1.5,23.6,994.0,1016.48,724.33
2018,8,5,11,45,955.5,112.5,1.55,23.9,1001.0,1008.25,718.87
2018,8,5,12,0,955.0,114.0,1.6,24.2,1008.0,996.9,711.6
2018,8,5,12,15,960.5,110.5,1.65,24.35,1009.5,983.07,703.28
2018,8,5,12,30,966.0,107.0,1.7,24.5,1011.0,966.14,693.06
2018,8,5,12,45,972.0,102.0,1.7,24.7,1005.0,945.12,679.53
2018,8,5,13,0,978.0,97.0,1.7,24.9,999.0,921.05,664.12
2018,8,5,13,15,975.0,96.5,1.7,24.95,983.0,890.89,645.2
2018,8,5,13,30,972.0,96.0,1.7,25.0,967.0,858.26,624.65
2018,8,5,13,45,967.0,95.5,1.7,25.1,943.0,821.76,601.33
2018,8,5,14,0,962.0,95.0,1.7,25.2,919.0,783.21,576.5
2018,8,5,14,15,956.0,93.5,1.7,25.1,888.5,741.16,549.53
2018,8,5,14,30,950.0,92.0,1.7,25.0,858.0,697.49,519.84
2018,8,5,14,45,941.5,90.5,1.75,24.9,821.0,650.89,486.87
2018,8,5,15,0,933.0,89.0,1.8,24.8,784.0,603.28,452.16
2018,8,5,15,15,921.5,87.5,1.8,24.8,741.5,553.32,414.26
2018,8,5,15,30,910.0,86.0,1.8,24.8,699.0,503.05,375.02
2018,8,5,15,45,895.5,83.0,1.8,24.3,651.5,450.08,333.33
2018,8,5,16,0,881.0,80.0,1.8,23.8,604.0,397.55,290.62
2018,8,5,16,15,861.5,77.5,1.75,23.3,553.5,344.49,246.29
2018,8,5,16,30,842.0,75.0,1.7,22.8,503.0,288.44,198.9
2018,8,5,16,45,815.5,72.0,1.7,22.35,450.0,236.31,154.55
2018,8,5,17,0,789.0,69.0,1.7,21.9,397.0,186.73,113.2
2018,8,5,17,15,750.5,65.0,1.6,21.1,342.5,137.61,75.62
2018,8,5,17,30,712.0,61.0,1.5,20.3,288.0,92.63,46.71
2018,8,5,17,45,656.0,55.5,1.45,19.45,235.0,50.34,29.25
2018,8,5,18,0,600.0,50.0,1.4,18.6,182.0,34.27,24.54
2018,8,5,18,15,508.5,43.0,1.3,17.65,134.5,30.97,21.48
2018,8,5,18,30,417.0,36.0,1.2,16.7,87.0,27.55,17.99
2018,8,5,18,45,269.0,25.0,1.05,15.75,52.0,19.95,8.48
2018,8,5,19,0,121.0,14.0,0.9,14.8,17.0,13.76,0.0
2018,8,5,19,15,60.5,7.0,0.9,14.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,8,6,5,15,17.0,4.5,0.6,9.45,5.0,0.0,0.0
2018,8,6,5,30,34.0,9.0,0.6,10.0,10.0,18.24,0.0
2018,8,6,5,45,79.5,25.0,0.55,10.55,33.5,62.19,39.69
2018,8,6,6,0,125.0,41.0,0.5,11.1,57.0,101.96,77.89
2018,8,6,6,15,167.5,63.5,0.45,11.55,95.5,151.88,121.43
2018,8,6,6,30,210.0,86.0,0.4,12.0,134.0,204.85,166.62
2018,8,6,6,45,243.0,108.5,0.4,12.5,177.5,256.18,209.23
2018,8,6,7,0,276.0,131.0,0.4,13.0,221.0,309.86,252.28
2018,8,6,7,15,306.0,152.0,0.4,13.75,268.0,362.14,292.48
2018,8,6,7,30,336.0,173.0,0.4,14.5,315.0,416.23,332.65
2018,8,6,7,45,359.0,192.0,0.45,15.3,361.5,464.79,367.59
2018,8,6,8,0,382.0,211.0,0.5,16.1,408.0,514.2,402.21
2018,8,6,8,15,404.0,227.5,0.55,17.05,454.0,560.62,433.55
2018,8,6,8,30,426.0,244.0,0.6,18.0,500.0,615.51,469.87
2018,8,6,8,45,444.0,257.5,0.65,18.95,542.5,655.94,495.35
2018,8,6,9,0,462.0,271.0,0.7,19.9,585.0,695.91,520.13
2018,8,6,9,15,497.0,273.0,0.75,20.75,629.5,737.77,546.53
2018,8,6,9,30,532.0,275.0,0.8,21.6,674.0,779.52,572.34
2018,8,6,9,45,570.0,270.0,0.9,22.45,716.0,816.14,595.36
2018,8,6,10,0,608.0,265.0,1.0,23.3,758.0,853.82,618.78
2018,8,6,10,15,615.5,271.5,1.05,23.9,786.0,872.21,628.63
2018,8,6,10,30,623.0,278.0,1.1,24.5,814.0,888.43,637.31
2018,8,6,10,45,627.5,283.5,1.15,25.1,835.0,898.55,642.13
2018,8,6,11,0,632.0,289.0,1.2,25.7,856.0,906.33,645.57
2018,8,6,11,15,637.5,291.0,1.3,26.1,871.0,909.23,647.34
2018,8,6,11,30,643.0,293.0,1.4,26.5,886.0,909.77,647.67
2018,8,6,11,45,646.5,293.5,1.45,26.9,894.0,904.62,643.8
2018,8,6,12,0,650.0,294.0,1.5,27.3,902.0,897.19,638.57
2018,8,6,12,15,688.5,270.0,1.55,27.5,913.5,895.61,638.8
2018,8,6,12,30,727.0,246.0,1.6,27.7,925.0,890.8,636.6
2018,8,6,12,45,777.0,213.5,1.65,27.9,933.5,884.34,632.75
2018,8,6,13,0,827.0,181.0,1.7,28.1,942.0,873.31,626.07
2018,8,6,13,15,827.5,177.0,1.75,28.1,927.5,845.56,609.14
2018,8,6,13,30,828.0,173.0,1.8,28.1,913.0,815.61,590.83
2018,8,6,13,45,827.5,168.0,1.8,28.1,891.5,781.87,569.43
2018,8,6,14,0,827.0,163.0,1.8,28.1,870.0,746.23,546.18
2018,8,6,14,15,825.0,158.0,1.85,27.9,842.5,707.77,520.72
2018,8,6,14,30,823.0,153.0,1.9,27.7,815.0,667.77,493.52
2018,8,6,14,45,820.0,146.5,1.9,27.55,781.0,624.38,462.86
2018,8,6,15,0,817.0,140.0,1.9,27.4,747.0,579.84,430.56
2018,8,6,15,15,802.5,136.5,1.9,27.4,704.5,531.18,394.1
2018,8,6,15,30,788.0,133.0,1.9,27.4,662.0,482.74,356.84
2018,8,6,15,45,778.0,125.5,1.9,26.75,617.5,432.98,318.45
2018,8,6,16,0,768.0,118.0,1.9,26.1,573.0,383.44,278.95
2018,8,6,16,15,756.5,110.0,1.85,25.55,525.5,329.9,235.17
2018,8,6,16,30,745.0,102.0,1.8,25.0,478.0,280.48,193.64
2018,8,6,16,45,721.0,95.0,1.75,24.5,427.0,230.15,151.57
2018,8,6,17,0,697.0,88.0,1.7,24.0,376.0,182.17,112.29
2018,8,6,17,15,656.0,82.0,1.6,23.05,323.0,135.63,77.52
2018,8,6,17,30,615.0,76.0,1.5,22.1,270.0,93.48,50.96
2018,8,6,17,45,556.5,68.0,1.4,21.1,219.0,53.91,34.43
2018,8,6,18,0,498.0,60.0,1.3,20.1,168.0,43.16,32.1
2018,8,6,18,15,403.5,50.0,1.2,19.05,122.0,37.61,27.06
2018,8,6,18,30,309.0,40.0,1.1,18.0,76.0,31.73,21.35
2018,8,6,18,45,190.0,25.5,1.0,16.95,44.5,19.99,7.68
2018,8,6,19,0,71.0,11.0,0.9,15.9,13.0,10.81,0.0
2018,8,6,19,15,35.5,5.5,0.85,15.45,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,0.65,10.1,5.5,0.0,0.0
2018,8,7,5,30,47.0,10.0,0.6,10.6,11.0,22.72,0.0
2018,8,7,5,45,117.0,27.0,0.6,11.1,39.5,83.26,53.28
2018,8,7,6,0,187.0,44.0,0.6,11.6,68.0,136.01,104.47
2018,8,7,6,15,249.5,62.5,0.6,12.1,110.0,191.63,153.05
2018,8,7,6,30,312.0,81.0,0.6,12.6,152.0,252.92,205.26
2018,8,7,6,45,362.0,97.0,0.6,13.1,199.5,310.28,252.83
2018,8,7,7,0,412.0,113.0,0.6,13.6,247.0,371.63,301.88
2018,8,7,7,15,452.5,126.0,0.65,14.25,297.0,427.48,345.03
2018,8,7,7,30,493.0,139.0,0.7,14.9,347.0,485.86,388.71
2018,8,7,7,45,525.5,150.0,0.75,15.6,397.0,538.68,426.79
2018,8,7,8,0,558.0,161.0,0.8,16.3,447.0,592.75,464.69
2018,8,7,8,15,584.5,169.5,0.8,16.9,495.5,640.39,496.62
2018,8,7,8,30,611.0,178.0,0.8,17.5,544.0,691.56,530.1
2018,8,7,8,45,633.0,185.0,0.85,18.15,590.0,734.24,557.46
2018,8,7,9,0,655.0,192.0,0.9,18.8,636.0,776.15,583.87
2018,8,7,9,15,662.5,201.5,0.9,19.35,674.0,807.1,601.72
2018,8,7,9,30,670.0,211.0,0.9,19.9,712.0,836.14,618.16
2018,8,7,9,45,671.5,222.0,0.95,20.45,744.5,859.25,631.2
2018,8,7,10,0,673.0,233.0,1.0,21.0,777.0,879.98,642.67
2018,8,7,10,15,680.0,238.5,1.05,21.3,805.0,897.73,653.09
2018,8,7,10,30,687.0,244.0,1.1,21.6,833.0,913.14,661.97
2018,8,7,10,45,690.5,248.5,1.15,21.9,854.0,921.78,666.61
2018,8,7,11,0,694.0,253.0,1.2,22.2,875.0,927.92,669.83
2018,8,7,11,15,697.0,256.5,1.25,22.25,889.5,930.04,671.26
2018,8,7,11,30,700.0,260.0,1.3,22.3,904.0,929.62,671.21
2018,8,7,11,45,700.0,262.5,1.35,22.3,911.0,922.9,667.29
2018,8,7,12,0,700.0,265.0,1.4,22.3,918.0,913.77,661.89
2018,8,7,12,15,715.5,255.0,1.4,22.3,922.5,904.2,656.08
2018,8,7,12,30,731.0,245.0,1.4,22.3,927.0,892.01,648.38
2018,8,7,12,45,749.0,232.0,1.45,22.3,925.5,876.43,639.22
2018,8,7,13,0,767.0,219.0,1.5,22.3,924.0,858.06,628.26
2018,8,7,13,15,763.0,217.0,1.5,22.2,908.0,829.35,610.15
2018,8,7,13,30,759.0,215.0,1.5,22.1,892.0,798.89,590.38
2018,8,7,13,45,753.5,212.5,1.5,22.05,870.0,765.2,567.83
2018,8,7,14,0,748.0,210.0,1.5,22.0,848.0,730.12,543.98
2018,8,7,14,15,739.5,206.0,1.5,21.8,818.0,690.4,516.82
2018,8,7,14,30,731.0,202.0,1.5,21.6,788.0,649.85,488.5
2018,8,7,14,45,720.0,197.5,1.5,21.4,753.0,606.71,457.67
2018,8,7,15,0,709.0,193.0,1.5,21.2,718.0,563.31,425.88
2018,8,7,15,15,689.5,188.5,1.5,21.2,675.0,515.53,389.78
2018,8,7,15,30,670.0,184.0,1.5,21.2,632.0,468.66,353.5
2018,8,7,15,45,637.0,179.0,1.5,20.6,581.0,416.92,313.59
2018,8,7,16,0,604.0,174.0,1.5,20.0,530.0,367.87,274.79
2018,8,7,16,15,571.0,165.5,1.45,19.55,478.5,318.58,234.89
2018,8,7,16,30,538.0,157.0,1.4,19.1,427.0,271.97,196.68
2018,8,7,16,45,509.0,143.0,1.4,18.6,376.5,224.76,158.05
2018,8,7,17,0,480.0,129.0,1.4,18.1,326.0,180.51,122.44
2018,8,7,17,15,448.0,114.0,1.3,17.45,277.5,138.19,90.25
2018,8,7,17,30,416.0,99.0,1.2,16.8,229.0,99.32,64.09
2018,8,7,17,45,371.0,84.0,1.15,16.1,184.0,63.84,51.01
2018,8,7,18,0,326.0,69.0,1.1,15.4,139.0,50.62,39.33
2018,8,7,18,15,248.0,54.0,1.05,14.7,99.0,40.56,30.14
2018,8,7,18,30,170.0,39.0,1.0,14.0,59.0,29.96,20.15
2018,8,7,18,45,100.0,23.5,0.9,13.3,34.0,19.71,6.7
2018,8,7,19,0,30.0,8.0,0.8,12.6,9.0,7.86,0.0
2018,8,7,19,15,15.0,4.0,0.8,12.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,5,15,42.5,6.5,0.65,9.8,7.5,0.0,0.0
2018,8,8,5,30,85.0,13.0,0.6,10.5,15.0,35.92,0.0
2018,8,8,5,45,196.5,27.5,0.55,11.15,47.5,108.79,68.32
2018,8,8,6,0,308.0,42.0,0.5,11.8,80.0,177.9,136.08
2018,8,8,6,15,390.5,53.5,0.5,12.45,125.5,240.19,190.58
2018,8,8,6,30,473.0,65.0,0.5,13.1,171.0,310.11,249.7
2018,8,8,6,45,532.0,73.5,0.45,13.7,222.0,371.79,300.17
2018,8,8,7,0,591.0,82.0,0.4,14.3,273.0,437.88,351.83
2018,8,8,7,15,633.5,89.0,0.4,14.95,326.0,496.46,395.85
2018,8,8,7,30,676.0,96.0,0.4,15.6,379.0,557.31,439.83
2018,8,8,7,45,709.5,100.0,0.4,16.25,431.5,610.54,476.66
2018,8,8,8,0,743.0,104.0,0.4,16.9,484.0,664.63,512.71
2018,8,8,8,15,767.0,108.0,0.4,17.7,534.5,709.46,539.73
2018,8,8,8,30,791.0,112.0,0.4,18.5,585.0,756.67,567.79
2018,8,8,8,45,810.0,115.0,0.45,19.3,632.0,797.96,592.03
2018,8,8,9,0,829.0,118.0,0.5,20.1,679.0,837.94,615.11
2018,8,8,9,15,827.0,128.0,0.55,20.8,716.5,865.82,630.33
2018,8,8,9,30,825.0,138.0,0.6,21.5,754.0,890.9,643.83
2018,8,8,9,45,815.5,151.5,0.65,22.15,784.5,910.02,653.69
2018,8,8,10,0,806.0,165.0,0.7,22.8,815.0,925.89,661.61
2018,8,8,10,15,816.5,165.5,0.75,23.3,844.5,943.72,671.22
2018,8,8,10,30,827.0,166.0,0.8,23.8,874.0,958.94,679.23
2018,8,8,10,45,836.0,166.0,0.9,24.25,897.5,969.52,685.56
2018,8,8,11,0,845.0,166.0,1.0,24.7,921.0,977.27,690.26
2018,8,8,11,15,850.5,165.5,1.0,25.0,936.5,978.31,689.49
2018,8,8,11,30,856.0,165.0,1.0,25.3,952.0,976.43,687.13
2018,8,8,11,45,860.0,164.5,1.05,25.55,960.5,970.21,683.3
2018,8,8,12,0,864.0,164.0,1.1,25.8,969.0,961.09,677.8
2018,8,8,12,15,866.0,162.5,1.15,25.95,969.0,946.3,669.13
2018,8,8,12,30,868.0,161.0,1.2,26.1,969.0,928.77,658.84
2018,8,8,12,45,868.5,159.0,1.2,26.25,961.5,906.78,645.03
2018,8,8,13,0,869.0,157.0,1.2,26.4,954.0,882.26,629.69
2018,8,8,13,15,867.0,155.0,1.25,26.4,938.5,853.27,612.54
2018,8,8,13,30,865.0,153.0,1.3,26.4,923.0,822.09,593.83
2018,8,8,13,45,861.5,150.0,1.3,26.45,900.0,786.77,571.57
2018,8,8,14,0,858.0,147.0,1.3,26.5,877.0,749.63,547.95
2018,8,8,14,15,851.5,144.0,1.3,26.3,847.0,708.78,520.67
2018,8,8,14,30,845.0,141.0,1.3,26.1,817.0,666.65,491.84
2018,8,8,14,45,836.0,137.0,1.3,25.95,780.5,621.0,459.75
2018,8,8,15,0,827.0,133.0,1.3,25.8,744.0,574.67,426.29
2018,8,8,15,15,812.5,130.5,1.3,25.8,702.0,526.42,390.23
2018,8,8,15,30,798.0,128.0,1.3,25.8,660.0,478.37,353.31
2018,8,8,15,45,780.5,123.5,1.3,25.1,613.5,427.72,314.37
2018,8,8,16,0,763.0,119.0,1.3,24.4,567.0,374.56,272.37
2018,8,8,16,15,740.5,113.5,1.3,23.8,517.0,323.31,230.62
2018,8,8,16,30,718.0,108.0,1.3,23.2,467.0,273.92,189.56
2018,8,8,16,45,686.5,102.5,1.25,22.6,415.0,224.7,148.83
2018,8,8,17,0,655.0,97.0,1.2,22.0,363.0,178.63,111.68
2018,8,8,17,15,605.0,90.0,1.15,21.0,309.0,132.62,78.11
2018,8,8,17,30,555.0,83.0,1.1,20.0,255.0,91.97,53.36
2018,8,8,17,45,494.5,73.0,1.1,19.05,204.5,54.07,41.88
2018,8,8,18,0,434.0,63.0,1.1,18.1,154.0,46.42,35.21
2018,8,8,18,15,329.0,50.5,1.0,17.25,108.5,37.9,27.46
2018,8,8,18,30,224.0,38.0,0.9,16.4,63.0,29.26,19.23
2018,8,8,18,45,132.5,23.0,0.8,15.5,36.0,18.04,4.38
2018,8,8,19,0,41.0,8.0,0.7,14.6,9.0,7.86,0.0
2018,8,8,19,15,20.5,4.0,0.7,14.2,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,5,15,36.5,6.0,0.6,10.0,7.0,0.0,0.0
2018,8,9,5,30,73.0,12.0,0.5,10.5,14.0,31.53,0.0
2018,8,9,5,45,175.0,27.0,0.45,10.95,45.0,100.43,60.76
2018,8,9,6,0,277.0,42.0,0.4,11.4,76.0,166.13,126.86
2018,8,9,6,15,357.5,55.0,0.4,12.1,120.5,226.51,179.7
2018,8,9,6,30,438.0,68.0,0.4,12.8,165.0,296.08,238.45
2018,8,9,6,45,497.0,78.0,0.35,13.45,215.5,357.84,288.9
2018,8,9,7,0,556.0,88.0,0.3,14.1,266.0,424.04,340.58
2018,8,9,7,15,599.5,95.5,0.35,15.05,318.5,482.32,384.43
2018,8,9,7,30,643.0,103.0,0.4,16.0,371.0,542.98,428.41
2018,8,9,7,45,676.5,108.0,0.45,17.0,422.5,596.07,465.23
2018,8,9,8,0,710.0,113.0,0.5,18.0,474.0,650.08,501.53
2018,8,9,8,15,735.0,117.5,0.5,18.85,524.0,697.73,531.1
2018,8,9,8,30,760.0,122.0,0.5,19.7,574.0,745.08,559.27
2018,8,9,8,45,780.5,125.0,0.55,20.55,621.0,783.6,581.68
2018,8,9,9,0,801.0,128.0,0.6,21.4,668.0,824.02,605.09
2018,8,9,9,15,810.5,133.0,0.65,22.15,708.5,855.67,622.69
2018,8,9,9,30,820.0,138.0,0.7,22.9,749.0,885.16,638.85
2018,8,9,9,45,825.0,144.5,0.75,23.65,784.0,909.85,651.88
2018,8,9,10,0,830.0,151.0,0.8,24.4,819.0,931.91,663.28
2018,8,9,10,15,840.0,152.0,0.85,24.9,849.0,950.09,672.93
2018,8,9,10,30,850.0,153.0,0.9,25.4,879.0,965.59,681.01
2018,8,9,10,45,858.0,153.0,0.95,25.95,902.5,975.38,685.55
2018,8,9,11,0,866.0,153.0,1.0,26.5,926.0,982.27,688.46
2018,8,9,11,15,872.0,153.0,1.0,26.8,942.0,979.46,685.35
2018,8,9,11,30,878.0,153.0,1.0,27.1,958.0,978.86,683.83
2018,8,9,11,45,882.0,152.5,1.05,27.45,966.5,972.93,679.91
2018,8,9,12,0,886.0,152.0,1.1,27.8,975.0,964.08,674.35
2018,8,9,12,15,877.5,157.5,1.15,27.95,972.5,946.78,664.21
2018,8,9,12,30,869.0,163.0,1.2,28.1,970.0,929.88,654.42
2018,8,9,12,45,855.5,169.5,1.2,28.25,958.0,903.95,638.25
2018,8,9,13,0,842.0,176.0,1.2,28.4,946.0,876.02,620.91
2018,8,9,13,15,838.5,174.5,1.25,28.35,930.0,846.84,603.88
2018,8,9,13,30,835.0,173.0,1.3,28.3,914.0,815.63,585.37
2018,8,9,13,45,830.0,170.5,1.3,28.3,891.0,780.47,563.44
2018,8,9,14,0,825.0,168.0,1.3,28.3,868.0,743.66,539.38
2018,8,9,14,15,817.5,164.5,1.3,28.1,837.5,702.77,512.23
2018,8,9,14,30,810.0,161.0,1.3,27.9,807.0,660.75,483.69
2018,8,9,14,45,798.5,157.5,1.3,27.7,770.0,615.44,452.13
2018,8,9,15,0,787.0,154.0,1.3,27.5,733.0,569.72,419.45
2018,8,9,15,15,771.5,150.0,1.3,27.5,690.5,518.25,381.54
2018,8,9,15,30,756.0,146.0,1.3,27.5,648.0,469.92,344.79
2018,8,9,15,45,738.0,140.5,1.25,26.8,602.0,419.84,306.47
2018,8,9,16,0,720.0,135.0,1.2,26.1,556.0,370.82,267.83
2018,8,9,16,15,696.5,129.0,1.2,25.55,506.5,320.94,227.67
2018,8,9,16,30,673.0,123.0,1.2,25.0,457.0,273.08,188.44
2018,8,9,16,45,641.5,115.5,1.15,24.45,405.5,224.47,148.87
2018,8,9,17,0,610.0,108.0,1.1,23.9,354.0,179.08,112.9
2018,8,9,17,15,567.0,98.5,1.05,22.95,302.0,134.08,80.39
2018,8,9,17,30,524.0,89.0,1.0,22.0,250.0,93.77,55.97
2018,8,9,17,45,465.5,78.0,0.95,21.1,200.5,56.4,43.52
2018,8,9,18,0,407.0,67.0,0.9,20.2,151.0,49.38,37.42
2018,8,9,18,15,325.0,52.5,0.8,19.15,107.5,39.64,28.68
2018,8,9,18,30,243.0,38.0,0.7,18.1,64.0,29.37,19.07
2018,8,9,18,45,145.0,22.5,0.65,17.0,36.0,17.7,2.59
2018,8,9,19,0,47.0,7.0,0.6,15.9,8.0,6.88,0.0
2018,8,9,19,15,23.5,3.5,0.6,15.55,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,15,49.0,6.5,0.5,11.4,7.5,0.0,0.0
2018,8,10,5,30,98.0,13.0,0.5,12.0,15.0,39.08,0.0
2018,8,10,5,45,220.5,25.5,0.45,12.55,47.0,111.83,64.47
2018,8,10,6,0,343.0,38.0,0.4,13.1,79.0,185.34,139.94
2018,8,10,6,15,424.5,48.5,0.4,13.8,124.5,247.44,194.37
2018,8,10,6,30,506.0,59.0,0.4,14.5,170.0,316.98,252.96
2018,8,10,6,45,559.0,66.5,0.45,15.2,219.5,375.66,301.34
2018,8,10,7,0,612.0,74.0,0.5,15.9,269.0,438.24,350.81
2018,8,10,7,15,652.0,80.0,0.5,16.95,321.0,494.89,392.91
2018,8,10,7,30,692.0,86.0,0.5,18.0,373.0,553.62,434.7
2018,8,10,7,45,721.5,90.5,0.55,19.0,424.5,605.23,470.25
2018,8,10,8,0,751.0,95.0,0.6,20.0,476.0,655.05,502.93
2018,8,10,8,15,774.0,98.5,0.65,20.75,525.5,701.62,532.06
2018,8,10,8,30,797.0,102.0,0.7,21.5,575.0,747.67,560.23
2018,8,10,8,45,815.0,104.5,0.75,22.3,621.0,787.73,583.75
2018,8,10,9,0,833.0,107.0,0.8,23.1,667.0,826.43,606.07
2018,8,10,9,15,841.5,112.0,0.85,23.7,707.5,858.1,624.01
2018,8,10,9,30,850.0,117.0,0.9,24.3,748.0,887.49,640.43
2018,8,10,9,45,854.5,121.5,0.95,24.9,782.0,905.08,649.3
2018,8,10,10,0,859.0,126.0,1.0,25.5,816.0,925.17,659.93
2018,8,10,10,15,866.5,128.0,1.05,25.85,845.5,942.66,669.56
2018,8,10,10,30,874.0,130.0,1.1,26.2,875.0,957.38,677.54
2018,8,10,10,45,879.5,131.0,1.2,26.55,897.5,966.32,682.88
2018,8,10,11,0,885.0,132.0,1.3,26.9,920.0,972.32,686.53
2018,8,10,11,15,888.0,133.0,1.3,27.1,935.0,972.98,685.82
2018,8,10,11,30,891.0,134.0,1.3,27.3,950.0,970.62,683.44
2018,8,10,11,45,891.5,135.5,1.35,27.55,957.0,963.44,678.85
2018,8,10,12,0,892.0,137.0,1.4,27.8,964.0,953.32,672.57
2018,8,10,12,15,891.0,137.0,1.45,27.9,963.0,937.53,663.23
2018,8,10,12,30,890.0,137.0,1.5,28.0,962.0,919.0,652.25
2018,8,10,12,45,886.0,138.0,1.55,28.1,953.0,896.2,638.57
2018,8,10,13,0,882.0,139.0,1.6,28.2,944.0,870.97,623.33
2018,8,10,13,15,876.5,139.5,1.6,28.1,927.5,841.75,605.4
2018,8,10,13,30,871.0,140.0,1.6,28.0,911.0,810.44,586.06
2018,8,10,13,45,863.0,139.5,1.6,27.9,887.0,774.43,563.49
2018,8,10,14,0,855.0,139.0,1.6,27.8,863.0,735.85,539.03
2018,8,10,14,15,844.5,138.0,1.6,27.55,831.5,694.22,511.02
2018,8,10,14,30,834.0,137.0,1.6,27.3,800.0,651.62,481.61
2018,8,10,14,45,820.5,135.5,1.6,27.05,763.0,606.01,449.34
2018,8,10,15,0,807.0,134.0,1.6,26.8,726.0,560.09,415.99
2018,8,10,15,15,792.0,131.5,1.6,26.8,684.5,512.44,380.08
2018,8,10,15,30,777.0,129.0,1.6,26.8,643.0,465.08,343.4
2018,8,10,15,45,755.5,126.0,1.6,26.0,596.5,411.85,302.54
2018,8,10,16,0,734.0,123.0,1.6,25.2,550.0,362.96,263.63
2018,8,10,16,15,706.5,119.0,1.55,24.6,500.0,312.95,222.76
2018,8,10,16,30,679.0,115.0,1.5,24.0,450.0,265.34,183.27
2018,8,10,16,45,645.0,108.5,1.45,23.4,398.5,216.83,143.51
2018,8,10,17,0,611.0,102.0,1.4,22.8,347.0,171.78,107.71
2018,8,10,17,15,568.5,93.5,1.35,21.95,296.0,127.74,75.88
2018,8,10,17,30,526.0,85.0,1.3,21.1,245.0,88.33,52.42
2018,8,10,17,45,466.5,75.0,1.25,20.25,196.5,53.82,41.44
2018,8,10,18,0,407.0,65.0,1.2,19.4,148.0,47.93,36.27
2018,8,10,18,15,323.0,51.5,1.1,18.6,105.5,38.95,28.11
2018,8,10,18,30,239.0,38.0,1.0,17.8,63.0,29.49,19.04
2018,8,10,18,45,141.5,23.0,0.9,17.05,35.5,18.22,0.69
2018,8,10,19,0,44.0,8.0,0.8,16.3,8.0,7.86,0.0
2018,8,10,19,15,22.0,4.0,0.8,15.9,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,11,5,15,29.0,5.5,0.6,11.8,6.0,0.0,0.0
2018,8,11,5,30,58.0,11.0,0.6,12.3,12.0,26.26,0.0
2018,8,11,5,45,152.5,27.0,0.65,12.8,42.0,91.78,49.71
2018,8,11,6,0,247.0,43.0,0.7,13.3,72.0,155.89,117.71
2018,8,11,6,15,325.0,57.0,0.7,13.95,115.0,214.53,169.19
2018,8,11,6,30,403.0,71.0,0.7,14.6,158.0,280.75,225.41
2018,8,11,6,45,458.5,82.0,0.65,15.2,206.5,338.98,273.51
2018,8,11,7,0,514.0,93.0,0.6,15.8,255.0,404.18,324.98
2018,8,11,7,15,554.0,102.0,0.65,16.55,305.5,460.22,367.78
2018,8,11,7,30,594.0,111.0,0.7,17.3,356.0,518.4,410.68
2018,8,11,7,45,622.5,119.0,0.75,18.05,406.0,569.54,446.9
2018,8,11,8,0,651.0,127.0,0.8,18.8,456.0,621.3,482.5
2018,8,11,8,15,674.0,134.0,0.85,19.45,504.5,668.17,513.81
2018,8,11,8,30,697.0,141.0,0.9,20.1,553.0,714.71,543.8
2018,8,11,8,45,713.5,147.0,0.95,20.75,598.0,754.26,567.96
2018,8,11,9,0,730.0,153.0,1.0,21.4,643.0,792.58,591.0
