Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,9,15,742.5,159.0,1.05,21.85,683.5,825.99,610.96
2018,8,11,9,30,755.0,165.0,1.1,22.3,724.0,857.55,629.58
2018,8,11,9,45,747.0,177.5,1.15,22.8,753.0,875.63,639.23
2018,8,11,10,0,739.0,190.0,1.2,23.3,782.0,890.74,647.17
2018,8,11,10,15,763.0,185.5,1.25,23.65,816.5,914.53,661.14
2018,8,11,10,30,787.0,181.0,1.3,24.0,851.0,932.82,671.48
2018,8,11,10,45,792.0,183.5,1.35,24.3,872.5,941.82,676.18
2018,8,11,11,0,797.0,186.0,1.4,24.6,894.0,948.05,679.34
2018,8,11,11,15,800.5,187.0,1.45,24.7,908.5,948.56,679.55
2018,8,11,11,30,804.0,188.0,1.5,24.8,923.0,946.29,678.15
2018,8,11,11,45,805.0,190.0,1.55,24.9,930.5,939.9,674.28
2018,8,11,12,0,806.0,192.0,1.6,25.0,938.0,930.79,668.8
2018,8,11,12,15,810.0,189.0,1.65,24.85,938.5,916.86,660.96
2018,8,11,12,30,814.0,186.0,1.7,24.7,939.0,900.29,651.49
2018,8,11,12,45,818.0,181.5,1.7,24.6,932.5,879.71,638.76
2018,8,11,13,0,822.0,177.0,1.7,24.5,926.0,856.62,624.43
2018,8,11,13,15,792.0,189.5,1.75,24.25,900.5,819.8,601.87
2018,8,11,13,30,762.0,202.0,1.8,24.0,875.0,781.97,578.14
2018,8,11,13,45,667.5,242.0,1.8,23.75,820.5,721.67,535.74
2018,8,11,14,0,573.0,282.0,1.8,23.5,766.0,666.35,496.28
2018,8,11,14,15,511.0,294.0,1.75,23.2,714.0,611.37,457.26
2018,8,11,14,30,449.0,306.0,1.7,22.9,662.0,559.95,420.21
2018,8,11,14,45,606.5,231.5,1.7,22.6,688.5,563.34,425.15
2018,8,11,15,0,764.0,157.0,1.7,22.3,715.0,552.68,418.24
2018,8,11,15,15,748.0,153.5,1.7,22.3,673.5,505.14,381.54
2018,8,11,15,30,732.0,150.0,1.7,22.3,632.0,458.08,344.52
2018,8,11,15,45,714.0,144.0,1.6,21.55,586.5,408.68,305.47
2018,8,11,16,0,696.0,138.0,1.5,20.8,541.0,360.39,266.23
2018,8,11,16,15,673.0,131.0,1.45,20.3,492.0,311.01,225.29
2018,8,11,16,30,650.0,124.0,1.4,19.8,443.0,263.64,185.45
2018,8,11,16,45,618.5,116.5,1.35,19.35,392.5,216.32,146.12
2018,8,11,17,0,587.0,109.0,1.3,18.9,342.0,172.25,110.69
2018,8,11,17,15,543.5,99.0,1.25,18.25,290.5,128.18,78.63
2018,8,11,17,30,500.0,89.0,1.2,17.6,239.0,88.85,55.11
2018,8,11,17,45,441.0,77.0,1.2,16.95,190.5,55.38,43.39
2018,8,11,18,0,382.0,65.0,1.2,16.3,142.0,48.05,36.84
2018,8,11,18,15,299.0,51.0,1.15,15.75,100.5,38.66,28.16
2018,8,11,18,30,216.0,37.0,1.1,15.2,59.0,28.76,18.5
2018,8,11,18,45,126.5,22.0,1.05,14.65,33.0,17.45,0.0
2018,8,11,19,0,37.0,7.0,1.0,14.1,7.0,6.88,0.0
2018,8,11,19,15,18.5,3.5,1.0,13.85,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,12,5,15,29.5,5.5,0.5,11.1,6.0,0.0,0.0
2018,8,12,5,30,59.0,11.0,0.5,11.6,12.0,26.41,0.0
2018,8,12,5,45,158.0,26.0,0.55,12.15,41.0,91.41,46.15
2018,8,12,6,0,257.0,41.0,0.6,12.7,70.0,156.61,117.97
2018,8,12,6,15,342.5,53.5,0.6,13.35,114.0,216.8,170.91
2018,8,12,6,30,428.0,66.0,0.6,14.0,158.0,286.76,230.22
2018,8,12,6,45,491.0,74.5,0.6,14.6,207.5,348.18,281.12
2018,8,12,7,0,554.0,83.0,0.6,15.2,257.0,414.35,333.76
2018,8,12,7,15,599.5,89.5,0.6,15.95,309.0,472.37,377.88
2018,8,12,7,30,645.0,96.0,0.6,16.7,361.0,532.94,422.18
2018,8,12,7,45,680.0,100.0,0.65,17.4,412.5,585.81,459.78
2018,8,12,8,0,715.0,104.0,0.7,18.1,464.0,639.72,497.02
2018,8,12,8,15,740.0,107.5,0.75,18.85,513.0,686.31,526.9
2018,8,12,8,30,765.0,111.0,0.8,19.6,562.0,730.06,554.01
2018,8,12,8,45,785.5,113.5,0.8,20.35,608.5,771.15,578.12
2018,8,12,9,0,806.0,116.0,0.8,21.1,655.0,811.07,600.97
2018,8,12,9,15,817.0,120.0,0.85,21.7,695.5,843.06,619.37
2018,8,12,9,30,828.0,124.0,0.9,22.3,736.0,872.93,636.35
2018,8,12,9,45,834.5,128.0,0.95,22.95,770.5,896.49,649.07
2018,8,12,10,0,841.0,132.0,1.0,23.6,805.0,917.47,660.19
2018,8,12,10,15,848.5,134.5,1.05,24.0,834.5,935.07,669.86
2018,8,12,10,30,856.0,137.0,1.1,24.4,864.0,944.78,674.66
2018,8,12,10,45,861.5,138.0,1.1,24.8,886.0,953.5,678.2
2018,8,12,11,0,867.0,139.0,1.1,25.2,908.0,959.32,680.04
2018,8,12,11,15,870.5,140.0,1.15,25.4,923.0,960.33,680.41
2018,8,12,11,30,874.0,141.0,1.2,25.6,938.0,958.38,679.09
2018,8,12,11,45,875.0,142.0,1.25,25.8,945.0,951.15,674.61
2018,8,12,12,0,876.0,143.0,1.3,26.0,952.0,941.04,668.46
2018,8,12,12,15,875.0,143.0,1.35,26.05,950.5,925.34,659.27
2018,8,12,12,30,874.0,143.0,1.4,26.1,949.0,906.95,648.45
2018,8,12,12,45,870.5,143.5,1.4,26.15,940.5,884.3,634.28
2018,8,12,13,0,867.0,144.0,1.4,26.2,932.0,859.23,618.61
2018,8,12,13,15,863.0,143.5,1.45,26.05,916.0,830.55,601.63
2018,8,12,13,30,859.0,143.0,1.5,25.9,900.0,799.75,583.11
2018,8,12,13,45,852.0,142.0,1.5,25.75,876.0,763.85,560.52
2018,8,12,14,0,845.0,141.0,1.5,25.6,852.0,726.25,536.36
2018,8,12,14,15,836.0,139.0,1.55,25.3,821.5,684.98,508.76
2018,8,12,14,30,827.0,137.0,1.6,25.0,791.0,642.64,479.64
2018,8,12,14,45,815.0,135.0,1.6,24.7,754.5,597.67,447.5
2018,8,12,15,0,803.0,133.0,1.6,24.4,718.0,552.29,414.17
2018,8,12,15,15,788.5,129.5,1.6,24.4,676.0,504.11,377.42
2018,8,12,15,30,774.0,126.0,1.6,24.4,634.0,456.19,339.86
2018,8,12,15,45,755.5,122.0,1.6,23.5,588.0,403.48,298.89
2018,8,12,16,0,737.0,118.0,1.6,22.6,542.0,354.79,259.61
2018,8,12,16,15,714.5,112.5,1.55,21.95,493.0,304.88,218.17
2018,8,12,16,30,692.0,107.0,1.5,21.3,444.0,256.87,177.7
2018,8,12,16,45,662.0,100.0,1.5,20.7,393.0,208.17,137.21
2018,8,12,17,0,632.0,93.0,1.5,20.1,342.0,162.51,100.53
2018,8,12,17,15,590.0,85.0,1.45,19.25,291.0,118.06,68.53
2018,8,12,17,30,548.0,77.0,1.4,18.4,240.0,78.15,45.65
2018,8,12,17,45,489.0,68.0,1.35,17.6,192.0,48.04,36.84
2018,8,12,18,0,430.0,59.0,1.3,16.8,144.0,43.81,33.01
2018,8,12,18,15,342.0,46.5,1.2,16.15,101.5,35.84,25.61
2018,8,12,18,30,254.0,34.0,1.1,15.5,59.0,26.37,16.3
2018,8,12,18,45,147.5,20.0,1.05,14.85,32.5,15.83,0.0
2018,8,12,19,0,41.0,6.0,1.0,14.2,6.0,5.9,0.0
2018,8,12,19,15,20.5,3.0,0.95,13.9,3.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,13,5,15,27.5,4.5,0.75,10.25,5.0,0.0,0.0
2018,8,13,5,30,55.0,9.0,0.8,10.8,10.0,23.28,0.0
2018,8,13,5,45,161.5,24.0,0.8,11.35,39.5,89.07,40.9
2018,8,13,6,0,268.0,39.0,0.8,11.9,69.0,157.62,118.68
2018,8,13,6,15,352.5,51.0,0.8,12.4,112.5,217.16,171.78
2018,8,13,6,30,437.0,63.0,0.8,12.9,156.0,286.87,231.61
2018,8,13,6,45,497.0,72.5,0.75,13.4,205.5,348.07,282.8
2018,8,13,7,0,557.0,82.0,0.7,13.9,255.0,413.84,335.5
2018,8,13,7,15,599.5,88.5,0.7,14.45,306.0,470.14,379.01
2018,8,13,7,30,642.0,95.0,0.7,15.0,357.0,528.75,422.64
2018,8,13,7,45,673.5,100.5,0.75,15.6,408.0,580.82,460.21
2018,8,13,8,0,705.0,106.0,0.8,16.2,459.0,633.68,497.27
2018,8,13,8,15,729.0,110.5,0.8,16.85,508.0,680.29,527.39
2018,8,13,8,30,753.0,115.0,0.8,17.5,557.0,726.55,556.13
2018,8,13,8,45,771.5,118.5,0.8,18.15,603.0,764.0,578.19
2018,8,13,9,0,790.0,122.0,0.8,18.8,649.0,802.93,600.96
2018,8,13,9,15,796.5,129.0,0.85,19.35,688.5,833.88,619.05
2018,8,13,9,30,803.0,136.0,0.9,19.9,728.0,862.53,635.61
2018,8,13,9,45,804.0,144.0,0.95,20.5,761.0,884.89,647.89
2018,8,13,10,0,805.0,152.0,1.0,21.1,794.0,904.49,658.46
2018,8,13,10,15,812.5,154.0,1.05,21.5,822.5,920.98,667.59
2018,8,13,10,30,820.0,156.0,1.1,21.9,851.0,934.81,675.12
2018,8,13,10,45,825.0,158.5,1.15,22.3,873.0,944.06,679.86
2018,8,13,11,0,830.0,161.0,1.2,22.7,895.0,950.45,682.93
2018,8,13,11,15,832.5,162.5,1.25,22.75,909.5,950.58,683.09
2018,8,13,11,30,835.0,164.0,1.3,22.8,924.0,947.82,681.6
2018,8,13,11,45,835.0,166.0,1.35,22.9,931.0,940.37,677.14
2018,8,13,12,0,835.0,168.0,1.4,23.0,938.0,930.12,671.01
2018,8,13,12,15,837.0,166.5,1.4,22.9,937.5,915.48,661.99
2018,8,13,12,30,839.0,165.0,1.4,22.8,937.0,898.17,651.35
2018,8,13,12,45,839.5,162.5,1.45,22.7,929.0,876.01,638.27
2018,8,13,13,0,840.0,160.0,1.5,22.6,921.0,851.39,623.55
2018,8,13,13,15,834.0,159.5,1.55,22.3,904.0,821.12,605.46
2018,8,13,13,30,828.0,159.0,1.6,22.0,887.0,788.94,585.92
2018,8,13,13,45,819.0,159.0,1.6,21.7,863.0,753.28,563.31
2018,8,13,14,0,810.0,159.0,1.6,21.4,839.0,716.23,538.41
2018,8,13,14,15,799.5,157.0,1.6,21.05,808.0,675.16,510.03
2018,8,13,14,30,789.0,155.0,1.6,20.7,777.0,633.22,480.37
2018,8,13,14,45,775.0,153.0,1.6,20.3,740.0,588.59,448.07
2018,8,13,15,0,761.0,151.0,1.6,19.9,703.0,541.04,412.83
2018,8,13,15,15,745.0,147.5,1.6,19.9,661.5,493.64,376.06
2018,8,13,15,30,729.0,144.0,1.6,19.9,620.0,446.71,338.68
2018,8,13,15,45,708.5,139.5,1.55,19.05,574.5,397.81,299.76
2018,8,13,16,0,688.0,135.0,1.5,18.2,529.0,350.26,260.8
2018,8,13,16,15,661.5,129.0,1.5,17.75,480.0,301.18,219.7
2018,8,13,16,30,635.0,123.0,1.5,17.3,431.0,254.48,180.1
2018,8,13,16,45,601.5,115.5,1.45,16.8,380.5,207.68,141.02
2018,8,13,17,0,568.0,108.0,1.4,16.3,330.0,164.34,106.23
2018,8,13,17,15,524.0,98.0,1.4,15.7,279.5,121.45,75.32
2018,8,13,17,30,480.0,88.0,1.4,15.1,229.0,83.08,53.05
2018,8,13,17,45,420.0,76.0,1.35,14.5,181.5,54.9,43.39
2018,8,13,18,0,360.0,64.0,1.3,13.9,134.0,47.54,36.7
2018,8,13,18,15,277.5,49.0,1.3,13.4,93.0,37.28,27.13
2018,8,13,18,30,195.0,34.0,1.3,12.9,52.0,26.47,16.35
2018,8,13,18,45,109.5,19.5,1.25,12.4,28.5,15.49,0.0
2018,8,13,19,0,24.0,5.0,1.2,11.9,5.0,4.91,0.0
2018,8,13,19,15,12.0,2.5,1.2,11.65,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,14,5,15,14.5,4.0,1.05,10.7,4.0,0.0,0.0
2018,8,14,5,30,29.0,8.0,1.1,11.0,8.0,15.42,0.0
2018,8,14,5,45,101.0,24.5,1.15,11.3,34.0,66.1,25.62
2018,8,14,6,0,173.0,41.0,1.2,11.6,60.0,126.09,94.67
2018,8,14,6,15,208.5,58.0,1.2,12.0,93.0,160.52,127.2
2018,8,14,6,30,244.0,75.0,1.2,12.4,126.0,204.51,166.22
2018,8,14,6,45,207.5,95.5,1.2,12.8,147.5,219.96,180.45
2018,8,14,7,0,171.0,116.0,1.2,13.2,169.0,224.38,184.41
2018,8,14,7,15,252.0,132.0,1.2,13.65,226.0,303.09,249.01
2018,8,14,7,30,333.0,148.0,1.2,14.1,283.0,381.11,310.92
2018,8,14,7,45,463.0,144.5,1.15,14.5,360.0,484.44,390.99
2018,8,14,8,0,593.0,141.0,1.1,14.9,437.0,592.04,470.86
2018,8,14,8,15,627.5,145.5,1.1,15.35,487.5,642.7,505.56
2018,8,14,8,30,662.0,150.0,1.1,15.8,538.0,693.83,540.25
2018,8,14,8,45,684.5,154.5,1.1,16.25,583.5,735.46,566.91
2018,8,14,9,0,707.0,159.0,1.1,16.7,629.0,776.24,592.17
2018,8,14,9,15,717.0,164.5,1.1,17.15,667.0,806.31,609.73
2018,8,14,9,30,727.0,170.0,1.1,17.6,705.0,834.47,625.96
2018,8,14,9,45,661.0,208.0,1.15,18.0,712.5,827.19,619.25
2018,8,14,10,0,595.0,246.0,1.2,18.4,720.0,814.3,607.58
2018,8,14,10,15,713.5,198.0,1.2,18.75,786.5,878.05,650.18
2018,8,14,10,30,832.0,150.0,1.2,19.1,853.0,938.13,686.77
2018,8,14,10,45,840.5,150.0,1.25,19.4,876.0,948.1,691.66
2018,8,14,11,0,849.0,150.0,1.3,19.7,899.0,955.23,695.48
2018,8,14,11,15,854.5,149.0,1.3,19.9,914.0,950.99,691.64
2018,8,14,11,30,860.0,148.0,1.3,20.1,929.0,948.82,689.39
2018,8,14,11,45,864.0,147.5,1.35,20.25,937.0,942.84,685.69
2018,8,14,12,0,868.0,147.0,1.4,20.4,945.0,933.97,680.26
2018,8,14,12,15,871.5,144.5,1.45,20.4,945.5,919.86,671.91
2018,8,14,12,30,875.0,142.0,1.5,20.4,946.0,902.95,661.82
2018,8,14,12,45,878.0,138.5,1.5,20.4,938.5,881.91,648.43
2018,8,14,13,0,881.0,135.0,1.5,20.4,931.0,858.19,633.32
2018,8,14,13,15,878.0,133.5,1.55,20.15,915.0,828.93,615.69
2018,8,14,13,30,875.0,132.0,1.6,19.9,899.0,797.47,596.41
2018,8,14,13,45,871.0,129.5,1.65,19.7,876.0,762.26,574.23
2018,8,14,14,0,867.0,127.0,1.7,19.5,853.0,725.19,550.49
2018,8,14,14,15,860.0,124.5,1.7,19.15,822.5,684.41,522.04
2018,8,14,14,30,853.0,122.0,1.7,18.8,792.0,642.31,491.9
2018,8,14,14,45,843.5,119.0,1.7,18.45,755.5,594.57,456.92
2018,8,14,15,0,834.0,116.0,1.7,18.1,719.0,548.35,421.98
2018,8,14,15,15,819.5,114.0,1.7,18.1,677.0,500.13,383.94
2018,8,14,15,30,805.0,112.0,1.7,18.1,635.0,452.09,344.99
2018,8,14,15,45,787.5,108.0,1.7,17.35,588.5,401.5,303.96
2018,8,14,16,0,770.0,104.0,1.7,16.6,542.0,351.85,262.41
2018,8,14,16,15,747.0,99.5,1.7,16.2,492.5,301.31,219.0
2018,8,14,16,30,724.0,95.0,1.7,15.8,443.0,249.21,173.96
2018,8,14,16,45,692.0,89.5,1.7,15.4,391.5,199.92,131.9
2018,8,14,17,0,660.0,84.0,1.7,15.0,340.0,153.83,94.28
2018,8,14,17,15,615.5,78.0,1.7,14.5,288.5,109.63,62.61
2018,8,14,17,30,571.0,72.0,1.7,14.0,237.0,70.24,41.34
2018,8,14,17,45,506.5,63.0,1.7,13.55,187.5,44.16,33.98
2018,8,14,18,0,442.0,54.0,1.7,13.1,138.0,39.69,29.82
2018,8,14,18,15,347.0,42.5,1.65,12.7,96.0,32.51,22.96
2018,8,14,18,30,252.0,31.0,1.6,12.3,54.0,24.81,14.74
2018,8,14,18,45,142.0,18.0,1.55,11.9,29.5,17.69,0.0
2018,8,14,19,0,32.0,5.0,1.5,11.5,5.0,4.91,0.0
2018,8,14,19,15,16.0,2.5,1.5,11.35,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,5,15,30.0,4.5,0.95,10.5,5.0,0.0,0.0
2018,8,15,5,30,60.0,9.0,1.0,11.0,10.0,24.37,0.0
2018,8,15,5,45,178.0,22.5,1.0,11.5,39.0,90.66,30.5
2018,8,15,6,0,296.0,36.0,1.0,12.0,68.0,162.91,121.5
2018,8,15,6,15,377.5,46.0,1.0,12.4,109.5,221.48,174.75
2018,8,15,6,30,459.0,56.0,1.0,12.8,151.0,287.49,232.21
2018,8,15,6,45,424.0,74.0,1.0,13.25,181.0,308.93,252.26
2018,8,15,7,0,389.0,92.0,1.0,13.7,211.0,329.02,269.52
2018,8,15,7,15,513.0,91.0,0.95,14.2,279.0,419.96,342.3
2018,8,15,7,30,637.0,90.0,0.9,14.7,347.0,517.53,416.86
2018,8,15,7,45,694.5,89.0,0.9,15.15,404.0,579.08,461.77
2018,8,15,8,0,752.0,88.0,0.9,15.6,461.0,641.26,505.58
2018,8,15,8,15,775.5,91.0,0.9,16.1,510.5,687.53,535.27
2018,8,15,8,30,799.0,94.0,0.9,16.6,560.0,733.29,564.09
2018,8,15,8,45,677.5,145.5,0.9,17.1,563.0,718.72,550.65
2018,8,15,9,0,556.0,197.0,0.9,17.6,566.0,687.03,524.35
2018,8,15,9,15,549.5,216.0,0.95,18.05,599.5,713.88,541.46
2018,8,15,9,30,543.0,235.0,1.0,18.5,633.0,738.39,556.09
2018,8,15,9,45,713.0,169.0,1.0,19.0,718.5,830.77,618.51
2018,8,15,10,0,883.0,103.0,1.0,19.5,804.0,914.89,670.09
2018,8,15,10,15,891.0,104.0,1.05,19.9,833.5,932.11,678.83
2018,8,15,10,30,899.0,105.0,1.1,20.3,863.0,946.49,686.72
2018,8,15,10,45,904.5,105.0,1.15,20.65,885.0,954.56,690.83
2018,8,15,11,0,910.0,105.0,1.2,21.0,907.0,959.6,693.21
2018,8,15,11,15,914.0,106.0,1.25,21.15,922.5,961.19,694.07
2018,8,15,11,30,918.0,107.0,1.3,21.3,938.0,959.66,693.09
2018,8,15,11,45,920.5,106.0,1.35,21.5,945.0,951.62,687.97
2018,8,15,12,0,923.0,105.0,1.4,21.7,952.0,940.53,681.05
2018,8,15,12,15,922.5,105.5,1.4,21.65,951.5,925.23,671.47
2018,8,15,12,30,922.0,106.0,1.4,21.6,951.0,907.04,660.13
2018,8,15,12,45,919.5,106.0,1.45,21.6,942.0,883.86,646.13
2018,8,15,13,0,917.0,106.0,1.5,21.6,933.0,858.07,630.4
2018,8,15,13,15,914.0,105.5,1.55,21.4,917.0,828.91,612.82
2018,8,15,13,30,911.0,105.0,1.6,21.2,901.0,797.41,593.5
2018,8,15,13,45,906.5,103.0,1.65,21.05,877.5,761.21,570.65
2018,8,15,14,0,902.0,101.0,1.7,20.9,854.0,723.07,546.19
2018,8,15,14,15,895.0,99.5,1.7,20.55,823.5,681.99,518.41
2018,8,15,14,30,888.0,98.0,1.7,20.2,793.0,639.49,487.98
2018,8,15,14,45,879.0,96.5,1.7,19.9,757.0,594.62,454.89
2018,8,15,15,0,870.0,95.0,1.7,19.6,721.0,548.9,420.18
2018,8,15,15,15,857.0,92.5,1.7,19.6,678.5,499.69,381.42
2018,8,15,15,30,844.0,90.0,1.7,19.6,636.0,450.42,341.5
2018,8,15,15,45,828.0,87.0,1.7,18.8,590.0,399.7,300.31
2018,8,15,16,0,812.0,84.0,1.7,18.0,544.0,345.5,255.17
2018,8,15,16,15,790.5,81.0,1.7,17.55,495.0,294.65,211.31
2018,8,15,16,30,769.0,78.0,1.7,17.1,446.0,245.51,168.37
2018,8,15,16,45,739.0,74.0,1.7,16.65,394.0,195.84,125.89
2018,8,15,17,0,709.0,70.0,1.7,16.2,342.0,149.16,87.94
2018,8,15,17,15,666.0,65.5,1.7,15.65,290.5,100.86,53.53
2018,8,15,17,30,623.0,61.0,1.7,15.1,239.0,60.22,32.82
2018,8,15,17,45,559.5,54.0,1.65,14.6,189.0,36.7,27.2
2018,8,15,18,0,496.0,47.0,1.6,14.1,139.0,33.61,24.28
2018,8,15,18,15,395.5,38.0,1.55,13.7,96.5,28.49,19.3
2018,8,15,18,30,295.0,29.0,1.5,13.3,54.0,23.08,12.92
2018,8,15,18,45,167.0,17.5,1.5,12.9,29.5,17.2,0.0
2018,8,15,19,0,39.0,6.0,1.5,12.5,5.0,0.0,0.0
2018,8,15,19,15,19.5,3.0,1.45,12.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,16,5,15,38.0,4.5,0.8,10.15,5.0,0.0,0.0
2018,8,16,5,30,76.0,9.0,0.8,10.7,10.0,28.36,0.0
2018,8,16,5,45,212.0,21.0,0.85,11.25,39.5,98.26,25.31
2018,8,16,6,0,348.0,33.0,0.9,11.8,69.0,177.72,131.77
2018,8,16,6,15,429.5,41.5,0.85,12.35,111.5,236.65,185.98
2018,8,16,6,30,511.0,50.0,0.8,12.9,154.0,303.1,243.69
2018,8,16,6,45,442.0,62.0,0.75,13.4,171.0,306.12,249.13
2018,8,16,7,0,373.0,74.0,0.7,13.9,188.0,297.99,243.94
2018,8,16,7,15,412.0,86.5,0.75,14.5,234.0,350.61,286.56
2018,8,16,7,30,451.0,99.0,0.8,15.1,280.0,405.67,329.29
2018,8,16,7,45,558.0,99.5,0.8,15.65,354.5,499.07,400.3
2018,8,16,8,0,665.0,100.0,0.8,16.2,429.0,594.82,470.02
2018,8,16,8,15,748.0,91.5,0.8,16.8,497.5,666.37,518.35
2018,8,16,8,30,831.0,83.0,0.8,17.4,566.0,739.33,565.63
2018,8,16,8,45,846.5,85.0,0.85,18.0,611.5,777.69,588.66
2018,8,16,9,0,862.0,87.0,0.9,18.6,657.0,814.52,610.77
2018,8,16,9,15,871.5,90.5,0.9,19.2,697.5,846.12,628.39
2018,8,16,9,30,881.0,94.0,0.9,19.8,738.0,875.42,644.35
2018,8,16,9,45,886.5,97.5,0.9,20.4,772.5,898.69,656.28
2018,8,16,10,0,892.0,101.0,0.9,21.0,807.0,919.21,666.46
2018,8,16,10,15,899.5,101.5,0.9,21.55,836.0,935.52,674.11
2018,8,16,10,30,907.0,102.0,0.9,22.1,865.0,948.95,680.04
2018,8,16,10,45,912.5,102.5,0.9,22.65,887.5,957.56,683.05
2018,8,16,11,0,918.0,103.0,0.9,23.2,910.0,963.1,684.31
2018,8,16,11,15,921.5,103.0,0.95,23.65,924.5,963.16,683.52
2018,8,16,11,30,925.0,103.0,1.0,24.1,939.0,960.08,680.95
2018,8,16,11,45,927.0,103.5,1.0,24.55,946.5,953.01,675.16
2018,8,16,12,0,929.0,104.0,1.0,25.0,954.0,942.84,667.61
2018,8,16,12,15,928.0,104.5,1.1,25.15,953.0,926.95,659.08
2018,8,16,12,30,927.0,105.0,1.2,25.3,952.0,908.17,648.7
2018,8,16,12,45,903.5,118.5,1.25,25.45,937.5,880.08,631.59
2018,8,16,13,0,880.0,132.0,1.3,25.6,923.0,850.09,613.25
2018,8,16,13,15,898.0,117.5,1.35,25.45,912.5,825.17,598.77
2018,8,16,13,30,916.0,103.0,1.4,25.3,902.0,796.84,581.85
2018,8,16,13,45,911.0,102.5,1.45,25.2,878.5,761.46,559.97
2018,8,16,14,0,906.0,102.0,1.5,25.1,855.0,724.15,536.56
2018,8,16,14,15,900.0,99.5,1.5,24.85,824.5,682.58,508.73
2018,8,16,14,30,894.0,97.0,1.5,24.6,794.0,639.51,478.4
2018,8,16,14,45,885.5,94.5,1.5,24.3,757.5,593.72,445.37
2018,8,16,15,0,877.0,92.0,1.5,24.0,721.0,547.03,410.69
2018,8,16,15,15,864.0,90.5,1.5,24.0,679.0,498.38,373.03
2018,8,16,15,30,851.0,89.0,1.5,24.0,637.0,449.65,334.2
2018,8,16,15,45,835.0,86.0,1.5,23.2,590.5,398.58,293.5
2018,8,16,16,0,819.0,83.0,1.5,22.4,544.0,344.01,248.88
2018,8,16,16,15,798.5,79.0,1.5,21.75,494.0,292.22,205.19
2018,8,16,16,30,778.0,75.0,1.5,21.1,444.0,242.05,162.27
2018,8,16,16,45,748.5,71.5,1.5,20.5,392.5,192.49,120.66
2018,8,16,17,0,719.0,68.0,1.5,19.9,341.0,145.88,83.59
2018,8,16,17,15,676.5,63.0,1.45,19.1,289.0,100.07,52.28
2018,8,16,17,30,634.0,58.0,1.4,18.3,237.0,55.45,29.59
2018,8,16,17,45,571.0,52.0,1.35,17.45,187.5,35.26,25.58
2018,8,16,18,0,508.0,46.0,1.3,16.6,138.0,32.97,23.42
2018,8,16,18,15,407.0,36.5,1.25,16.0,95.0,27.34,18.05
2018,8,16,18,30,306.0,27.0,1.2,15.4,52.0,21.34,11.0
2018,8,16,18,45,174.0,16.0,1.15,14.75,28.0,15.73,0.0
2018,8,16,19,0,42.0,5.0,1.1,14.1,4.0,0.0,0.0
2018,8,16,19,15,21.0,2.5,1.1,13.8,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,17,5,15,42.0,4.0,0.6,11.3,4.5,0.0,0.0
2018,8,17,5,30,84.0,8.0,0.5,11.8,9.0,29.27,0.0
2018,8,17,5,45,227.0,19.0,0.45,12.25,38.5,99.86,15.59
2018,8,17,6,0,370.0,30.0,0.4,12.7,68.0,181.59,132.84
2018,8,17,6,15,462.0,38.0,0.4,13.35,113.0,244.71,190.18
2018,8,17,6,30,554.0,46.0,0.4,14.0,158.0,316.55,251.5
2018,8,17,6,45,612.0,51.5,0.4,14.6,208.5,374.27,299.91
2018,8,17,7,0,670.0,57.0,0.4,15.2,259.0,439.18,351.67
2018,8,17,7,15,709.5,61.0,0.4,15.9,311.5,495.47,394.48
2018,8,17,7,30,749.0,65.0,0.4,16.6,364.0,553.69,436.89
2018,8,17,7,45,776.5,68.0,0.45,17.3,415.5,604.34,472.68
2018,8,17,8,0,804.0,71.0,0.5,18.0,467.0,655.32,506.23
2018,8,17,8,15,824.5,74.0,0.5,18.8,516.5,696.72,531.1
2018,8,17,8,30,845.0,77.0,0.5,19.6,566.0,741.7,557.88
2018,8,17,8,45,860.5,79.0,0.55,20.4,612.0,780.51,580.67
2018,8,17,9,0,876.0,81.0,0.6,21.2,658.0,817.73,602.14
2018,8,17,9,15,888.0,82.0,0.65,21.9,699.0,849.05,619.73
2018,8,17,9,30,900.0,83.0,0.7,22.6,740.0,878.18,635.84
2018,8,17,9,45,909.0,84.5,0.75,23.35,775.5,902.8,648.89
2018,8,17,10,0,918.0,86.0,0.8,24.1,811.0,924.76,660.26
2018,8,17,10,15,924.5,87.5,0.85,24.55,840.5,941.62,669.25
2018,8,17,10,30,931.0,89.0,0.9,25.0,870.0,955.49,676.51
2018,8,17,10,45,935.5,89.5,0.95,25.5,892.0,963.36,680.04
2018,8,17,11,0,940.0,90.0,1.0,26.0,914.0,968.08,681.81
2018,8,17,11,15,943.5,90.0,1.05,26.25,929.0,968.16,681.52
2018,8,17,11,30,947.0,90.0,1.1,26.5,944.0,965.04,679.41
2018,8,17,11,45,948.0,90.5,1.15,26.75,951.0,956.93,674.36
2018,8,17,12,0,949.0,91.0,1.2,27.0,958.0,945.67,667.48
2018,8,17,12,15,949.0,91.5,1.25,27.1,957.5,930.42,658.59
2018,8,17,12,30,949.0,92.0,1.3,27.2,957.0,912.16,647.87
2018,8,17,12,45,946.5,92.0,1.3,27.3,948.0,888.39,633.0
2018,8,17,13,0,944.0,92.0,1.3,27.4,939.0,861.91,616.47
2018,8,17,13,15,941.0,91.5,1.3,27.3,922.5,831.97,598.18
2018,8,17,13,30,938.0,91.0,1.3,27.2,906.0,799.61,578.24
2018,8,17,13,45,933.5,90.0,1.3,27.15,882.5,763.41,555.53
2018,8,17,14,0,929.0,89.0,1.3,27.1,859.0,725.19,531.29
2018,8,17,14,15,922.0,87.5,1.3,26.85,828.0,683.03,503.75
2018,8,17,14,30,915.0,86.0,1.3,26.6,797.0,639.39,473.35
2018,8,17,14,45,906.0,84.5,1.3,26.4,760.0,593.35,440.3
2018,8,17,15,0,897.0,83.0,1.3,26.2,723.0,546.41,405.61
2018,8,17,15,15,884.5,81.0,1.3,26.2,680.5,496.66,367.53
2018,8,17,15,30,872.0,79.0,1.3,26.2,638.0,446.77,328.2
2018,8,17,15,45,856.5,76.5,1.3,25.45,591.5,395.36,287.47
2018,8,17,16,0,841.0,74.0,1.3,24.7,545.0,344.55,245.85
2018,8,17,16,15,820.5,71.0,1.25,24.15,495.0,292.7,202.28
2018,8,17,16,30,800.0,68.0,1.2,23.6,445.0,237.99,156.15
2018,8,17,16,45,771.0,64.5,1.2,23.05,393.0,187.45,114.21
2018,8,17,17,0,742.0,61.0,1.2,22.5,341.0,139.78,76.87
2018,8,17,17,15,700.5,57.0,1.15,21.7,288.5,93.81,46.34
2018,8,17,17,30,659.0,53.0,1.1,20.9,236.0,52.36,27.83
2018,8,17,17,45,595.5,47.0,1.05,20.05,186.0,34.33,24.46
2018,8,17,18,0,532.0,41.0,1.0,19.2,136.0,28.83,19.52
2018,8,17,18,15,428.5,33.5,0.95,18.5,93.5,24.8,15.61
2018,8,17,18,30,325.0,26.0,0.9,17.8,51.0,20.61,9.79
2018,8,17,18,45,176.0,14.5,0.8,17.1,26.5,14.25,0.0
2018,8,17,19,0,27.0,3.0,0.7,16.4,2.0,0.0,0.0
2018,8,17,19,15,13.5,1.5,0.65,16.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,18,5,15,43.0,4.5,0.65,11.85,4.5,0.0,0.0
2018,8,18,5,30,86.0,9.0,0.6,12.4,9.0,30.6,0.0
2018,8,18,5,45,235.5,20.0,0.55,12.9,39.0,102.2,3.43
2018,8,18,6,0,385.0,31.0,0.5,13.4,69.0,187.11,135.73
2018,8,18,6,15,481.0,38.5,0.45,14.1,115.0,251.95,194.87
2018,8,18,6,30,577.0,46.0,0.4,14.8,161.0,325.71,257.43
2018,8,18,6,45,636.5,52.0,0.4,15.5,213.5,385.65,307.34
2018,8,18,7,0,696.0,58.0,0.4,16.2,266.0,452.97,360.54
2018,8,18,7,15,736.0,62.0,0.4,17.25,320.0,510.65,403.56
2018,8,18,7,30,776.0,66.0,0.4,18.3,374.0,570.24,445.96
2018,8,18,7,45,804.5,69.0,0.45,19.3,427.0,622.59,481.98
2018,8,18,8,0,833.0,72.0,0.5,20.3,480.0,675.27,515.62
2018,8,18,8,15,853.0,74.5,0.55,21.1,530.5,716.69,540.7
2018,8,18,8,30,873.0,77.0,0.6,21.9,581.0,761.59,567.73
2018,8,18,8,45,888.5,79.0,0.65,22.75,628.0,801.2,590.57
2018,8,18,9,0,904.0,81.0,0.7,23.6,675.0,839.14,612.01
2018,8,18,9,15,903.0,88.5,0.75,24.2,713.5,867.3,627.51
2018,8,18,9,30,902.0,96.0,0.8,24.8,752.0,892.48,641.15
2018,8,18,9,45,894.5,106.5,0.85,25.4,784.0,912.08,651.27
2018,8,18,10,0,887.0,117.0,0.9,26.0,816.0,928.28,659.36
2018,8,18,10,15,894.5,119.0,1.0,26.35,846.0,945.86,669.93
2018,8,18,10,30,902.0,121.0,1.1,26.7,876.0,960.55,678.72
2018,8,18,10,45,907.5,122.0,1.15,27.05,899.0,969.36,683.13
2018,8,18,11,0,913.0,123.0,1.2,27.4,922.0,975.1,685.81
2018,8,18,11,15,916.0,124.5,1.25,27.55,937.0,975.91,686.15
2018,8,18,11,30,919.0,126.0,1.3,27.7,952.0,973.58,684.7
2018,8,18,11,45,920.0,126.5,1.35,27.9,959.0,965.3,679.58
2018,8,18,12,0,921.0,127.0,1.4,28.1,966.0,953.96,672.7
2018,8,18,12,15,917.0,129.0,1.4,28.15,963.5,936.67,661.9
2018,8,18,12,30,913.0,131.0,1.4,28.2,961.0,916.6,649.48
2018,8,18,12,45,907.0,132.5,1.4,28.2,950.5,891.71,634.2
2018,8,18,13,0,901.0,134.0,1.4,28.2,940.0,864.38,617.4
2018,8,18,13,15,898.0,133.0,1.4,28.1,924.0,834.78,599.34
2018,8,18,13,30,895.0,132.0,1.4,28.0,908.0,802.9,579.72
2018,8,18,13,45,890.0,130.0,1.4,27.85,883.5,766.5,557.11
2018,8,18,14,0,885.0,128.0,1.4,27.7,859.0,728.24,532.63
2018,8,18,14,15,878.0,125.5,1.4,27.45,828.0,686.54,504.41
2018,8,18,14,30,871.0,123.0,1.4,27.2,797.0,643.48,474.54
2018,8,18,14,45,862.0,120.5,1.4,27.0,760.5,595.49,440.36
2018,8,18,15,0,853.0,118.0,1.4,26.8,724.0,548.98,406.18
2018,8,18,15,15,838.5,114.5,1.4,26.8,680.5,498.41,367.76
2018,8,18,15,30,824.0,111.0,1.4,26.8,637.0,448.03,328.38
2018,8,18,15,45,807.5,106.5,1.4,26.05,589.5,396.41,287.86
2018,8,18,16,0,791.0,102.0,1.4,25.3,542.0,345.62,246.7
2018,8,18,16,15,769.5,96.5,1.35,24.7,491.5,293.62,203.56
2018,8,18,16,30,748.0,91.0,1.3,24.1,441.0,243.39,161.48
2018,8,18,16,45,716.5,86.0,1.3,23.55,388.5,190.22,118.17
2018,8,18,17,0,685.0,81.0,1.3,23.0,336.0,143.63,82.33
2018,8,18,17,15,639.0,74.0,1.2,22.05,283.0,97.7,52.32
2018,8,18,17,30,593.0,67.0,1.1,21.1,230.0,56.75,34.03
2018,8,18,17,45,525.5,58.5,1.0,20.2,180.0,41.3,30.5
2018,8,18,18,0,458.0,50.0,0.9,19.3,130.0,37.14,26.69
2018,8,18,18,15,352.5,38.5,0.85,18.4,87.5,29.79,19.8
2018,8,18,18,30,247.0,27.0,0.8,17.5,45.0,21.91,10.05
2018,8,18,18,45,131.5,14.5,0.7,16.55,23.5,14.25,0.0
2018,8,18,19,0,16.0,2.0,0.6,15.6,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,0.6,15.2,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.0,0.75,10.55,3.0,0.0,0.0
2018,8,19,5,30,43.0,6.0,0.7,11.1,6.0,16.7,0.0
2018,8,19,5,45,168.0,20.0,0.65,11.6,34.0,81.45,0.0
2018,8,19,6,0,293.0,34.0,0.6,12.1,62.0,157.18,114.0
2018,8,19,6,15,389.5,45.0,0.55,12.7,107.0,221.93,172.99
2018,8,19,6,30,486.0,56.0,0.5,13.3,152.0,295.7,235.92
2018,8,19,6,45,550.5,63.5,0.5,13.9,203.0,358.38,288.41
2018,8,19,7,0,615.0,71.0,0.5,14.5,254.0,425.98,342.59
2018,8,19,7,15,661.0,77.0,0.55,15.2,308.0,485.72,388.73
2018,8,19,7,30,707.0,83.0,0.6,15.9,362.0,548.02,435.03
2018,8,19,7,45,740.0,87.0,0.65,16.6,415.0,601.58,473.25
2018,8,19,8,0,773.0,91.0,0.7,17.3,468.0,653.63,509.1
2018,8,19,8,15,797.5,94.5,0.7,18.0,519.5,701.79,539.21
2018,8,19,8,30,822.0,98.0,0.7,18.7,571.0,749.43,568.2
2018,8,19,8,45,841.0,100.0,0.75,19.4,618.0,790.19,592.64
2018,8,19,9,0,860.0,102.0,0.8,20.1,665.0,829.54,615.84
2018,8,19,9,15,873.5,105.0,0.85,20.7,708.0,858.8,632.39
2018,8,19,9,30,887.0,108.0,0.9,21.3,751.0,890.79,650.71
2018,8,19,9,45,896.0,110.0,0.95,21.9,787.0,915.39,664.13
2018,8,19,10,0,905.0,112.0,1.0,22.5,823.0,937.34,675.92
2018,8,19,10,15,913.5,113.0,1.0,22.9,853.5,954.98,684.66
2018,8,19,10,30,922.0,114.0,1.0,23.3,884.0,969.69,691.67
2018,8,19,10,45,929.0,114.0,1.05,23.7,907.5,978.95,696.31
2018,8,19,11,0,936.0,114.0,1.1,24.1,931.0,985.1,699.17
2018,8,19,11,15,940.0,114.5,1.15,24.3,946.5,985.8,699.35
2018,8,19,11,30,944.0,115.0,1.2,24.5,962.0,983.28,697.71
2018,8,19,11,45,947.0,115.5,1.2,24.7,970.5,976.63,692.8
2018,8,19,12,0,950.0,116.0,1.2,24.9,979.0,966.78,686.08
2018,8,19,12,15,951.0,115.5,1.25,25.0,978.5,951.04,676.88
2018,8,19,12,30,952.0,115.0,1.3,25.1,978.0,932.27,665.86
2018,8,19,12,45,952.0,113.5,1.3,25.2,969.5,908.75,651.13
2018,8,19,13,0,952.0,112.0,1.3,25.3,961.0,882.41,634.66
2018,8,19,13,15,949.5,110.5,1.3,25.25,944.0,851.4,615.54
2018,8,19,13,30,947.0,109.0,1.3,25.2,927.0,817.92,594.75
2018,8,19,13,45,942.5,107.5,1.3,25.15,902.5,780.69,571.33
2018,8,19,14,0,938.0,106.0,1.3,25.1,878.0,741.42,546.37
2018,8,19,14,15,931.0,104.5,1.3,24.9,846.5,698.68,517.43
2018,8,19,14,30,924.0,103.0,1.3,24.7,815.0,654.45,486.39
2018,8,19,14,45,909.0,101.5,1.3,24.5,774.0,604.43,450.42
2018,8,19,15,0,894.0,100.0,1.3,24.3,733.0,554.04,413.13
2018,8,19,15,15,873.5,99.5,1.3,24.3,686.5,501.8,373.06
2018,8,19,15,30,853.0,99.0,1.3,24.3,640.0,446.44,329.65
2018,8,19,15,45,800.0,101.0,1.3,23.6,578.0,385.63,282.19
2018,8,19,16,0,747.0,103.0,1.3,22.9,516.0,329.26,237.06
2018,8,19,16,15,775.5,91.0,1.25,22.3,484.0,287.31,200.03
2018,8,19,16,30,804.0,79.0,1.2,21.7,452.0,242.09,159.62
2018,8,19,16,45,751.5,77.0,1.2,21.1,392.5,188.8,116.54
2018,8,19,17,0,699.0,75.0,1.2,20.5,333.0,137.36,77.63
2018,8,19,17,15,644.0,68.0,1.15,19.6,276.5,90.26,47.3
2018,8,19,17,30,589.0,61.0,1.1,18.7,220.0,49.06,29.85
2018,8,19,17,45,529.0,53.0,1.05,17.8,172.5,36.76,26.83
2018,8,19,18,0,469.0,45.0,1.0,16.9,125.0,32.8,23.15
2018,8,19,18,15,376.5,35.5,0.95,16.15,85.5,27.17,17.68
2018,8,19,18,30,284.0,26.0,0.9,15.4,46.0,21.19,8.69
2018,8,19,18,45,151.5,14.5,0.85,14.6,24.0,14.25,0.0
2018,8,19,19,0,19.0,3.0,0.8,13.8,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,0.85,13.5,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,5,15,24.5,3.0,0.95,9.9,3.0,0.0,0.0
2018,8,20,5,30,49.0,6.0,1.0,10.4,6.0,18.11,0.0
2018,8,20,5,45,188.0,19.0,1.0,10.85,34.5,85.05,0.0
2018,8,20,6,0,327.0,32.0,1.0,11.3,63.0,166.41,120.18
2018,8,20,6,15,424.0,42.0,1.0,11.8,108.0,231.52,181.17
2018,8,20,6,30,521.0,52.0,1.0,12.3,153.0,305.72,245.71
2018,8,20,6,45,582.5,58.5,0.95,12.8,204.0,367.13,298.18
2018,8,20,7,0,644.0,65.0,0.9,13.3,255.0,433.21,352.06
2018,8,20,7,15,685.5,70.5,0.9,13.85,308.0,490.87,397.31
2018,8,20,7,30,727.0,76.0,0.9,14.4,361.0,548.39,440.68
2018,8,20,7,45,757.0,80.0,0.85,15.0,413.5,600.94,478.07
2018,8,20,8,0,787.0,84.0,0.8,15.6,466.0,653.95,513.84
2018,8,20,8,15,808.0,87.5,0.8,16.15,516.0,699.98,543.06
2018,8,20,8,30,829.0,91.0,0.8,16.7,566.0,745.24,571.13
2018,8,20,8,45,845.0,94.0,0.85,17.25,612.5,784.93,595.53
2018,8,20,9,0,861.0,97.0,0.9,17.8,659.0,818.27,615.39
2018,8,20,9,15,865.5,103.0,0.9,18.3,698.5,848.12,632.15
2018,8,20,9,30,870.0,109.0,0.9,18.8,738.0,875.4,647.08
2018,8,20,9,45,869.5,116.5,0.95,19.3,771.5,897.16,659.21
2018,8,20,10,0,869.0,124.0,1.0,19.8,805.0,915.91,669.48
2018,8,20,10,15,877.0,125.5,1.0,20.15,834.5,933.05,678.31
2018,8,20,10,30,885.0,127.0,1.0,20.5,864.0,947.36,685.39
2018,8,20,10,45,891.0,127.5,1.05,20.8,886.5,955.88,689.93
2018,8,20,11,0,897.0,128.0,1.1,21.1,909.0,961.38,692.75
2018,8,20,11,15,900.5,129.0,1.15,21.35,924.0,962.01,692.76
2018,8,20,11,30,904.0,130.0,1.2,21.6,939.0,959.56,690.99
2018,8,20,11,45,906.0,130.0,1.25,21.8,946.0,951.66,686.04
2018,8,20,12,0,908.0,130.0,1.3,22.0,953.0,940.73,679.3
2018,8,20,12,15,910.5,128.5,1.3,22.05,953.0,925.8,669.75
2018,8,20,12,30,913.0,127.0,1.3,22.1,953.0,907.94,658.43
2018,8,20,12,45,914.5,124.5,1.35,22.15,945.0,885.41,644.86
2018,8,20,13,0,916.0,122.0,1.4,22.2,937.0,860.12,629.47
2018,8,20,13,15,912.5,121.0,1.4,22.1,920.0,829.66,610.36
2018,8,20,13,30,909.0,120.0,1.4,22.0,903.0,796.9,589.65
2018,8,20,13,45,904.0,118.5,1.4,21.85,879.0,760.45,566.42
2018,8,20,14,0,899.0,117.0,1.4,21.7,855.0,722.09,541.33
2018,8,20,14,15,892.0,114.5,1.4,21.5,823.5,679.8,511.78
2018,8,20,14,30,885.0,112.0,1.4,21.3,792.0,636.11,480.5
2018,8,20,14,45,875.5,109.5,1.35,21.05,754.5,589.84,446.24
2018,8,20,15,0,866.0,107.0,1.3,20.8,717.0,542.77,410.46
2018,8,20,15,15,850.0,105.0,1.3,20.8,673.0,489.1,368.8
2018,8,20,15,30,834.0,103.0,1.3,20.8,629.0,438.89,328.45
2018,8,20,15,45,819.5,98.5,1.3,20.15,582.5,387.53,286.8
2018,8,20,16,0,805.0,94.0,1.3,19.5,536.0,336.79,244.35
2018,8,20,16,15,785.5,89.0,1.25,19.0,486.0,285.11,200.17
2018,8,20,16,30,766.0,84.0,1.2,18.5,436.0,234.99,157.02
2018,8,20,16,45,737.5,78.5,1.2,18.0,384.0,184.7,115.1
2018,8,20,17,0,709.0,73.0,1.2,17.5,332.0,133.83,75.46
2018,8,20,17,15,666.5,66.5,1.15,16.8,279.0,87.58,45.7
2018,8,20,17,30,624.0,60.0,1.1,16.1,226.0,45.93,35.24
2018,8,20,17,45,559.0,52.0,1.1,15.35,176.0,36.17,26.59
2018,8,20,18,0,494.0,44.0,1.1,14.6,126.0,32.16,22.79
2018,8,20,18,15,383.0,34.0,1.05,14.0,84.0,26.0,16.77
2018,8,20,18,30,272.0,24.0,1.0,13.4,42.0,19.42,6.37
2018,8,20,18,45,145.5,13.5,1.0,12.8,22.0,13.27,0.0
2018,8,20,19,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,8,20,19,15,9.5,1.5,1.0,11.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,5,15,6.5,1.5,0.9,10.35,1.5,0.0,0.0
2018,8,21,5,30,13.0,3.0,0.9,10.6,3.0,2.95,0.0
2018,8,21,5,45,66.0,12.5,0.95,10.85,18.0,31.62,0.0
