Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,5,45,114.5,12.0,1.25,11.7,19.5,42.93,0.0
2018,8,31,6,0,229.0,24.0,1.3,12.1,39.0,113.01,58.09
2018,8,31,6,15,349.0,35.0,1.3,12.5,81.5,186.17,141.25
2018,8,31,6,30,469.0,46.0,1.3,12.9,124.0,264.98,210.39
2018,8,31,6,45,539.0,53.5,1.3,13.3,174.0,327.6,265.23
2018,8,31,7,0,609.0,61.0,1.3,13.7,224.0,395.79,322.58
2018,8,31,7,15,657.0,66.5,1.25,14.25,277.0,454.57,369.96
2018,8,31,7,30,705.0,72.0,1.2,14.8,330.0,513.74,415.68
2018,8,31,7,45,738.0,76.0,1.15,15.35,382.5,566.62,454.66
2018,8,31,8,0,771.0,80.0,1.1,15.9,435.0,620.18,492.64
2018,8,31,8,15,797.0,82.5,1.05,16.6,485.5,667.44,523.3
2018,8,31,8,30,823.0,85.0,1.0,17.3,536.0,714.25,552.3
2018,8,31,8,45,842.5,87.0,0.95,17.95,583.0,754.73,576.17
2018,8,31,9,0,862.0,89.0,0.9,18.6,630.0,789.31,595.51
2018,8,31,9,15,876.5,90.5,0.9,19.2,672.0,822.06,614.16
2018,8,31,9,30,891.0,92.0,0.9,19.8,714.0,852.7,631.18
2018,8,31,9,45,902.5,92.5,0.95,20.4,750.0,877.33,644.95
2018,8,31,10,0,914.0,93.0,1.0,21.0,786.0,899.34,657.06
2018,8,31,10,15,921.5,94.0,1.05,21.45,815.0,915.57,665.88
2018,8,31,10,30,929.0,95.0,1.1,21.9,844.0,928.79,672.9
2018,8,31,10,45,935.0,95.5,1.15,22.35,866.5,937.02,676.86
2018,8,31,11,0,941.0,96.0,1.2,22.8,889.0,942.05,678.95
2018,8,31,11,15,944.5,96.0,1.25,23.1,903.0,941.08,677.78
2018,8,31,11,30,948.0,96.0,1.3,23.4,917.0,936.84,674.71
2018,8,31,11,45,950.0,95.5,1.4,23.7,923.5,927.53,669.25
2018,8,31,12,0,952.0,95.0,1.5,24.0,930.0,915.01,661.8
2018,8,31,12,15,954.0,93.5,1.55,24.1,928.5,898.34,651.58
2018,8,31,12,30,956.0,92.0,1.6,24.2,927.0,878.57,639.4
2018,8,31,12,45,957.0,90.0,1.7,24.3,918.0,854.47,624.95
2018,8,31,13,0,958.0,88.0,1.8,24.4,909.0,827.47,608.45
2018,8,31,13,15,955.0,87.0,1.85,24.25,891.0,795.65,588.7
2018,8,31,13,30,952.0,86.0,1.9,24.1,873.0,761.36,567.11
2018,8,31,13,45,947.0,84.5,1.95,24.0,847.5,722.92,542.32
2018,8,31,14,0,942.0,83.0,2.0,23.9,822.0,682.48,514.61
2018,8,31,14,15,934.5,82.0,2.05,23.6,790.0,639.17,483.7
2018,8,31,14,30,927.0,81.0,2.1,23.3,758.0,594.42,450.8
2018,8,31,14,45,916.0,80.0,2.1,23.0,719.0,546.62,414.41
2018,8,31,15,0,905.0,79.0,2.1,22.7,680.0,498.11,376.35
2018,8,31,15,15,857.5,87.0,2.1,22.7,626.0,441.74,331.05
2018,8,31,15,30,810.0,95.0,2.1,22.7,572.0,384.65,284.45
2018,8,31,15,45,817.5,84.0,2.15,21.7,531.0,335.78,243.4
2018,8,31,16,0,825.0,73.0,2.2,20.7,490.0,285.47,199.79
2018,8,31,16,15,807.5,68.0,2.2,20.05,440.5,233.55,154.7
2018,8,31,16,30,790.0,63.0,2.2,19.4,391.0,183.0,111.56
2018,8,31,16,45,761.0,58.5,2.2,18.75,339.0,133.11,72.32
2018,8,31,17,0,732.0,54.0,2.2,18.1,287.0,86.18,41.59
2018,8,31,17,15,679.5,49.5,2.15,17.25,234.5,42.13,24.62
2018,8,31,17,30,627.0,45.0,2.1,16.4,182.0,33.07,23.71
2018,8,31,17,45,520.0,39.0,2.1,15.6,131.5,27.64,18.71
2018,8,31,18,0,413.0,33.0,2.1,14.8,81.0,24.99,15.83
2018,8,31,18,15,268.0,22.5,2.0,14.25,47.5,17.86,5.47
2018,8,31,18,30,123.0,12.0,1.9,13.7,14.0,11.8,0.0
2018,8,31,18,45,61.5,6.0,1.8,13.1,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,1,5,45,121.5,12.0,0.8,11.35,19.5,44.59,0.0
2018,9,1,6,0,243.0,24.0,0.8,11.7,39.0,116.14,54.48
2018,9,1,6,15,363.5,34.0,0.75,12.15,81.0,189.63,143.07
2018,9,1,6,30,484.0,44.0,0.7,12.6,123.0,267.89,211.49
2018,9,1,6,45,484.0,57.5,0.65,13.05,161.0,305.57,246.03
2018,9,1,7,0,484.0,71.0,0.6,13.5,199.0,342.51,277.89
2018,9,1,7,15,599.5,71.0,0.55,14.15,265.0,426.75,344.93
2018,9,1,7,30,715.0,71.0,0.5,14.8,331.0,516.92,413.21
2018,9,1,7,45,747.0,75.5,0.45,15.4,383.5,570.03,450.74
2018,9,1,8,0,779.0,80.0,0.4,16.0,436.0,623.74,487.48
2018,9,1,8,15,804.0,83.0,0.45,16.65,487.0,671.07,518.58
2018,9,1,8,30,829.0,86.0,0.5,17.3,538.0,717.85,548.16
2018,9,1,8,45,848.5,88.0,0.5,17.9,585.0,758.43,572.24
2018,9,1,9,0,868.0,90.0,0.5,18.5,632.0,793.07,591.97
2018,9,1,9,15,877.0,94.0,0.6,19.05,673.0,824.16,611.02
2018,9,1,9,30,886.0,98.0,0.7,19.6,714.0,852.83,628.44
2018,9,1,9,45,891.0,102.5,0.75,20.1,749.0,876.02,641.5
2018,9,1,10,0,896.0,107.0,0.8,20.6,784.0,896.33,652.79
2018,9,1,10,15,903.5,108.5,0.85,20.95,813.0,912.69,661.98
2018,9,1,10,30,911.0,110.0,0.9,21.3,842.0,926.07,669.4
2018,9,1,10,45,916.5,111.0,1.0,21.65,864.5,934.08,674.42
2018,9,1,11,0,922.0,112.0,1.1,22.0,887.0,938.93,677.57
2018,9,1,11,15,925.5,113.0,1.15,22.2,901.5,938.79,677.23
2018,9,1,11,30,929.0,114.0,1.2,22.4,916.0,935.44,675.01
2018,9,1,11,45,930.5,114.5,1.25,22.6,922.5,926.63,669.46
2018,9,1,12,0,932.0,115.0,1.3,22.8,929.0,914.67,662.02
2018,9,1,12,15,928.0,117.0,1.4,22.95,926.0,896.47,651.45
2018,9,1,12,30,924.0,119.0,1.5,23.1,923.0,875.4,639.0
2018,9,1,12,45,916.5,121.0,1.55,23.2,911.0,848.82,622.39
2018,9,1,13,0,909.0,123.0,1.6,23.3,899.0,819.82,604.13
2018,9,1,13,15,904.5,122.5,1.6,23.3,881.0,788.43,583.9
2018,9,1,13,30,900.0,122.0,1.6,23.3,863.0,754.81,562.06
2018,9,1,13,45,893.5,120.0,1.65,23.3,837.0,716.38,536.42
2018,9,1,14,0,887.0,118.0,1.7,23.3,811.0,676.19,508.16
2018,9,1,14,15,878.0,116.5,1.7,23.1,778.5,633.39,477.36
2018,9,1,14,30,869.0,115.0,1.7,22.9,746.0,586.85,443.14
2018,9,1,14,45,857.0,112.5,1.7,22.75,707.0,539.09,406.94
2018,9,1,15,0,845.0,110.0,1.7,22.6,668.0,490.89,369.33
2018,9,1,15,15,828.5,107.0,1.7,22.6,623.5,440.13,328.55
2018,9,1,15,30,812.0,104.0,1.7,22.6,579.0,389.82,287.02
2018,9,1,15,45,790.5,100.0,1.65,21.9,530.5,337.7,243.82
2018,9,1,16,0,769.0,96.0,1.6,21.2,482.0,287.01,200.92
2018,9,1,16,15,739.5,91.5,1.6,20.6,430.0,232.29,154.94
2018,9,1,16,30,710.0,87.0,1.6,20.0,378.0,183.51,114.59
2018,9,1,16,45,669.0,81.0,1.6,19.4,325.0,135.07,77.76
2018,9,1,17,0,628.0,75.0,1.6,18.8,272.0,90.93,49.86
2018,9,1,17,15,567.5,67.5,1.55,17.9,220.0,49.86,38.4
2018,9,1,17,30,507.0,60.0,1.5,17.0,168.0,43.44,32.77
2018,9,1,17,45,415.0,49.0,1.5,16.1,121.0,37.04,26.85
2018,9,1,18,0,323.0,38.0,1.5,15.2,74.0,30.23,20.16
2018,9,1,18,15,195.0,23.5,1.45,14.55,42.0,19.2,4.41
2018,9,1,18,30,67.0,9.0,1.4,13.9,10.0,8.85,0.0
2018,9,1,18,45,33.5,4.5,1.4,13.25,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,5,45,87.0,11.5,0.85,10.25,17.0,34.61,0.0
2018,9,2,6,0,174.0,23.0,0.8,10.7,34.0,92.54,37.67
2018,9,2,6,15,288.5,36.0,0.75,11.35,74.0,163.48,123.31
2018,9,2,6,30,403.0,49.0,0.7,12.0,114.0,238.79,189.11
2018,9,2,6,45,478.0,59.0,0.7,12.65,164.0,303.35,244.75
2018,9,2,7,0,553.0,69.0,0.7,13.3,214.0,373.97,303.22
2018,9,2,7,15,604.0,75.5,0.7,14.0,266.5,433.06,350.37
2018,9,2,7,30,655.0,82.0,0.7,14.7,319.0,495.17,397.86
2018,9,2,7,45,691.5,87.0,0.7,15.4,371.0,549.01,437.24
2018,9,2,8,0,728.0,92.0,0.7,16.1,423.0,603.96,475.98
2018,9,2,8,15,754.5,96.0,0.7,16.8,473.5,649.02,506.26
2018,9,2,8,30,781.0,100.0,0.7,17.5,524.0,696.36,536.05
2018,9,2,8,45,801.0,103.0,0.75,18.25,570.5,736.95,561.02
2018,9,2,9,0,821.0,106.0,0.8,19.0,617.0,776.2,584.73
2018,9,2,9,15,833.0,110.0,0.8,19.6,658.0,808.44,602.99
2018,9,2,9,30,845.0,114.0,0.8,20.2,699.0,838.47,619.64
2018,9,2,9,45,853.0,117.5,0.85,20.8,734.0,862.17,632.85
2018,9,2,10,0,861.0,121.0,0.9,21.4,769.0,883.18,644.38
2018,9,2,10,15,870.0,122.5,0.9,21.9,798.5,895.61,649.84
2018,9,2,10,30,879.0,124.0,0.9,22.4,828.0,909.85,656.63
2018,9,2,10,45,885.5,124.5,0.95,22.9,850.0,917.89,660.41
2018,9,2,11,0,892.0,125.0,1.0,23.4,872.0,922.9,662.43
2018,9,2,11,15,896.0,125.5,1.05,23.7,886.5,922.59,661.76
2018,9,2,11,30,900.0,126.0,1.1,24.0,901.0,919.16,659.28
2018,9,2,11,45,902.5,126.0,1.15,24.3,907.5,910.82,653.82
2018,9,2,12,0,905.0,126.0,1.2,24.6,914.0,899.4,646.55
2018,9,2,12,15,903.0,127.0,1.25,24.7,911.5,882.17,636.13
2018,9,2,12,30,901.0,128.0,1.3,24.8,909.0,862.11,623.96
2018,9,2,12,45,896.0,129.0,1.35,24.9,898.0,836.95,608.47
2018,9,2,13,0,891.0,130.0,1.4,25.0,887.0,809.32,591.32
2018,9,2,13,15,887.0,128.5,1.4,24.9,869.0,777.77,571.39
2018,9,2,13,30,883.0,127.0,1.4,24.8,851.0,744.02,549.88
2018,9,2,13,45,876.5,125.0,1.45,24.75,825.0,706.08,524.53
2018,9,2,14,0,870.0,123.0,1.5,24.7,799.0,666.44,497.0
2018,9,2,14,15,860.5,120.5,1.5,24.4,766.0,620.92,464.81
2018,9,2,14,30,851.0,118.0,1.5,24.1,733.0,576.02,432.12
2018,9,2,14,45,838.0,115.5,1.5,23.85,694.0,528.51,396.47
2018,9,2,15,0,825.0,113.0,1.5,23.6,655.0,480.68,359.51
2018,9,2,15,15,808.0,109.5,1.5,23.6,610.5,430.2,319.2
2018,9,2,15,30,791.0,106.0,1.5,23.6,566.0,380.26,278.21
2018,9,2,15,45,769.0,102.0,1.5,22.65,517.5,329.07,236.33
2018,9,2,16,0,747.0,98.0,1.5,21.7,469.0,276.01,192.14
2018,9,2,16,15,717.5,93.0,1.45,21.0,418.0,225.34,149.58
2018,9,2,16,30,688.0,88.0,1.4,20.3,367.0,177.38,110.23
2018,9,2,16,45,646.0,81.5,1.35,19.6,314.5,129.72,74.55
2018,9,2,17,0,604.0,75.0,1.3,18.9,262.0,86.49,47.94
2018,9,2,17,15,542.0,67.0,1.25,18.0,210.5,46.52,35.46
2018,9,2,17,30,480.0,59.0,1.2,17.1,159.0,42.88,32.24
2018,9,2,17,45,386.5,48.0,1.15,16.2,113.5,36.44,26.27
2018,9,2,18,0,293.0,37.0,1.1,15.3,68.0,29.6,19.46
2018,9,2,18,15,173.5,23.0,1.05,14.7,38.5,18.2,1.27
2018,9,2,18,30,54.0,9.0,1.0,14.1,9.0,8.85,0.0
2018,9,2,18,45,27.0,4.5,0.95,13.45,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,3,5,45,81.0,11.5,0.75,10.4,16.0,32.83,0.0
2018,9,3,6,0,162.0,23.0,0.7,10.7,32.0,87.99,29.5
2018,9,3,6,15,273.5,36.5,0.7,11.3,71.5,157.83,118.49
2018,9,3,6,30,385.0,50.0,0.7,11.9,111.0,231.42,183.12
2018,9,3,6,45,459.5,59.0,0.7,12.45,159.0,293.77,237.15
2018,9,3,7,0,534.0,68.0,0.7,13.0,207.0,362.01,294.08
2018,9,3,7,15,584.5,75.5,0.7,13.6,259.0,421.01,341.5
2018,9,3,7,30,635.0,83.0,0.7,14.2,311.0,483.03,389.32
2018,9,3,7,45,670.5,88.5,0.7,14.75,362.5,535.94,428.49
2018,9,3,8,0,706.0,94.0,0.7,15.3,414.0,589.91,467.07
2018,9,3,8,15,732.0,99.0,0.7,15.95,463.5,637.34,499.4
2018,9,3,8,30,758.0,104.0,0.7,16.6,513.0,682.01,528.01
2018,9,3,8,45,777.5,107.5,0.75,17.2,559.0,722.02,553.18
2018,9,3,9,0,797.0,111.0,0.8,17.8,605.0,760.71,577.12
2018,9,3,9,15,805.5,116.5,0.8,18.4,644.5,791.09,594.38
2018,9,3,9,30,814.0,122.0,0.8,19.0,684.0,819.17,610.01
2018,9,3,9,45,817.5,128.5,0.8,19.55,717.5,841.62,621.92
2018,9,3,10,0,821.0,135.0,0.8,20.1,751.0,861.3,632.04
2018,9,3,10,15,830.5,136.5,0.8,20.6,780.0,878.08,640.43
2018,9,3,10,30,840.0,138.0,0.8,21.1,809.0,892.1,647.12
2018,9,3,10,45,846.5,139.5,0.85,21.6,831.0,900.6,651.27
2018,9,3,11,0,853.0,141.0,0.9,22.1,853.0,906.12,653.7
2018,9,3,11,15,857.0,142.5,0.95,22.4,867.5,906.41,653.44
2018,9,3,11,30,861.0,144.0,1.0,22.7,882.0,903.65,651.41
2018,9,3,11,45,863.0,144.0,1.0,23.0,888.0,891.51,642.73
2018,9,3,12,0,865.0,144.0,1.0,23.3,894.0,879.96,634.66
2018,9,3,12,15,866.5,142.5,1.05,23.5,892.5,863.67,624.64
2018,9,3,12,30,868.0,141.0,1.1,23.7,891.0,844.58,612.88
2018,9,3,12,45,868.5,138.5,1.1,23.9,881.5,821.03,597.55
2018,9,3,13,0,869.0,136.0,1.1,24.1,872.0,794.89,580.59
2018,9,3,13,15,864.0,135.0,1.15,24.1,853.5,763.6,561.24
2018,9,3,13,30,859.0,134.0,1.2,24.1,835.0,729.66,539.81
2018,9,3,13,45,851.5,132.5,1.2,24.1,809.5,691.76,513.58
2018,9,3,14,0,844.0,131.0,1.2,24.1,784.0,652.32,485.76
2018,9,3,14,15,833.5,129.0,1.25,23.85,751.0,609.3,455.61
2018,9,3,14,30,823.0,127.0,1.3,23.6,718.0,565.36,423.87
2018,9,3,14,45,809.5,124.0,1.3,23.3,679.0,518.31,388.69
2018,9,3,15,0,796.0,121.0,1.3,23.0,640.0,471.06,352.28
2018,9,3,15,15,778.0,117.5,1.3,23.0,596.0,421.54,312.75
2018,9,3,15,30,760.0,114.0,1.3,23.0,552.0,369.52,270.38
2018,9,3,15,45,735.0,110.0,1.3,22.1,504.0,318.71,228.91
2018,9,3,16,0,710.0,106.0,1.3,21.2,456.0,269.75,188.07
2018,9,3,16,15,676.5,100.5,1.3,20.55,404.5,219.8,146.52
2018,9,3,16,30,643.0,95.0,1.3,19.9,353.0,173.04,108.66
2018,9,3,16,45,597.5,88.0,1.3,19.3,301.0,127.15,74.87
2018,9,3,17,0,552.0,81.0,1.3,18.7,249.0,86.12,50.31
2018,9,3,17,15,487.0,72.0,1.25,18.0,199.0,51.03,39.4
2018,9,3,17,30,422.0,63.0,1.2,17.3,149.0,47.02,35.81
2018,9,3,17,45,328.5,49.5,1.15,16.6,104.5,37.36,26.97
2018,9,3,18,0,235.0,36.0,1.1,15.9,60.0,27.89,17.77
2018,9,3,18,15,136.0,21.5,1.05,15.4,33.5,17.04,0.0
2018,9,3,18,30,37.0,7.0,1.0,14.9,7.0,6.88,0.0
2018,9,3,18,45,18.5,3.5,0.95,14.4,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,4,5,45,73.5,11.0,0.75,10.5,15.0,30.2,0.0
2018,9,4,6,0,147.0,22.0,0.7,10.9,30.0,81.22,19.86
2018,9,4,6,15,257.5,36.0,0.7,11.55,69.0,151.03,112.67
2018,9,4,6,30,368.0,50.0,0.7,12.2,108.0,223.51,176.42
2018,9,4,6,45,444.0,60.5,0.65,12.8,156.5,287.22,231.32
2018,9,4,7,0,520.0,71.0,0.6,13.4,205.0,357.06,289.12
2018,9,4,7,15,572.5,78.0,0.6,14.05,256.5,415.93,336.25
2018,9,4,7,30,625.0,85.0,0.6,14.7,308.0,477.95,383.88
2018,9,4,7,45,662.5,91.0,0.55,15.35,360.0,532.22,423.29
2018,9,4,8,0,700.0,97.0,0.5,16.0,412.0,587.69,461.97
2018,9,4,8,15,727.0,102.0,0.5,16.75,462.0,635.51,494.07
2018,9,4,8,30,754.0,107.0,0.5,17.5,512.0,683.1,524.45
2018,9,4,8,45,774.5,110.0,0.5,18.3,558.0,720.49,546.36
2018,9,4,9,0,795.0,113.0,0.5,19.1,604.0,759.25,568.87
2018,9,4,9,15,818.0,113.0,0.55,19.85,647.5,795.22,590.01
2018,9,4,9,30,841.0,113.0,0.6,20.6,691.0,829.51,609.83
2018,9,4,9,45,862.0,110.0,0.6,21.35,729.0,852.36,621.14
2018,9,4,10,0,883.0,107.0,0.6,22.1,767.0,877.73,634.15
2018,9,4,10,15,891.5,108.5,0.65,22.75,796.5,894.58,642.83
2018,9,4,10,30,900.0,110.0,0.7,23.4,826.0,908.5,649.83
2018,9,4,10,45,906.5,111.0,0.75,24.0,848.5,917.1,653.73
2018,9,4,11,0,913.0,112.0,0.8,24.6,871.0,922.57,655.83
2018,9,4,11,15,917.0,112.0,0.85,25.05,885.0,921.64,654.47
2018,9,4,11,30,921.0,112.0,0.9,25.5,899.0,917.53,651.31
2018,9,4,11,45,922.5,112.0,0.95,25.9,905.0,908.08,645.07
2018,9,4,12,0,924.0,112.0,1.0,26.3,911.0,895.51,637.0
2018,9,4,12,15,923.5,112.0,1.05,26.45,908.5,878.21,626.66
2018,9,4,12,30,923.0,112.0,1.1,26.6,906.0,857.97,614.49
2018,9,4,12,45,920.0,112.0,1.1,26.8,895.5,832.92,598.45
2018,9,4,13,0,917.0,112.0,1.1,27.0,885.0,805.25,580.76
2018,9,4,13,15,913.0,110.5,1.15,26.95,866.5,772.94,561.17
2018,9,4,13,30,909.0,109.0,1.2,26.9,848.0,738.35,539.88
2018,9,4,13,45,903.0,108.0,1.25,26.9,822.5,700.79,515.27
2018,9,4,14,0,897.0,107.0,1.3,26.9,797.0,661.4,488.07
2018,9,4,14,15,888.0,105.0,1.35,26.6,764.0,617.69,457.67
2018,9,4,14,30,879.0,103.0,1.4,26.3,731.0,572.79,425.44
2018,9,4,14,45,867.0,101.0,1.4,26.05,692.0,525.39,390.0
2018,9,4,15,0,855.0,99.0,1.4,25.8,653.0,474.11,350.71
2018,9,4,15,15,838.5,96.0,1.4,25.8,608.5,422.96,309.97
2018,9,4,15,30,822.0,93.0,1.4,25.8,564.0,372.23,268.42
2018,9,4,15,45,799.5,89.5,1.45,24.8,514.5,319.91,225.85
2018,9,4,16,0,777.0,86.0,1.5,23.8,465.0,269.1,183.51
2018,9,4,16,15,746.5,81.5,1.45,23.05,413.0,217.54,140.54
2018,9,4,16,30,716.0,77.0,1.4,22.3,361.0,168.8,101.18
2018,9,4,16,45,673.0,72.0,1.4,21.5,308.5,117.85,64.01
2018,9,4,17,0,630.0,67.0,1.4,20.7,256.0,74.71,39.53
2018,9,4,17,15,566.0,60.0,1.35,19.65,204.5,40.92,30.31
2018,9,4,17,30,502.0,53.0,1.3,18.6,153.0,38.13,27.82
2018,9,4,17,45,402.0,43.5,1.25,17.55,108.0,32.86,22.89
2018,9,4,18,0,302.0,34.0,1.2,16.5,63.0,27.33,17.0
2018,9,4,18,15,172.0,20.0,1.15,15.85,34.5,16.56,0.0
2018,9,4,18,30,42.0,6.0,1.1,15.2,6.0,5.9,0.0
2018,9,4,18,45,21.0,3.0,1.0,14.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,5,45,76.0,11.0,0.7,10.5,15.0,30.7,0.0
2018,9,5,6,0,152.0,22.0,0.6,10.9,30.0,82.03,11.39
2018,9,5,6,15,267.5,35.0,0.6,11.45,68.5,152.9,113.36
2018,9,5,6,30,383.0,48.0,0.6,12.0,107.0,226.64,178.47
2018,9,5,6,45,461.0,57.5,0.55,12.6,155.5,290.59,233.6
2018,9,5,7,0,539.0,67.0,0.5,13.2,204.0,360.83,291.69
2018,9,5,7,15,591.5,73.0,0.5,13.85,255.5,419.15,338.37
2018,9,5,7,30,644.0,79.0,0.5,14.5,307.0,480.6,385.53
2018,9,5,7,45,681.0,84.5,0.5,15.15,359.0,534.59,425.13
2018,9,5,8,0,718.0,90.0,0.5,15.8,411.0,589.72,464.11
2018,9,5,8,15,745.0,93.5,0.55,16.55,460.5,634.03,494.5
2018,9,5,8,30,772.0,97.0,0.6,17.3,510.0,680.58,524.57
2018,9,5,8,45,792.5,99.5,0.65,18.0,556.0,720.48,549.31
2018,9,5,9,0,813.0,102.0,0.7,18.7,602.0,759.07,572.84
2018,9,5,9,15,826.0,105.5,0.75,19.25,643.0,791.18,592.02
2018,9,5,9,30,839.0,109.0,0.8,19.8,684.0,821.14,609.69
2018,9,5,9,45,848.0,112.0,0.85,20.35,718.5,844.85,623.16
2018,9,5,10,0,857.0,115.0,0.9,20.9,753.0,861.46,632.06
2018,9,5,10,15,865.5,116.5,0.95,21.25,782.0,877.88,641.46
2018,9,5,10,30,874.0,118.0,1.0,21.6,811.0,891.45,649.09
2018,9,5,10,45,880.0,119.0,1.1,22.0,832.5,899.35,653.86
2018,9,5,11,0,886.0,120.0,1.2,22.4,854.0,904.22,656.81
2018,9,5,11,15,890.0,120.5,1.25,22.55,868.0,903.73,656.31
2018,9,5,11,30,894.0,121.0,1.3,22.7,882.0,900.14,653.99
2018,9,5,11,45,896.0,120.5,1.35,22.85,887.5,890.73,648.04
2018,9,5,12,0,898.0,120.0,1.4,23.0,893.0,878.29,640.26
2018,9,5,12,15,897.0,120.0,1.45,22.95,890.5,860.87,629.79
2018,9,5,12,30,896.0,120.0,1.5,22.9,888.0,840.62,617.51
2018,9,5,12,45,893.5,119.5,1.5,22.9,877.5,815.98,601.64
2018,9,5,13,0,891.0,119.0,1.5,22.9,867.0,788.78,584.09
2018,9,5,13,15,887.0,118.0,1.55,22.7,849.0,757.58,564.7
2018,9,5,13,30,883.0,117.0,1.6,22.5,831.0,724.18,543.62
2018,9,5,13,45,876.5,115.5,1.6,22.3,805.5,686.61,517.5
2018,9,5,14,0,870.0,114.0,1.6,22.1,780.0,647.34,489.45
2018,9,5,14,15,861.0,111.5,1.6,21.75,747.0,604.16,458.19
2018,9,5,14,30,852.0,109.0,1.6,21.4,714.0,559.85,425.23
2018,9,5,14,45,840.0,106.5,1.55,21.05,675.5,510.12,387.13
2018,9,5,15,0,828.0,104.0,1.5,20.7,637.0,462.67,349.54
2018,9,5,15,15,810.5,101.0,1.5,20.7,592.5,412.38,308.51
2018,9,5,15,30,793.0,98.0,1.5,20.7,548.0,362.68,266.87
2018,9,5,15,45,770.5,94.0,1.5,19.75,500.0,311.4,224.08
2018,9,5,16,0,748.0,90.0,1.5,18.8,452.0,261.68,181.76
2018,9,5,16,15,717.5,85.5,1.5,18.15,401.0,208.38,136.77
2018,9,5,16,30,687.0,81.0,1.5,17.5,350.0,161.02,98.03
2018,9,5,16,45,643.5,75.0,1.5,16.85,298.0,114.21,63.92
2018,9,5,17,0,600.0,69.0,1.5,16.2,246.0,71.98,40.18
2018,9,5,17,15,535.0,61.5,1.5,15.5,195.5,42.51,32.26
2018,9,5,17,30,470.0,54.0,1.5,14.8,145.0,39.37,29.35
2018,9,5,17,45,369.5,43.5,1.5,14.1,101.5,33.21,23.49
2018,9,5,18,0,269.0,33.0,1.5,13.4,58.0,26.69,16.39
2018,9,5,18,15,151.0,19.0,1.5,13.0,31.5,18.68,0.0
2018,9,5,18,30,33.0,5.0,1.5,12.6,5.0,4.91,0.0
2018,9,5,18,45,16.5,2.5,1.45,12.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,5,45,101.5,10.5,0.9,9.35,15.5,36.68,0.0
2018,9,6,6,0,203.0,21.0,0.9,9.8,31.0,94.83,1.62
2018,9,6,6,15,335.5,31.0,0.85,10.35,71.5,172.32,127.46
2018,9,6,6,30,468.0,41.0,0.8,10.9,112.0,252.46,199.08
2018,9,6,6,45,412.5,54.0,0.75,11.5,134.5,263.82,213.4
2018,9,6,7,0,357.0,67.0,0.7,12.1,157.0,266.21,218.11
2018,9,6,7,15,393.5,85.0,0.65,12.8,205.5,321.49,263.61
2018,9,6,7,30,430.0,103.0,0.6,13.5,254.0,378.78,308.44
2018,9,6,7,45,613.0,86.5,0.55,14.2,339.0,493.07,396.69
2018,9,6,8,0,796.0,70.0,0.5,14.9,424.0,613.89,484.99
2018,9,6,8,15,820.5,73.0,0.5,15.75,475.0,661.02,514.54
2018,9,6,8,30,845.0,76.0,0.5,16.6,526.0,703.28,540.16
2018,9,6,8,45,863.5,77.5,0.5,17.45,572.5,742.61,563.19
2018,9,6,9,0,882.0,79.0,0.5,18.3,619.0,780.43,584.74
2018,9,6,9,15,891.5,82.0,0.55,19.0,659.5,810.92,602.24
2018,9,6,9,30,901.0,85.0,0.6,19.7,700.0,838.96,618.09
2018,9,6,9,45,906.5,89.0,0.7,20.4,734.5,862.1,631.61
2018,9,6,10,0,912.0,93.0,0.8,21.1,769.0,882.33,643.28
2018,9,6,10,15,919.0,94.0,0.9,21.55,797.5,897.61,652.44
2018,9,6,10,30,926.0,95.0,1.0,22.0,826.0,909.85,659.77
2018,9,6,10,45,931.0,95.5,1.1,22.4,847.5,916.68,663.85
2018,9,6,11,0,936.0,96.0,1.2,22.8,869.0,920.3,666.0
2018,9,6,11,15,939.0,96.5,1.25,22.95,882.5,918.92,664.96
2018,9,6,11,30,942.0,97.0,1.3,23.1,896.0,914.27,661.99
2018,9,6,11,45,944.0,97.0,1.35,23.2,902.0,905.01,656.32
2018,9,6,12,0,946.0,97.0,1.4,23.3,908.0,892.53,648.7
2018,9,6,12,15,948.0,95.0,1.45,23.3,906.0,874.91,638.06
2018,9,6,12,30,950.0,93.0,1.5,23.3,904.0,854.21,625.45
2018,9,6,12,45,952.0,90.5,1.55,23.35,894.5,830.0,610.41
2018,9,6,13,0,954.0,88.0,1.6,23.4,885.0,802.86,593.36
2018,9,6,13,15,951.0,86.5,1.6,23.35,866.5,770.22,572.28
2018,9,6,13,30,948.0,85.0,1.6,23.3,848.0,735.14,549.44
2018,9,6,13,45,943.0,84.0,1.6,23.25,822.5,696.93,523.74
2018,9,6,14,0,938.0,83.0,1.6,23.2,797.0,656.73,494.76
2018,9,6,14,15,930.5,81.0,1.55,23.05,764.0,612.34,461.98
2018,9,6,14,30,923.0,79.0,1.5,22.9,731.0,566.55,427.34
2018,9,6,14,45,913.0,77.0,1.5,22.75,692.0,518.34,390.22
2018,9,6,15,0,903.0,75.0,1.5,22.6,653.0,469.36,351.35
2018,9,6,15,15,888.5,73.0,1.5,22.6,608.5,418.06,309.38
2018,9,6,15,30,874.0,71.0,1.5,22.6,564.0,366.87,266.33
2018,9,6,15,45,856.0,68.5,1.45,22.05,515.5,314.55,221.92
2018,9,6,16,0,838.0,66.0,1.4,21.5,467.0,263.14,177.6
2018,9,6,16,15,812.0,63.0,1.35,21.05,415.5,210.89,133.15
2018,9,6,16,30,786.0,60.0,1.3,20.6,364.0,156.56,88.96
2018,9,6,16,45,747.5,55.5,1.3,20.15,310.5,106.64,53.31
2018,9,6,17,0,709.0,51.0,1.3,19.7,257.0,60.72,29.27
2018,9,6,17,15,648.5,46.5,1.2,18.8,205.0,33.32,23.74
2018,9,6,17,30,588.0,42.0,1.1,17.9,153.0,31.84,22.35
2018,9,6,17,45,485.0,35.0,1.05,17.0,107.0,25.61,16.57
2018,9,6,18,0,382.0,28.0,1.0,16.1,61.0,22.0,12.01
2018,9,6,18,15,220.0,17.0,1.0,15.5,33.0,16.71,0.0
2018,9,6,18,30,58.0,6.0,1.0,14.9,5.0,0.0,0.0
2018,9,6,18,45,29.0,3.0,1.0,14.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,5,45,128.0,10.0,0.8,9.8,16.0,42.8,0.0
2018,9,7,6,0,256.0,20.0,0.7,10.2,32.0,108.93,0.0
2018,9,7,6,15,408.0,27.5,0.65,10.85,75.0,193.25,141.2
2018,9,7,6,30,560.0,35.0,0.6,11.5,118.0,277.94,217.09
2018,9,7,6,45,634.0,39.5,0.6,12.15,169.5,342.2,273.57
2018,9,7,7,0,708.0,44.0,0.6,12.8,221.0,412.06,332.07
2018,9,7,7,15,753.0,47.5,0.6,13.7,275.0,470.44,378.75
2018,9,7,7,30,798.0,51.0,0.6,14.6,329.0,527.33,422.14
2018,9,7,7,45,828.5,53.5,0.6,15.45,382.5,579.65,460.13
2018,9,7,8,0,859.0,56.0,0.6,16.3,436.0,632.43,496.65
2018,9,7,8,15,880.5,58.0,0.6,17.1,487.0,678.47,525.48
2018,9,7,8,30,902.0,60.0,0.6,17.9,538.0,723.61,552.95
2018,9,7,8,45,918.0,62.0,0.65,18.65,585.5,763.4,576.97
2018,9,7,9,0,934.0,64.0,0.7,19.4,633.0,801.37,599.44
2018,9,7,9,15,943.0,66.5,0.75,20.15,674.5,832.21,616.91
2018,9,7,9,30,952.0,69.0,0.8,20.9,716.0,860.42,632.59
2018,9,7,9,45,957.5,72.5,0.85,21.6,752.0,884.01,645.33
2018,9,7,10,0,963.0,76.0,0.9,22.3,788.0,904.52,656.12
2018,9,7,10,15,970.0,77.0,0.95,22.8,817.5,920.41,664.53
2018,9,7,10,30,977.0,78.0,1.0,23.3,847.0,933.08,671.03
2018,9,7,10,45,981.5,78.5,1.05,23.75,868.5,939.73,673.99
2018,9,7,11,0,986.0,79.0,1.1,24.2,890.0,942.99,674.99
2018,9,7,11,15,989.0,79.0,1.15,24.5,903.5,940.99,673.24
2018,9,7,11,30,992.0,79.0,1.2,24.8,917.0,935.57,669.5
2018,9,7,11,45,993.0,79.5,1.2,25.15,923.0,925.52,662.09
2018,9,7,12,0,994.0,80.0,1.2,25.5,929.0,912.12,652.73
2018,9,7,12,15,992.5,80.5,1.25,25.65,926.0,893.36,641.34
2018,9,7,12,30,991.0,81.0,1.3,25.8,923.0,871.45,627.99
2018,9,7,12,45,987.0,82.0,1.35,25.95,912.0,845.07,611.72
2018,9,7,13,0,983.0,83.0,1.4,26.1,901.0,815.88,593.58
2018,9,7,13,15,979.5,82.0,1.4,26.0,882.0,782.47,572.57
2018,9,7,13,30,976.0,81.0,1.4,25.9,863.0,746.56,549.77
2018,9,7,13,45,970.0,80.5,1.45,25.85,836.5,707.15,524.17
2018,9,7,14,0,964.0,80.0,1.5,25.8,810.0,665.76,495.17
2018,9,7,14,15,956.0,79.0,1.5,25.55,776.5,620.95,462.97
2018,9,7,14,30,948.0,78.0,1.5,25.3,743.0,574.71,428.78
2018,9,7,14,45,937.0,76.5,1.55,25.05,703.0,525.34,391.51
2018,9,7,15,0,926.0,75.0,1.6,24.8,663.0,475.25,352.38
2018,9,7,15,15,911.5,73.0,1.6,24.8,617.5,422.85,309.76
2018,9,7,15,30,897.0,71.0,1.6,24.8,572.0,370.53,266.03
2018,9,7,15,45,877.0,68.5,1.6,23.95,522.0,316.49,220.9
2018,9,7,16,0,857.0,66.0,1.6,23.1,472.0,263.55,175.89
2018,9,7,16,15,829.5,62.5,1.6,22.4,419.0,209.68,130.62
2018,9,7,16,30,802.0,59.0,1.6,21.7,366.0,153.89,85.85
2018,9,7,16,45,762.0,55.5,1.6,20.95,312.0,104.0,51.16
2018,9,7,17,0,722.0,52.0,1.6,20.2,258.0,58.3,28.82
2018,9,7,17,15,660.0,47.0,1.55,19.2,205.0,34.03,24.3
2018,9,7,17,30,598.0,42.0,1.5,18.2,152.0,32.14,22.54
2018,9,7,17,45,491.0,34.0,1.4,17.2,105.0,27.29,17.92
2018,9,7,18,0,384.0,26.0,1.3,16.2,58.0,20.34,10.22
2018,9,7,18,15,208.5,15.0,1.25,15.55,30.5,14.74,0.0
2018,9,7,18,30,33.0,4.0,1.2,14.9,3.0,0.0,0.0
2018,9,7,18,45,16.5,2.0,1.15,14.25,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,8,5,45,130.0,9.0,0.95,10.25,15.0,8.85,0.0
2018,9,8,6,0,260.0,18.0,1.0,10.8,30.0,107.18,0.0
2018,9,8,6,15,412.0,26.0,1.0,11.5,73.0,187.97,135.88
2018,9,8,6,30,564.0,34.0,1.0,12.2,116.0,277.07,216.23
2018,9,8,6,45,636.0,38.5,1.0,12.9,167.0,340.38,272.42
2018,9,8,7,0,708.0,43.0,1.0,13.6,218.0,409.13,330.59
2018,9,8,7,15,752.0,47.0,1.0,14.3,272.0,467.44,378.06
2018,9,8,7,30,796.0,51.0,1.0,15.0,326.0,524.21,422.25
2018,9,8,7,45,825.5,53.0,1.0,15.65,378.5,575.12,460.14
2018,9,8,8,0,855.0,55.0,1.0,16.3,431.0,626.43,496.73
2018,9,8,8,15,875.5,57.5,1.0,17.0,481.5,672.16,526.16
2018,9,8,8,30,896.0,60.0,1.0,17.7,532.0,716.91,554.16
2018,9,8,8,45,910.5,61.5,1.05,18.35,578.0,754.73,577.44
2018,9,8,9,0,925.0,63.0,1.1,19.0,624.0,790.67,599.17
2018,9,8,9,15,932.5,66.5,1.15,19.6,665.0,821.18,617.09
2018,9,8,9,30,940.0,70.0,1.2,20.2,706.0,848.99,633.13
2018,9,8,9,45,943.0,74.5,1.2,20.8,740.5,871.31,644.79
2018,9,8,10,0,946.0,79.0,1.2,21.4,775.0,890.48,654.4
2018,9,8,10,15,952.5,80.0,1.25,21.8,804.0,905.65,662.71
2018,9,8,10,30,959.0,81.0,1.3,22.2,833.0,917.65,669.09
2018,9,8,10,45,964.0,81.5,1.35,22.55,854.5,924.55,672.45
2018,9,8,11,0,969.0,82.0,1.4,22.9,876.0,928.12,673.84
2018,9,8,11,15,972.0,82.5,1.45,23.15,890.0,926.59,672.37
2018,9,8,11,30,975.0,83.0,1.5,23.4,904.0,921.67,668.89
2018,9,8,11,45,976.5,83.0,1.55,23.7,909.5,911.59,662.1
2018,9,8,12,0,978.0,83.0,1.6,24.0,915.0,898.21,653.3
2018,9,8,12,15,979.0,81.5,1.65,24.15,912.5,879.65,641.6
2018,9,8,12,30,980.0,80.0,1.7,24.3,910.0,857.94,627.9
2018,9,8,12,45,980.0,79.0,1.75,24.5,900.0,832.87,611.86
2018,9,8,13,0,980.0,78.0,1.8,24.7,890.0,804.85,593.83
2018,9,8,13,15,976.5,77.0,1.8,24.75,871.0,771.5,572.04
2018,9,8,13,30,973.0,76.0,1.8,24.8,852.0,735.65,548.47
2018,9,8,13,45,967.5,75.0,1.85,24.8,825.5,696.19,522.03
2018,9,8,14,0,962.0,74.0,1.9,24.8,799.0,654.7,492.23
2018,9,8,14,15,954.0,73.0,1.9,24.6,765.5,609.98,459.38
2018,9,8,14,30,946.0,72.0,1.9,24.4,732.0,563.83,424.54
2018,9,8,14,45,935.5,70.0,1.9,24.25,692.0,514.36,386.16
2018,9,8,15,0,925.0,68.0,1.9,24.1,652.0,464.14,346.02
2018,9,8,15,15,910.5,66.5,1.9,24.1,607.0,412.3,303.28
2018,9,8,15,30,896.0,65.0,1.9,24.1,562.0,360.55,259.45
2018,9,8,15,45,876.5,63.0,1.95,23.4,512.5,307.24,214.32
2018,9,8,16,0,857.0,61.0,2.0,22.7,463.0,254.98,169.4
2018,9,8,16,15,830.5,58.0,1.95,22.1,411.0,201.87,124.43
2018,9,8,16,30,804.0,55.0,1.9,21.5,359.0,150.98,83.65
2018,9,8,16,45,765.0,52.0,1.85,20.85,305.5,97.35,46.45
2018,9,8,17,0,726.0,49.0,1.8,20.2,252.0,52.09,25.67
2018,9,8,17,15,662.5,44.5,1.75,19.25,199.5,32.05,22.54
2018,9,8,17,30,599.0,40.0,1.7,18.3,147.0,30.51,21.07
2018,9,8,17,45,486.5,33.0,1.6,17.35,101.0,26.58,17.22
2018,9,8,18,0,374.0,26.0,1.5,16.4,55.0,20.67,9.81
2018,9,8,18,15,202.0,15.0,1.45,15.7,29.0,14.74,0.0
2018,9,8,18,30,30.0,4.0,1.4,15.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,1.4,14.35,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,5,45,115.0,9.5,1.2,9.85,14.5,9.34,0.0
2018,9,9,6,0,230.0,19.0,1.2,10.4,29.0,87.36,0.0
2018,9,9,6,15,385.0,28.0,1.15,11.0,71.5,183.98,132.31
2018,9,9,6,30,540.0,37.0,1.1,11.6,114.0,269.14,210.32
2018,9,9,6,45,618.0,42.5,1.1,12.25,166.0,335.39,269.11
2018,9,9,7,0,696.0,48.0,1.1,12.9,218.0,407.43,330.19
2018,9,9,7,15,744.0,52.0,1.05,13.5,273.0,467.34,379.04
2018,9,9,7,30,792.0,56.0,1.0,14.1,328.0,529.75,427.44
2018,9,9,7,45,824.5,59.5,0.95,14.65,382.5,580.28,464.88
2018,9,9,8,0,857.0,63.0,0.9,15.2,437.0,635.08,503.76
2018,9,9,8,15,880.0,65.0,0.85,15.9,488.5,681.79,533.55
2018,9,9,8,30,903.0,67.0,0.8,16.6,540.0,727.69,561.49
2018,9,9,8,45,919.5,69.0,0.8,17.25,588.0,767.61,585.34
2018,9,9,9,0,936.0,71.0,0.8,17.9,636.0,805.72,607.55
2018,9,9,9,15,947.5,72.5,0.85,18.55,678.0,837.21,625.81
2018,9,9,9,30,959.0,74.0,0.9,19.2,720.0,866.19,642.33
2018,9,9,9,45,967.5,75.0,0.9,19.85,756.0,889.4,654.18
2018,9,9,10,0,976.0,76.0,0.9,20.5,792.0,909.64,664.11
2018,9,9,10,15,982.5,77.0,0.95,21.05,821.0,925.04,672.14
2018,9,9,10,30,989.0,78.0,1.0,21.6,850.0,937.18,678.21
2018,9,9,10,45,994.0,78.0,1.0,22.1,872.0,943.58,680.04
2018,9,9,11,0,999.0,78.0,1.0,22.6,894.0,946.55,679.89
2018,9,9,11,15,1001.5,78.0,1.05,23.0,907.0,943.9,677.52
2018,9,9,11,30,1004.0,78.0,1.1,23.4,920.0,937.78,673.13
2018,9,9,11,45,1005.0,78.0,1.15,23.8,925.5,926.93,665.9
2018,9,9,12,0,1006.0,78.0,1.2,24.2,931.0,912.69,656.63
2018,9,9,12,15,1002.5,79.5,1.25,24.4,927.0,892.96,644.45
2018,9,9,12,30,999.0,81.0,1.3,24.6,923.0,870.1,630.31
2018,9,9,12,45,993.0,83.0,1.35,24.8,911.0,842.83,613.28
2018,9,9,13,0,987.0,85.0,1.4,25.0,899.0,812.82,594.4
2018,9,9,13,15,983.5,84.0,1.45,25.0,879.5,779.13,573.4
2018,9,9,13,30,980.0,83.0,1.5,25.0,860.0,742.93,550.5
2018,9,9,13,45,974.0,82.5,1.55,24.95,833.5,703.26,523.93
2018,9,9,14,0,968.0,82.0,1.6,24.9,807.0,661.58,494.4
2018,9,9,14,15,959.5,80.5,1.65,24.7,772.5,615.76,461.37
2018,9,9,14,30,951.0,79.0,1.7,24.5,738.0,568.55,426.27
2018,9,9,14,45,939.5,77.5,1.7,24.3,697.5,518.76,387.89
2018,9,9,15,0,928.0,76.0,1.7,24.1,657.0,468.29,347.77
2018,9,9,15,15,913.0,73.5,1.7,24.1,611.0,415.15,304.22
2018,9,9,15,30,898.0,71.0,1.7,24.1,565.0,362.15,259.6
2018,9,9,15,45,877.5,69.5,1.75,23.3,515.5,308.86,214.73
2018,9,9,16,0,857.0,68.0,1.8,22.5,466.0,256.7,170.16
2018,9,9,16,15,828.0,64.5,1.75,21.75,412.5,198.46,121.58
2018,9,9,16,30,799.0,61.0,1.7,21.0,359.0,147.04,80.92
2018,9,9,16,45,755.0,57.0,1.7,20.3,304.0,96.94,47.49
2018,9,9,17,0,711.0,53.0,1.7,19.6,249.0,51.48,27.71
2018,9,9,17,15,642.5,47.5,1.65,18.6,195.5,35.0,25.2
2018,9,9,17,30,574.0,42.0,1.6,17.6,142.0,32.75,23.05
2018,9,9,17,45,457.0,33.5,1.55,16.6,96.0,25.07,15.9
2018,9,9,18,0,340.0,25.0,1.5,15.6,50.0,19.99,8.45
2018,9,9,18,15,182.5,14.0,1.5,14.95,26.0,13.76,0.0
2018,9,9,18,30,25.0,3.0,1.5,14.3,2.0,0.0,0.0
2018,9,9,18,45,12.5,1.5,1.45,13.6,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,45,118.0,9.0,1.0,9.6,13.5,0.0,0.0
2018,9,10,6,0,236.0,18.0,1.0,10.1,27.0,87.62,0.0
2018,9,10,6,15,389.0,26.5,1.0,10.75,69.0,182.84,129.95
2018,9,10,6,30,542.0,35.0,1.0,11.4,111.0,266.57,207.79
2018,9,10,6,45,618.5,40.5,1.0,12.1,162.5,331.83,265.85
2018,9,10,7,0,695.0,46.0,1.0,12.8,214.0,402.87,326.14
2018,9,10,7,15,741.5,50.0,0.95,13.4,268.0,461.75,374.23
2018,9,10,7,30,788.0,54.0,0.9,14.0,322.0,523.04,421.79
