Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,7,45,819.0,57.0,0.9,14.6,375.5,571.78,458.28
2018,9,10,8,0,850.0,60.0,0.9,15.2,429.0,624.73,496.35
2018,9,10,8,15,871.5,62.5,0.85,15.9,480.0,670.69,525.85
2018,9,10,8,30,893.0,65.0,0.8,16.6,531.0,715.76,553.4
2018,9,10,8,45,908.5,67.5,0.8,17.35,578.0,755.15,576.83
2018,9,10,9,0,924.0,70.0,0.8,18.1,625.0,792.69,598.59
2018,9,10,9,15,935.0,72.0,0.85,18.75,667.0,824.0,616.83
2018,9,10,9,30,946.0,74.0,0.9,19.4,709.0,852.79,633.32
2018,9,10,9,45,954.0,77.0,0.9,20.05,745.5,877.48,646.23
2018,9,10,10,0,962.0,80.0,0.9,20.7,782.0,899.19,657.17
2018,9,10,10,15,968.0,80.0,0.95,21.25,810.0,912.81,664.06
2018,9,10,10,30,974.0,80.0,1.0,21.8,838.0,923.22,669.09
2018,9,10,10,45,978.5,81.0,1.05,22.35,859.5,930.09,672.01
2018,9,10,11,0,983.0,82.0,1.1,22.9,881.0,933.57,672.91
2018,9,10,11,15,985.5,82.5,1.15,23.25,894.5,931.37,670.89
2018,9,10,11,30,988.0,83.0,1.2,23.6,908.0,925.74,666.87
2018,9,10,11,45,988.5,83.5,1.3,23.9,913.5,915.01,660.59
2018,9,10,12,0,989.0,84.0,1.4,24.2,919.0,900.95,652.23
2018,9,10,12,15,986.0,85.0,1.45,24.35,915.0,881.28,639.99
2018,9,10,12,30,983.0,86.0,1.5,24.5,911.0,858.54,625.8
2018,9,10,12,45,978.0,87.0,1.55,24.6,899.0,831.32,608.78
2018,9,10,13,0,973.0,88.0,1.6,24.7,887.0,801.38,589.88
2018,9,10,13,15,968.5,87.0,1.6,24.7,867.0,767.31,567.85
2018,9,10,13,30,964.0,86.0,1.6,24.7,847.0,730.84,544.07
2018,9,10,13,45,956.0,86.0,1.65,24.75,819.5,690.85,516.43
2018,9,10,14,0,948.0,86.0,1.7,24.8,792.0,649.04,486.35
2018,9,10,14,15,938.5,85.0,1.75,24.6,758.0,603.86,453.51
2018,9,10,14,30,929.0,84.0,1.8,24.4,724.0,557.42,418.71
2018,9,10,14,45,916.5,82.5,1.8,24.2,683.5,508.07,380.46
2018,9,10,15,0,904.0,81.0,1.8,24.0,643.0,458.18,340.61
2018,9,10,15,15,887.5,78.5,1.8,24.0,597.0,405.58,297.35
2018,9,10,15,30,871.0,76.0,1.8,24.0,551.0,353.31,253.24
2018,9,10,15,45,848.0,73.5,1.85,23.15,501.0,299.8,208.31
2018,9,10,16,0,825.0,71.0,1.9,22.3,451.0,243.57,160.77
2018,9,10,16,15,792.5,67.5,1.85,21.55,397.5,190.7,116.74
2018,9,10,16,30,760.0,64.0,1.8,20.8,344.0,140.84,77.83
2018,9,10,16,45,713.5,60.0,1.8,20.1,290.0,92.85,46.64
2018,9,10,17,0,667.0,56.0,1.8,19.4,236.0,49.84,29.44
2018,9,10,17,15,596.0,50.0,1.75,18.35,184.5,34.28,24.57
2018,9,10,17,30,525.0,44.0,1.7,17.3,133.0,31.97,22.36
2018,9,10,17,45,404.0,35.0,1.65,16.3,89.0,26.79,17.3
2018,9,10,18,0,283.0,26.0,1.6,15.3,45.0,21.39,8.07
2018,9,10,18,15,150.0,14.5,1.6,14.65,23.5,14.25,0.0
2018,9,10,18,30,17.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.5,1.6,13.35,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,11,5,45,102.0,9.5,1.3,10.4,13.0,0.0,0.0
2018,9,11,6,0,204.0,19.0,1.3,10.6,26.0,78.64,0.0
2018,9,11,6,15,357.5,28.0,1.3,11.1,66.5,172.66,121.07
2018,9,11,6,30,511.0,37.0,1.3,11.6,107.0,259.04,201.89
2018,9,11,6,45,592.0,42.5,1.35,12.1,158.0,320.86,257.74
2018,9,11,7,0,673.0,48.0,1.4,12.6,209.0,392.8,319.64
2018,9,11,7,15,721.5,52.5,1.4,13.15,263.0,452.29,369.17
2018,9,11,7,30,770.0,57.0,1.4,13.7,317.0,514.36,418.52
2018,9,11,7,45,801.5,61.0,1.35,14.3,370.5,567.68,458.74
2018,9,11,8,0,833.0,65.0,1.3,14.9,424.0,621.45,497.62
2018,9,11,8,15,855.0,67.5,1.3,15.5,474.5,663.01,525.76
2018,9,11,8,30,877.0,70.0,1.3,16.1,525.0,707.73,554.63
2018,9,11,8,45,892.5,72.5,1.3,16.7,571.5,746.5,578.61
2018,9,11,9,0,908.0,75.0,1.3,17.3,618.0,783.46,600.95
2018,9,11,9,15,919.0,77.5,1.35,17.75,659.5,814.81,620.06
2018,9,11,9,30,930.0,80.0,1.4,18.2,701.0,843.68,637.41
2018,9,11,9,45,937.0,82.5,1.4,18.65,736.0,866.57,650.06
2018,9,11,10,0,944.0,85.0,1.4,19.1,771.0,886.5,660.76
2018,9,11,10,15,950.5,86.0,1.4,19.4,799.5,901.31,668.5
2018,9,11,10,30,957.0,87.0,1.4,19.7,828.0,912.94,674.29
2018,9,11,10,45,960.5,88.0,1.45,20.0,849.0,918.74,677.09
2018,9,11,11,0,964.0,89.0,1.5,20.3,870.0,921.19,677.9
2018,9,11,11,15,966.5,89.5,1.5,20.5,883.0,918.9,675.37
2018,9,11,11,30,969.0,90.0,1.5,20.7,896.0,913.25,670.84
2018,9,11,11,45,969.5,90.5,1.55,20.9,901.0,902.57,663.84
2018,9,11,12,0,970.0,91.0,1.6,21.1,906.0,888.62,654.82
2018,9,11,12,15,971.5,89.0,1.65,21.1,903.0,869.78,643.14
2018,9,11,12,30,973.0,87.0,1.7,21.1,900.0,847.79,629.41
2018,9,11,12,45,974.0,84.5,1.75,21.1,889.5,821.86,613.02
2018,9,11,13,0,975.0,82.0,1.8,21.1,879.0,792.97,594.56
2018,9,11,13,15,972.0,81.0,1.85,20.95,860.0,759.88,573.42
2018,9,11,13,30,969.0,80.0,1.9,20.8,841.0,724.28,550.34
2018,9,11,13,45,964.5,78.5,1.9,20.65,814.5,684.9,522.43
2018,9,11,14,0,960.0,77.0,1.9,20.5,788.0,643.47,491.9
2018,9,11,14,15,953.0,75.0,1.9,20.2,754.5,598.3,458.12
2018,9,11,14,30,946.0,73.0,1.9,19.9,721.0,551.65,422.21
2018,9,11,14,45,937.0,71.0,1.95,19.6,681.5,502.8,383.68
2018,9,11,15,0,928.0,69.0,2.0,19.3,642.0,453.07,343.13
2018,9,11,15,15,913.0,67.5,2.0,19.3,596.5,400.91,298.95
2018,9,11,15,30,898.0,66.0,2.0,19.3,551.0,348.88,253.78
2018,9,11,15,45,879.0,62.5,2.0,18.45,501.0,294.4,206.69
2018,9,11,16,0,860.0,59.0,2.0,17.6,451.0,240.96,160.01
2018,9,11,16,15,832.5,56.5,2.0,17.0,398.5,188.21,114.97
2018,9,11,16,30,805.0,54.0,2.0,16.4,346.0,137.77,75.03
2018,9,11,16,45,763.5,50.5,1.95,15.85,292.0,84.06,39.49
2018,9,11,17,0,722.0,47.0,1.9,15.3,238.0,38.94,29.14
2018,9,11,17,15,652.5,42.0,1.85,14.6,185.5,30.54,21.65
2018,9,11,17,30,583.0,37.0,1.8,13.9,133.0,28.47,19.57
2018,9,11,17,45,448.0,30.0,1.75,13.2,87.5,24.44,15.41
2018,9,11,18,0,313.0,23.0,1.7,12.5,42.0,18.63,4.64
2018,9,11,18,15,156.5,11.5,1.6,12.1,21.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,12,5,45,99.0,8.5,1.2,9.45,12.0,0.0,0.0
2018,9,12,6,0,198.0,17.0,1.2,9.8,24.0,74.44,0.0
2018,9,12,6,15,351.5,26.5,1.2,10.45,64.0,167.36,115.6
2018,9,12,6,30,505.0,36.0,1.2,11.1,104.0,254.31,197.96
2018,9,12,6,45,586.5,41.5,1.25,11.7,154.5,315.85,253.61
2018,9,12,7,0,668.0,47.0,1.3,12.3,205.0,387.52,315.29
2018,9,12,7,15,716.5,52.0,1.3,12.65,259.0,447.21,365.31
2018,9,12,7,30,765.0,57.0,1.3,13.0,313.0,509.51,415.23
2018,9,12,7,45,765.5,66.0,1.25,13.35,358.0,549.65,445.67
2018,9,12,8,0,766.0,75.0,1.2,13.7,403.0,587.85,473.42
2018,9,12,8,15,807.5,75.0,1.25,14.0,458.0,641.38,512.8
2018,9,12,8,30,849.0,75.0,1.3,14.3,513.0,691.24,546.77
2018,9,12,8,45,876.5,74.0,1.3,14.6,562.0,733.87,574.47
2018,9,12,9,0,904.0,73.0,1.3,14.9,611.0,775.48,601.03
2018,9,12,9,15,916.0,74.5,1.3,15.25,652.0,806.33,619.63
2018,9,12,9,30,928.0,76.0,1.3,15.6,693.0,834.76,636.51
2018,9,12,9,45,937.0,77.0,1.3,15.95,728.0,857.57,649.49
2018,9,12,10,0,946.0,78.0,1.3,16.3,763.0,877.51,660.58
2018,9,12,10,15,952.5,78.5,1.3,16.75,791.0,891.78,667.69
2018,9,12,10,30,959.0,79.0,1.3,17.2,819.0,902.87,672.83
2018,9,12,10,45,964.0,79.5,1.3,17.65,840.5,909.42,675.1
2018,9,12,11,0,969.0,80.0,1.3,18.1,862.0,912.63,675.36
2018,9,12,11,15,971.5,80.5,1.35,18.3,875.0,910.33,673.54
2018,9,12,11,30,974.0,81.0,1.4,18.5,888.0,904.64,669.67
2018,9,12,11,45,953.0,93.5,1.4,18.75,887.0,888.24,658.09
2018,9,12,12,0,932.0,106.0,1.4,19.0,886.0,868.83,644.73
2018,9,12,12,15,834.0,158.5,1.5,18.95,854.5,826.09,617.75
2018,9,12,12,30,736.0,211.0,1.6,18.9,823.0,781.74,588.43
2018,9,12,12,45,664.0,243.5,1.65,18.9,790.0,738.03,557.19
2018,9,12,13,0,592.0,276.0,1.7,18.9,757.0,695.38,526.27
2018,9,12,13,15,641.5,242.5,1.75,18.75,753.0,677.48,515.64
2018,9,12,13,30,691.0,209.0,1.8,18.6,749.0,655.03,501.12
2018,9,12,13,45,667.0,210.0,1.8,18.5,717.0,613.82,470.88
2018,9,12,14,0,643.0,211.0,1.8,18.4,685.0,572.79,440.38
2018,9,12,14,15,683.0,183.5,1.85,18.15,666.5,541.12,417.36
2018,9,12,14,30,723.0,156.0,1.9,17.9,648.0,505.08,389.95
2018,9,12,14,45,719.5,145.5,1.9,17.7,611.0,459.84,354.06
2018,9,12,15,0,716.0,135.0,1.9,17.5,574.0,413.82,316.53
2018,9,12,15,15,693.0,129.0,1.9,17.5,528.0,363.99,274.99
2018,9,12,15,30,670.0,123.0,1.9,17.5,482.0,315.54,233.74
2018,9,12,15,45,643.0,116.0,1.9,16.8,434.0,266.74,192.38
2018,9,12,16,0,616.0,109.0,1.9,16.1,386.0,220.19,152.69
2018,9,12,16,15,673.0,87.0,1.9,15.6,356.0,176.75,112.75
2018,9,12,16,30,730.0,65.0,1.9,15.1,326.0,130.55,72.93
2018,9,12,16,45,677.5,60.0,1.85,14.65,272.0,83.37,43.2
2018,9,12,17,0,625.0,55.0,1.8,14.2,218.0,38.28,28.69
2018,9,12,17,15,554.0,48.0,1.75,13.7,168.0,33.12,24.02
2018,9,12,17,30,483.0,41.0,1.7,13.2,118.0,29.85,20.82
2018,9,12,17,45,358.5,32.0,1.65,12.7,77.0,24.55,15.41
2018,9,12,18,0,234.0,23.0,1.6,12.2,36.0,18.98,2.14
2018,9,12,18,15,117.0,11.5,1.5,11.8,18.0,11.3,0.0
2018,9,12,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,5,45,0.0,3.5,0.9,9.95,3.5,0.0,0.0
2018,9,13,6,0,0.0,7.0,0.9,10.3,7.0,6.88,0.0
2018,9,13,6,15,0.0,20.5,0.95,10.85,20.5,19.79,9.33
2018,9,13,6,30,0.0,34.0,1.0,11.4,34.0,33.32,22.4
2018,9,13,6,45,29.5,56.0,1.05,11.95,63.0,72.56,56.16
2018,9,13,7,0,59.0,78.0,1.1,12.5,92.0,111.77,89.93
2018,9,13,7,15,316.0,80.5,1.1,13.0,182.5,269.18,222.37
2018,9,13,7,30,573.0,83.0,1.1,13.5,273.0,432.03,353.44
2018,9,13,7,45,623.5,86.5,1.1,14.0,325.0,488.18,396.1
2018,9,13,8,0,674.0,90.0,1.1,14.5,377.0,546.5,439.77
2018,9,13,8,15,730.0,88.5,1.1,14.95,433.5,602.28,480.5
2018,9,13,8,30,786.0,87.0,1.1,15.4,490.0,662.3,522.28
2018,9,13,8,45,839.5,79.0,1.15,15.9,545.0,709.88,553.55
2018,9,13,9,0,893.0,71.0,1.2,16.4,600.0,762.15,587.66
2018,9,13,9,15,904.0,73.0,1.2,16.8,640.5,792.46,605.57
2018,9,13,9,30,915.0,75.0,1.2,17.2,681.0,820.33,621.91
2018,9,13,9,45,922.0,77.5,1.2,17.55,715.5,842.86,634.67
2018,9,13,10,0,929.0,80.0,1.2,17.9,750.0,862.47,645.51
2018,9,13,10,15,936.0,81.0,1.25,18.2,778.5,877.42,654.15
2018,9,13,10,30,943.0,82.0,1.3,18.5,807.0,889.24,660.87
2018,9,13,10,45,948.0,83.0,1.3,18.75,828.0,896.15,663.9
2018,9,13,11,0,953.0,84.0,1.3,19.0,849.0,899.76,664.94
2018,9,13,11,15,956.0,84.0,1.35,19.15,862.0,897.29,663.12
2018,9,13,11,30,959.0,84.0,1.4,19.3,875.0,891.5,659.31
2018,9,13,11,45,960.0,84.0,1.45,19.45,880.0,880.74,652.34
2018,9,13,12,0,961.0,84.0,1.5,19.6,885.0,866.72,643.35
2018,9,13,12,15,961.0,83.5,1.55,19.55,882.0,848.22,631.92
2018,9,13,12,30,961.0,83.0,1.6,19.5,879.0,826.64,618.45
2018,9,13,12,45,959.0,83.0,1.65,19.5,868.0,801.06,602.13
2018,9,13,13,0,957.0,83.0,1.7,19.5,857.0,772.68,583.84
2018,9,13,13,15,953.0,82.0,1.7,19.4,837.5,739.29,561.75
2018,9,13,13,30,949.0,81.0,1.7,19.3,818.0,703.51,537.72
2018,9,13,13,45,943.5,79.5,1.75,19.15,791.5,664.11,509.44
2018,9,13,14,0,938.0,78.0,1.8,19.0,765.0,622.77,478.98
2018,9,13,14,15,839.5,111.0,1.85,18.75,705.0,558.43,430.24
2018,9,13,14,30,741.0,144.0,1.9,18.5,645.0,499.72,384.94
2018,9,13,14,45,531.5,199.5,1.9,18.3,548.0,419.6,322.85
2018,9,13,15,0,322.0,255.0,1.9,18.1,451.0,358.4,275.79
2018,9,13,15,15,353.5,227.0,1.9,18.1,427.0,327.66,250.65
2018,9,13,15,30,385.0,199.0,1.9,18.1,403.0,293.75,221.91
2018,9,13,15,45,432.0,168.5,1.9,17.4,377.0,254.22,187.88
2018,9,13,16,0,479.0,138.0,1.9,16.7,351.0,213.81,152.0
2018,9,13,16,15,555.5,106.5,1.85,16.25,324.5,171.72,113.2
2018,9,13,16,30,632.0,75.0,1.8,15.8,298.0,121.72,69.88
2018,9,13,16,45,615.5,64.5,1.8,15.35,252.5,77.03,40.89
2018,9,13,17,0,599.0,54.0,1.8,14.9,207.0,35.68,26.28
2018,9,13,17,15,554.5,45.5,1.7,14.3,161.0,31.29,22.3
2018,9,13,17,30,510.0,37.0,1.6,13.7,115.0,26.58,17.84
2018,9,13,17,45,383.0,29.0,1.55,13.1,74.5,22.01,13.05
2018,9,13,18,0,256.0,21.0,1.5,12.5,34.0,17.25,0.0
2018,9,13,18,15,128.0,10.5,1.4,12.1,17.0,10.32,0.0
2018,9,13,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,0.9,8.65,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,0.8,8.9,12.0,18.56,0.0
2018,9,14,6,15,93.0,27.5,0.8,9.5,38.5,71.96,46.2
2018,9,14,6,30,159.0,44.0,0.8,10.1,65.0,120.93,93.66
2018,9,14,6,45,195.5,62.0,0.85,10.75,99.5,163.45,131.73
2018,9,14,7,0,232.0,80.0,0.9,11.4,134.0,208.84,171.25
2018,9,14,7,15,208.0,102.0,0.85,11.9,159.5,230.52,189.77
2018,9,14,7,30,184.0,124.0,0.8,12.4,185.0,249.35,204.85
2018,9,14,7,45,216.0,147.0,0.8,12.9,230.0,300.27,245.6
2018,9,14,8,0,248.0,170.0,0.8,13.4,275.0,352.8,286.27
2018,9,14,8,15,300.0,184.0,0.8,14.0,326.5,409.77,329.58
2018,9,14,8,30,352.0,198.0,0.8,14.6,378.0,469.33,373.59
2018,9,14,8,45,412.5,201.5,0.75,15.2,431.0,533.78,419.74
2018,9,14,9,0,473.0,205.0,0.7,15.8,484.0,592.32,460.25
2018,9,14,9,15,464.5,225.0,0.75,16.4,514.5,616.19,474.67
2018,9,14,9,30,456.0,245.0,0.8,17.0,545.0,637.81,487.72
2018,9,14,9,45,593.5,205.5,0.8,17.6,618.0,716.04,543.18
2018,9,14,10,0,731.0,166.0,0.8,18.2,691.0,794.26,595.09
2018,9,14,10,15,836.0,126.0,0.85,18.65,748.5,842.51,624.92
2018,9,14,10,30,941.0,86.0,0.9,19.1,806.0,888.55,653.3
2018,9,14,10,45,953.0,83.0,0.95,19.5,829.0,897.02,657.27
2018,9,14,11,0,965.0,80.0,1.0,19.9,852.0,902.25,659.78
2018,9,14,11,15,968.0,80.0,1.05,20.15,865.0,899.68,657.77
2018,9,14,11,30,971.0,80.0,1.1,20.4,878.0,893.74,653.78
2018,9,14,11,45,972.5,80.0,1.15,20.7,883.0,883.21,646.82
2018,9,14,12,0,974.0,80.0,1.2,21.0,888.0,869.37,637.84
2018,9,14,12,15,972.0,80.5,1.25,21.05,884.0,850.01,625.91
2018,9,14,12,30,970.0,81.0,1.3,21.1,880.0,827.59,611.99
2018,9,14,12,45,967.0,80.5,1.35,21.25,868.0,800.5,594.7
2018,9,14,13,0,964.0,80.0,1.4,21.4,856.0,770.65,575.48
2018,9,14,13,15,959.5,80.0,1.45,21.3,837.0,737.63,554.49
2018,9,14,13,30,955.0,80.0,1.5,21.2,818.0,702.23,531.29
2018,9,14,13,45,949.0,78.5,1.5,21.15,791.0,662.26,502.38
2018,9,14,14,0,943.0,77.0,1.5,21.1,764.0,620.37,471.42
2018,9,14,14,15,926.0,79.0,1.55,20.9,727.5,574.1,436.92
2018,9,14,14,30,909.0,81.0,1.6,20.7,691.0,527.17,400.87
2018,9,14,14,45,876.5,85.5,1.6,20.5,645.0,475.11,359.74
2018,9,14,15,0,844.0,90.0,1.6,20.3,599.0,420.79,315.93
2018,9,14,15,15,762.0,103.5,1.6,20.3,537.0,361.94,268.11
2018,9,14,15,30,680.0,117.0,1.6,20.3,475.0,306.49,222.79
2018,9,14,15,45,557.5,132.0,1.6,19.5,407.0,252.45,180.67
2018,9,14,16,0,435.0,147.0,1.6,18.7,339.0,209.76,148.85
2018,9,14,16,15,398.0,132.5,1.6,18.1,291.5,166.99,115.07
2018,9,14,16,30,361.0,118.0,1.6,17.5,244.0,128.01,86.11
2018,9,14,16,45,308.0,103.0,1.6,16.9,198.0,91.77,62.85
2018,9,14,17,0,255.0,88.0,1.6,16.3,152.0,68.59,55.12
2018,9,14,17,15,258.5,67.5,1.55,15.65,119.0,50.01,38.63
2018,9,14,17,30,262.0,47.0,1.5,15.0,86.0,35.45,25.42
2018,9,14,17,45,171.0,32.0,1.45,14.3,53.5,24.67,14.99
2018,9,14,18,0,80.0,17.0,1.4,13.6,21.0,13.32,0.0
2018,9,14,18,15,40.0,8.5,1.35,13.15,10.5,8.36,0.0
2018,9,14,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,15,5,45,74.0,7.0,1.15,9.85,9.0,0.0,0.0
2018,9,15,6,0,148.0,14.0,1.2,10.0,18.0,55.86,0.0
2018,9,15,6,15,320.5,24.0,1.25,10.35,57.0,149.4,95.72
2018,9,15,6,30,493.0,34.0,1.3,10.7,96.0,239.6,185.27
2018,9,15,6,45,578.0,40.0,1.35,11.05,146.5,305.93,245.44
2018,9,15,7,0,663.0,46.0,1.4,11.4,197.0,378.72,308.82
2018,9,15,7,15,714.5,50.0,1.4,11.9,250.5,438.11,359.04
2018,9,15,7,30,766.0,54.0,1.4,12.4,304.0,500.31,409.27
2018,9,15,7,45,801.0,57.0,1.35,12.85,357.5,553.89,450.59
2018,9,15,8,0,836.0,60.0,1.3,13.3,411.0,604.24,487.96
2018,9,15,8,15,860.5,62.0,1.35,13.75,462.0,650.6,521.1
2018,9,15,8,30,885.0,64.0,1.4,14.2,513.0,696.28,551.83
2018,9,15,8,45,902.5,65.5,1.4,14.7,560.0,735.25,576.59
2018,9,15,9,0,920.0,67.0,1.4,15.2,607.0,772.5,599.76
2018,9,15,9,15,930.0,69.5,1.4,15.55,648.0,803.07,618.3
2018,9,15,9,30,940.0,72.0,1.4,15.9,689.0,831.05,634.95
2018,9,15,9,45,946.0,76.0,1.45,16.3,724.5,854.69,649.07
2018,9,15,10,0,952.0,80.0,1.5,16.7,760.0,875.25,661.16
2018,9,15,10,15,959.5,80.0,1.5,16.95,788.5,889.55,668.85
2018,9,15,10,30,967.0,80.0,1.5,17.2,817.0,900.68,674.57
2018,9,15,10,45,972.5,80.5,1.55,17.45,838.5,907.37,678.14
2018,9,15,11,0,978.0,81.0,1.6,17.7,860.0,910.69,679.64
2018,9,15,11,15,981.0,81.0,1.6,17.85,873.0,907.96,676.91
2018,9,15,11,30,984.0,81.0,1.6,18.0,886.0,901.82,672.13
2018,9,15,11,45,985.5,81.0,1.65,18.1,891.0,891.03,665.17
2018,9,15,12,0,987.0,81.0,1.7,18.2,896.0,876.9,656.09
2018,9,15,12,15,986.5,80.5,1.75,18.15,892.5,857.41,643.85
2018,9,15,12,30,986.0,80.0,1.8,18.1,889.0,834.76,629.51
2018,9,15,12,45,984.0,80.0,1.85,18.1,878.0,808.45,612.51
2018,9,15,13,0,982.0,80.0,1.9,18.1,867.0,779.27,593.47
2018,9,15,13,15,978.0,79.5,1.95,18.0,847.5,745.51,571.31
2018,9,15,13,30,974.0,79.0,2.0,17.9,828.0,709.28,546.69
2018,9,15,13,45,968.5,77.5,2.0,17.8,800.5,668.9,516.82
2018,9,15,14,0,963.0,76.0,2.0,17.7,773.0,626.52,484.78
2018,9,15,14,15,955.0,75.0,2.05,17.5,739.0,581.47,450.28
2018,9,15,14,30,947.0,74.0,2.1,17.3,705.0,535.02,413.61
2018,9,15,14,45,936.0,72.0,2.1,17.15,664.5,485.13,372.92
2018,9,15,15,0,925.0,70.0,2.1,17.0,624.0,434.57,330.46
2018,9,15,15,15,909.0,68.0,2.1,17.0,578.0,381.79,284.97
2018,9,15,15,30,893.0,66.0,2.1,17.0,532.0,329.29,238.66
2018,9,15,15,45,872.0,63.5,2.1,16.4,482.0,275.59,191.43
2018,9,15,16,0,851.0,61.0,2.1,15.8,432.0,223.14,145.31
2018,9,15,16,15,821.5,58.0,2.1,15.35,379.0,170.47,101.03
2018,9,15,16,30,792.0,55.0,2.1,14.9,326.0,116.25,59.86
2018,9,15,16,45,746.5,50.5,2.1,14.45,272.0,67.22,31.99
2018,9,15,17,0,701.0,46.0,2.1,14.0,218.0,32.69,23.69
2018,9,15,17,15,626.0,40.5,2.05,13.45,166.0,30.18,21.34
2018,9,15,17,30,551.0,35.0,2.0,12.9,114.0,27.68,18.76
2018,9,15,17,45,396.5,27.0,1.95,12.35,71.5,20.7,11.53
2018,9,15,18,0,242.0,19.0,1.9,11.8,29.0,18.68,0.0
2018,9,15,18,15,121.0,9.5,1.85,11.4,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,9,16,5,45,88.5,7.5,0.85,8.15,9.5,0.0,0.0
2018,9,16,6,0,177.0,15.0,0.8,8.6,19.0,64.68,0.0
2018,9,16,6,15,345.5,23.5,0.9,9.45,57.5,155.53,96.32
2018,9,16,6,30,514.0,32.0,1.0,10.3,96.0,244.27,188.07
2018,9,16,6,45,597.0,38.0,1.05,11.1,146.5,310.24,247.68
2018,9,16,7,0,680.0,44.0,1.1,11.9,197.0,382.61,310.04
2018,9,16,7,15,730.0,47.5,1.1,12.5,250.5,441.14,359.16
2018,9,16,7,30,780.0,51.0,1.1,13.1,304.0,502.35,408.1
2018,9,16,7,45,813.5,54.0,1.1,13.65,357.5,551.63,446.03
2018,9,16,8,0,847.0,57.0,1.1,14.2,411.0,605.2,485.59
2018,9,16,8,15,869.5,59.5,1.1,14.75,461.5,651.13,517.45
2018,9,16,8,30,892.0,62.0,1.1,15.3,512.0,696.19,546.7
2018,9,16,8,45,908.5,63.5,1.1,15.9,558.5,734.55,570.45
2018,9,16,9,0,925.0,65.0,1.1,16.5,605.0,771.11,592.56
2018,9,16,9,15,937.0,66.5,1.15,16.95,646.5,802.13,611.53
2018,9,16,9,30,949.0,68.0,1.2,17.4,688.0,830.65,628.74
2018,9,16,9,45,958.0,69.5,1.2,17.9,723.5,854.05,641.63
2018,9,16,10,0,967.0,71.0,1.2,18.4,759.0,874.48,652.55
2018,9,16,10,15,973.5,72.0,1.2,18.75,787.5,889.17,660.09
2018,9,16,10,30,980.0,73.0,1.2,19.1,816.0,900.6,665.63
2018,9,16,10,45,984.0,74.0,1.25,19.45,837.0,906.57,668.5
2018,9,16,11,0,988.0,75.0,1.3,19.8,858.0,909.11,669.31
2018,9,16,11,15,990.0,75.0,1.3,20.0,870.5,905.47,665.92
2018,9,16,11,30,992.0,75.0,1.3,20.2,883.0,898.4,660.5
2018,9,16,11,45,992.5,75.5,1.35,20.4,887.5,887.19,653.24
2018,9,16,12,0,993.0,76.0,1.4,20.6,892.0,872.63,643.89
2018,9,16,12,15,991.5,76.0,1.45,20.7,888.0,852.71,631.31
2018,9,16,12,30,990.0,76.0,1.5,20.8,884.0,829.66,616.69
2018,9,16,12,45,986.5,76.5,1.5,20.85,872.0,802.6,598.93
2018,9,16,13,0,983.0,77.0,1.5,20.9,860.0,772.74,579.27
2018,9,16,13,15,978.5,76.5,1.55,20.85,840.0,738.57,557.27
2018,9,16,13,30,974.0,76.0,1.6,20.8,820.0,701.97,532.67
2018,9,16,13,45,967.5,75.0,1.65,20.7,792.5,661.42,503.56
2018,9,16,14,0,961.0,74.0,1.7,20.6,765.0,618.96,472.25
2018,9,16,14,15,952.0,73.0,1.7,20.4,730.5,573.45,437.66
2018,9,16,14,30,943.0,72.0,1.7,20.2,696.0,526.63,401.06
2018,9,16,14,45,931.0,70.5,1.75,20.0,655.5,476.95,361.36
2018,9,16,15,0,919.0,69.0,1.8,19.8,615.0,426.68,319.88
2018,9,16,15,15,903.0,67.0,1.8,19.8,569.0,374.23,275.18
2018,9,16,15,30,887.0,65.0,1.8,19.8,523.0,322.06,229.7
2018,9,16,15,45,865.0,62.5,1.85,19.05,473.0,268.49,183.37
2018,9,16,16,0,843.0,60.0,1.9,18.3,423.0,216.28,138.24
2018,9,16,16,15,811.0,57.0,1.9,17.75,370.0,163.8,95.02
2018,9,16,16,30,779.0,54.0,1.9,17.2,317.0,110.04,55.31
2018,9,16,16,45,731.5,50.0,1.9,16.65,263.5,62.27,29.73
2018,9,16,17,0,684.0,46.0,1.9,16.1,210.0,32.92,23.67
2018,9,16,17,15,605.5,40.5,1.85,15.35,159.0,30.44,21.36
2018,9,16,17,30,527.0,35.0,1.8,14.6,108.0,28.0,18.82
2018,9,16,17,45,373.5,26.5,1.75,13.85,67.0,20.52,10.95
2018,9,16,18,0,220.0,18.0,1.7,13.1,26.0,17.69,0.0
2018,9,16,18,15,110.0,9.0,1.65,12.65,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.0,0.9,8.75,9.0,0.0,0.0
2018,9,17,6,0,174.0,14.0,0.9,9.1,18.0,62.43,0.0
2018,9,17,6,15,341.5,22.5,0.95,9.75,55.5,151.54,89.43
2018,9,17,6,30,509.0,31.0,1.0,10.4,93.0,240.0,184.07
2018,9,17,6,45,592.5,37.0,1.05,11.1,143.0,305.62,243.64
2018,9,17,7,0,676.0,43.0,1.1,11.8,193.0,377.73,306.03
2018,9,17,7,15,725.5,47.0,1.1,12.3,246.5,436.25,355.42
2018,9,17,7,30,775.0,51.0,1.1,12.8,300.0,497.42,404.63
2018,9,17,7,45,808.5,54.0,1.1,13.3,353.0,546.38,442.56
2018,9,17,8,0,842.0,57.0,1.1,13.8,406.0,599.63,482.13
2018,9,17,8,15,865.0,59.5,1.1,14.35,456.5,645.59,514.33
2018,9,17,8,30,888.0,62.0,1.1,14.9,507.0,690.73,543.78
2018,9,17,8,45,904.5,63.5,1.1,15.45,553.5,728.87,567.58
2018,9,17,9,0,921.0,65.0,1.1,16.0,600.0,765.21,589.76
2018,9,17,9,15,930.5,67.5,1.1,16.5,640.5,795.24,607.38
2018,9,17,9,30,940.0,70.0,1.1,17.0,681.0,822.66,623.11
2018,9,17,9,45,945.5,73.5,1.15,17.5,716.0,845.18,636.17
2018,9,17,10,0,951.0,77.0,1.2,18.0,751.0,864.63,647.22
2018,9,17,10,15,958.5,78.0,1.25,18.35,779.5,879.83,655.9
2018,9,17,10,30,966.0,79.0,1.3,18.7,808.0,891.83,662.59
2018,9,17,10,45,971.0,79.5,1.35,19.05,829.0,897.91,665.52
2018,9,17,11,0,976.0,80.0,1.4,19.4,850.0,900.62,666.41
2018,9,17,11,15,979.0,80.0,1.45,19.55,863.0,897.72,664.29
2018,9,17,11,30,982.0,80.0,1.5,19.7,876.0,891.41,660.1
2018,9,17,11,45,983.5,79.5,1.55,19.85,880.5,879.98,652.64
2018,9,17,12,0,985.0,79.0,1.6,20.0,885.0,865.21,643.11
2018,9,17,12,15,983.0,80.0,1.65,19.95,881.5,845.93,631.11
2018,9,17,12,30,981.0,81.0,1.7,19.9,878.0,823.56,617.06
2018,9,17,12,45,977.5,81.0,1.75,19.8,865.5,796.12,599.64
2018,9,17,13,0,974.0,81.0,1.8,19.7,853.0,765.92,580.23
2018,9,17,13,15,970.5,80.0,1.8,19.55,833.5,732.12,557.88
2018,9,17,13,30,967.0,79.0,1.8,19.4,814.0,695.87,532.56
2018,9,17,13,45,962.0,77.5,1.85,19.2,787.0,655.94,503.66
2018,9,17,14,0,957.0,76.0,1.9,19.0,760.0,614.0,472.46
2018,9,17,14,15,948.5,75.0,1.9,18.7,726.0,568.88,437.85
2018,9,17,14,30,940.0,74.0,1.9,18.4,692.0,522.41,401.17
2018,9,17,14,45,928.5,72.0,1.95,18.05,651.0,472.61,361.03
2018,9,17,15,0,917.0,70.0,2.0,17.7,610.0,422.19,319.06
2018,9,17,15,15,900.5,68.0,2.0,17.7,564.0,369.68,273.75
2018,9,17,15,30,884.0,66.0,2.0,17.7,518.0,317.51,227.76
2018,9,17,15,45,862.0,63.5,1.95,16.8,468.0,264.15,181.14
2018,9,17,16,0,840.0,61.0,1.9,15.9,418.0,212.15,135.91
2018,9,17,16,15,807.5,57.5,1.9,15.35,365.0,155.25,89.02
2018,9,17,16,30,775.0,54.0,1.9,14.8,312.0,105.57,53.01
2018,9,17,16,45,725.5,50.5,1.9,14.2,258.5,58.61,29.06
2018,9,17,17,0,676.0,47.0,1.9,13.6,205.0,34.07,24.95
2018,9,17,17,15,591.5,41.5,1.85,12.95,154.0,31.67,22.66
2018,9,17,17,30,507.0,36.0,1.8,12.3,103.0,26.83,17.93
2018,9,17,17,45,339.0,26.0,1.75,11.7,62.5,20.34,10.45
2018,9,17,18,0,171.0,16.0,1.7,11.1,22.0,15.73,0.0
2018,9,17,18,15,85.5,8.0,1.65,10.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,18,5,45,63.5,7.0,1.0,9.3,8.0,0.0,0.0
2018,9,18,6,0,127.0,14.0,1.0,9.4,16.0,48.98,0.0
2018,9,18,6,15,284.5,25.0,1.05,9.8,52.0,133.71,74.25
2018,9,18,6,30,442.0,36.0,1.1,10.2,88.0,223.03,171.06
2018,9,18,6,45,533.0,43.0,1.15,10.55,137.5,289.09,231.1
2018,9,18,7,0,624.0,50.0,1.2,10.9,187.0,359.58,292.73
2018,9,18,7,15,679.5,54.5,1.2,11.4,240.0,419.64,343.68
2018,9,18,7,30,735.0,59.0,1.2,11.9,293.0,482.75,394.82
2018,9,18,7,45,772.0,62.5,1.15,12.35,346.0,536.52,436.43
2018,9,18,8,0,809.0,66.0,1.1,12.8,399.0,591.14,476.98
2018,9,18,8,15,834.5,68.5,1.1,13.35,449.5,637.5,510.1
2018,9,18,8,30,860.0,71.0,1.1,13.9,500.0,679.19,537.66
2018,9,18,8,45,878.0,73.5,1.1,14.4,546.5,718.53,562.7
2018,9,18,9,0,896.0,76.0,1.1,14.9,593.0,756.21,586.13
2018,9,18,9,15,910.5,77.0,1.1,15.35,634.5,787.59,604.95
2018,9,18,9,30,925.0,78.0,1.1,15.8,676.0,816.67,622.05
2018,9,18,9,45,936.5,78.5,1.15,16.25,711.5,840.26,636.03
2018,9,18,10,0,948.0,79.0,1.2,16.7,747.0,861.04,648.18
2018,9,18,10,15,955.0,80.0,1.2,17.05,775.5,875.68,655.8
2018,9,18,10,30,962.0,81.0,1.2,17.4,804.0,887.12,661.45
2018,9,18,10,45,966.5,81.5,1.25,17.75,824.5,892.66,664.07
2018,9,18,11,0,971.0,82.0,1.3,18.1,845.0,894.83,664.67
2018,9,18,11,15,973.0,82.5,1.3,18.35,857.5,891.53,661.37
2018,9,18,11,30,975.0,83.0,1.3,18.6,870.0,884.85,656.04
2018,9,18,11,45,975.0,83.5,1.35,18.85,874.0,873.18,648.27
2018,9,18,12,0,975.0,84.0,1.4,19.1,878.0,858.23,638.45
2018,9,18,12,15,972.5,84.5,1.45,19.25,873.5,838.13,625.49
2018,9,18,12,30,970.0,85.0,1.5,19.4,869.0,815.0,610.54
2018,9,18,12,45,965.5,85.5,1.5,19.5,856.5,787.49,592.19
2018,9,18,13,0,961.0,86.0,1.5,19.6,844.0,757.29,572.0
2018,9,18,13,15,956.5,85.5,1.55,19.6,824.0,723.6,549.98
2018,9,18,13,30,952.0,85.0,1.6,19.6,804.0,687.56,524.52
2018,9,18,13,45,945.0,84.0,1.6,19.6,776.5,647.34,494.79
2018,9,18,14,0,938.0,83.0,1.6,19.6,749.0,605.31,463.04
2018,9,18,14,15,928.5,81.0,1.65,19.4,714.0,559.43,428.24
2018,9,18,14,30,919.0,79.0,1.7,19.2,679.0,512.36,391.41
2018,9,18,14,45,905.5,78.0,1.7,18.95,638.5,463.5,351.88
2018,9,18,15,0,892.0,77.0,1.7,18.7,598.0,414.22,310.81
2018,9,18,15,15,874.5,74.5,1.7,18.7,552.0,362.1,266.21
2018,9,18,15,30,857.0,72.0,1.7,18.7,506.0,310.46,221.09
2018,9,18,15,45,832.0,69.5,1.8,17.9,456.0,253.66,172.42
2018,9,18,16,0,807.0,67.0,1.9,17.1,406.0,202.64,128.6
2018,9,18,16,15,771.5,63.5,1.9,16.45,353.5,151.41,87.1
2018,9,18,16,30,736.0,60.0,1.9,15.8,301.0,103.56,53.44
2018,9,18,16,45,682.0,55.0,1.9,15.15,247.5,57.56,30.97
2018,9,18,17,0,628.0,50.0,1.9,14.5,194.0,37.07,27.51
2018,9,18,17,15,537.0,43.5,1.9,13.75,144.0,30.96,21.9
2018,9,18,17,30,446.0,37.0,1.9,13.0,94.0,28.07,18.87
2018,9,18,17,45,288.0,25.5,1.85,12.25,56.0,20.16,9.61
2018,9,18,18,0,130.0,14.0,1.8,11.5,18.0,13.76,0.0
2018,9,18,18,15,65.0,7.0,1.7,11.1,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,19,5,45,38.5,5.5,0.9,8.5,6.0,0.0,0.0
2018,9,19,6,0,77.0,11.0,0.9,8.7,12.0,31.98,0.0
2018,9,19,6,15,224.5,25.0,1.0,9.2,47.0,112.79,57.67
2018,9,19,6,30,372.0,39.0,1.1,9.7,82.0,198.83,152.42
2018,9,19,6,45,470.0,47.5,1.15,10.2,130.5,266.51,213.36
2018,9,19,7,0,568.0,56.0,1.2,10.7,179.0,342.09,278.81
2018,9,19,7,15,630.0,62.0,1.15,11.25,232.5,404.14,331.09
2018,9,19,7,30,692.0,68.0,1.1,11.8,286.0,470.03,384.12
2018,9,19,7,45,733.5,72.0,1.05,12.3,339.5,522.59,424.78
2018,9,19,8,0,775.0,76.0,1.0,12.8,393.0,579.11,466.71
2018,9,19,8,15,803.5,79.5,0.9,13.5,444.0,627.33,499.93
2018,9,19,8,30,832.0,83.0,0.8,14.2,495.0,675.12,531.03
2018,9,19,8,45,853.5,84.5,0.75,14.85,542.0,714.86,555.01
2018,9,19,9,0,875.0,86.0,0.7,15.5,589.0,749.04,574.61
2018,9,19,9,15,890.5,88.0,0.65,16.3,631.0,781.61,592.39
2018,9,19,9,30,906.0,90.0,0.6,17.1,673.0,811.95,608.3
2018,9,19,9,45,916.5,92.0,0.6,17.9,708.5,835.84,620.57
2018,9,19,10,0,927.0,94.0,0.6,18.7,744.0,856.93,631.0
2018,9,19,10,15,934.5,95.5,0.65,19.45,773.0,872.06,638.63
2018,9,19,10,30,942.0,97.0,0.7,20.2,802.0,884.05,644.38
2018,9,19,10,45,947.0,97.5,0.75,21.0,822.5,889.69,646.05
2018,9,19,11,0,952.0,98.0,0.8,21.8,843.0,892.04,645.81
2018,9,19,11,15,955.0,99.0,0.85,22.3,856.0,889.91,643.6
2018,9,19,11,30,958.0,100.0,0.9,22.8,869.0,884.43,639.43
2018,9,19,11,45,958.5,100.5,1.0,23.3,873.5,873.11,632.43
2018,9,19,12,0,959.0,101.0,1.1,23.8,878.0,858.55,623.4
2018,9,19,12,15,958.0,101.0,1.15,24.0,874.0,839.16,611.27
2018,9,19,12,30,957.0,101.0,1.2,24.2,870.0,816.74,597.19
2018,9,19,12,45,953.5,100.5,1.25,24.4,857.5,789.1,579.64
2018,9,19,13,0,950.0,100.0,1.3,24.6,845.0,758.77,560.24
2018,9,19,13,15,945.0,99.0,1.35,24.6,824.5,724.44,538.0
2018,9,19,13,30,940.0,98.0,1.4,24.6,804.0,687.82,512.55
2018,9,19,13,45,932.0,97.0,1.45,24.6,776.0,647.3,483.71
2018,9,19,14,0,924.0,96.0,1.5,24.6,748.0,605.07,452.87
2018,9,19,14,15,913.0,94.5,1.55,24.5,712.5,559.33,418.76
2018,9,19,14,30,902.0,93.0,1.6,24.4,677.0,512.54,382.8
2018,9,19,14,45,887.0,91.0,1.6,24.25,636.0,462.77,343.41
2018,9,19,15,0,872.0,89.0,1.6,24.1,595.0,409.28,300.15
2018,9,19,15,15,852.5,86.0,1.6,24.1,548.0,356.75,256.33
2018,9,19,15,30,833.0,83.0,1.6,24.1,501.0,305.01,212.27
2018,9,19,15,45,805.0,79.5,1.65,23.35,450.0,251.9,167.69
2018,9,19,16,0,777.0,76.0,1.7,22.6,399.0,200.95,125.3
2018,9,19,16,15,736.5,72.0,1.65,21.9,345.5,150.4,85.94
2018,9,19,16,30,696.0,68.0,1.6,21.2,292.0,100.25,51.85
2018,9,19,16,45,637.0,62.5,1.55,20.5,239.0,55.85,31.63
2018,9,19,17,0,578.0,57.0,1.5,19.8,186.0,40.04,29.45
2018,9,19,17,15,481.5,48.5,1.45,18.7,136.5,35.78,25.57
2018,9,19,17,30,385.0,40.0,1.4,17.6,87.0,31.38,21.19
2018,9,19,17,45,241.0,27.0,1.3,16.55,51.5,22.07,9.75
2018,9,19,18,0,97.0,14.0,1.2,15.5,16.0,13.76,0.0
2018,9,19,18,15,48.5,7.0,1.15,14.95,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,20,5,45,42.0,5.5,0.6,10.0,6.0,0.0,0.0
2018,9,20,6,0,84.0,11.0,0.6,10.1,12.0,33.71,0.0
2018,9,20,6,15,238.5,24.0,0.5,10.95,46.5,114.97,52.43
2018,9,20,6,30,393.0,37.0,0.4,11.8,81.0,203.53,153.3
2018,9,20,6,45,492.0,44.5,0.35,12.7,130.0,270.97,212.6
2018,9,20,7,0,591.0,52.0,0.3,13.6,179.0,346.41,275.53
2018,9,20,7,15,651.0,58.0,0.3,14.45,232.5,408.14,325.66
2018,9,20,7,30,711.0,64.0,0.3,15.3,286.0,471.11,374.48
2018,9,20,7,45,751.0,68.0,0.3,16.2,339.5,526.08,415.0
2018,9,20,8,0,791.0,72.0,0.3,17.1,393.0,582.1,454.54
2018,9,20,8,15,818.0,75.5,0.35,18.05,444.0,629.74,487.02
2018,9,20,8,30,845.0,79.0,0.4,19.0,495.0,676.81,517.64
