Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,8,45,865.0,81.5,0.45,19.95,542.0,716.87,541.74
2018,9,20,9,0,885.0,84.0,0.5,20.9,589.0,751.3,561.66
2018,9,20,9,15,900.5,85.5,0.55,21.75,631.0,783.44,580.05
2018,9,20,9,30,916.0,87.0,0.6,22.6,673.0,813.32,596.78
2018,9,20,9,45,928.5,87.0,0.65,23.45,708.5,836.7,609.17
2018,9,20,10,0,941.0,87.0,0.7,24.3,744.0,857.33,619.83
2018,9,20,10,15,948.0,88.5,0.7,24.9,772.5,872.15,626.54
2018,9,20,10,30,955.0,90.0,0.7,25.5,801.0,883.78,631.35
2018,9,20,10,45,959.5,91.0,0.75,26.1,821.5,889.54,633.51
2018,9,20,11,0,964.0,92.0,0.8,26.7,842.0,891.94,633.75
2018,9,20,11,15,966.0,92.0,0.85,27.0,854.0,887.88,630.84
2018,9,20,11,30,968.0,92.0,0.9,27.3,866.0,880.47,626.0
2018,9,20,11,45,969.0,92.0,0.9,27.6,870.0,868.92,617.89
2018,9,20,12,0,970.0,92.0,0.9,27.9,874.0,854.09,607.88
2018,9,20,12,15,969.0,92.5,0.95,27.95,870.5,835.01,596.64
2018,9,20,12,30,968.0,93.0,1.0,28.0,867.0,812.85,583.45
2018,9,20,12,45,965.5,92.0,1.05,28.1,854.5,785.18,566.53
2018,9,20,13,0,963.0,91.0,1.1,28.2,842.0,754.75,547.73
2018,9,20,13,15,958.0,90.0,1.15,28.15,821.5,720.04,525.92
2018,9,20,13,30,953.0,89.0,1.2,28.1,801.0,683.02,500.77
2018,9,20,13,45,945.5,88.0,1.2,28.05,772.5,642.37,472.03
2018,9,20,14,0,938.0,87.0,1.2,28.0,744.0,599.95,441.32
2018,9,20,14,15,927.5,85.5,1.2,27.8,709.0,553.96,407.49
2018,9,20,14,30,917.0,84.0,1.2,27.6,674.0,506.85,371.83
2018,9,20,14,45,903.5,82.0,1.25,27.45,633.0,457.15,333.31
2018,9,20,15,0,890.0,80.0,1.3,27.3,592.0,407.07,293.21
2018,9,20,15,15,871.5,77.0,1.3,27.3,545.0,354.32,249.76
2018,9,20,15,30,853.0,74.0,1.3,27.3,498.0,302.17,205.93
2018,9,20,15,45,827.0,71.0,1.25,26.65,447.5,245.13,158.72
2018,9,20,16,0,801.0,68.0,1.2,26.0,397.0,193.96,116.66
2018,9,20,16,15,764.5,64.0,1.2,25.05,344.0,142.81,77.69
2018,9,20,16,30,728.0,60.0,1.2,24.1,291.0,95.18,46.9
2018,9,20,16,45,672.0,55.0,1.15,23.15,238.0,50.13,28.46
2018,9,20,17,0,616.0,50.0,1.1,22.2,185.0,34.37,24.22
2018,9,20,17,15,524.0,42.5,1.05,20.9,135.5,30.67,20.88
2018,9,20,17,30,432.0,35.0,1.0,19.6,86.0,26.85,17.07
2018,9,20,17,45,271.0,23.5,0.9,18.3,50.0,18.83,6.12
2018,9,20,18,0,110.0,12.0,0.8,17.0,14.0,11.8,0.0
2018,9,20,18,15,55.0,6.0,0.85,16.7,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,21,5,45,48.0,5.0,0.9,10.85,5.5,0.0,0.0
2018,9,21,6,0,96.0,10.0,0.8,10.9,11.0,35.77,0.0
2018,9,21,6,15,254.0,22.0,0.85,11.8,45.0,116.73,45.69
2018,9,21,6,30,412.0,34.0,0.9,12.7,79.0,206.35,154.6
2018,9,21,6,45,506.0,41.5,0.95,13.6,127.5,271.92,213.58
2018,9,21,7,0,600.0,49.0,1.0,14.5,176.0,345.29,276.21
2018,9,21,7,15,657.5,54.5,1.0,15.2,228.5,402.79,324.36
2018,9,21,7,30,715.0,60.0,1.0,15.9,281.0,466.66,375.22
2018,9,21,7,45,753.0,63.5,1.0,16.6,333.5,519.82,415.78
2018,9,21,8,0,791.0,67.0,1.0,17.3,386.0,573.91,455.41
2018,9,21,8,15,817.0,70.5,1.0,18.0,436.5,620.76,488.22
2018,9,21,8,30,843.0,74.0,1.0,18.7,487.0,667.0,518.98
2018,9,21,8,45,861.5,76.5,1.0,19.45,533.0,701.84,539.92
2018,9,21,9,0,880.0,79.0,1.0,20.2,579.0,739.06,562.2
2018,9,21,9,15,894.0,81.0,1.0,20.85,620.0,770.44,580.28
2018,9,21,9,30,908.0,83.0,1.0,21.5,661.0,799.52,596.63
2018,9,21,9,45,918.5,84.0,1.0,22.2,696.0,822.21,608.47
2018,9,21,10,0,929.0,85.0,1.0,22.9,731.0,842.1,618.49
2018,9,21,10,15,936.5,86.0,1.0,23.4,759.0,856.6,625.49
2018,9,21,10,30,944.0,87.0,1.0,23.9,787.0,867.97,630.58
2018,9,21,10,45,948.5,88.5,1.05,24.45,807.5,874.16,633.12
2018,9,21,11,0,953.0,90.0,1.1,25.0,828.0,877.03,633.7
2018,9,21,11,15,956.0,90.0,1.1,25.3,840.5,873.77,630.38
2018,9,21,11,30,959.0,90.0,1.1,25.6,853.0,867.18,625.14
2018,9,21,11,45,959.5,90.5,1.15,25.9,857.0,855.78,617.68
2018,9,21,12,0,960.0,91.0,1.2,26.2,861.0,841.14,608.26
2018,9,21,12,15,957.5,91.5,1.2,26.25,856.5,821.04,595.33
2018,9,21,12,30,955.0,92.0,1.2,26.3,852.0,797.97,580.55
2018,9,21,12,45,950.5,92.0,1.25,26.3,839.0,770.11,563.32
2018,9,21,13,0,946.0,92.0,1.3,26.3,826.0,739.63,544.25
2018,9,21,13,15,941.0,91.5,1.3,26.2,806.0,705.87,521.85
2018,9,21,13,30,936.0,91.0,1.3,26.1,786.0,669.83,496.52
2018,9,21,13,45,928.5,90.0,1.3,25.95,758.0,629.75,467.9
2018,9,21,14,0,921.0,89.0,1.3,25.8,730.0,587.94,437.31
2018,9,21,14,15,910.5,87.5,1.3,25.55,695.5,542.62,403.51
2018,9,21,14,30,900.0,86.0,1.3,25.3,661.0,496.23,367.89
2018,9,21,14,45,886.0,84.0,1.3,25.0,620.0,447.09,329.2
2018,9,21,15,0,872.0,82.0,1.3,24.7,579.0,397.64,289.07
2018,9,21,15,15,853.0,79.0,1.3,24.7,532.5,345.63,245.7
2018,9,21,15,30,834.0,76.0,1.3,24.7,486.0,290.39,199.13
2018,9,21,15,45,807.0,73.0,1.3,23.9,436.0,238.14,155.37
2018,9,21,16,0,780.0,70.0,1.3,23.1,386.0,187.95,113.96
2018,9,21,16,15,741.5,66.0,1.25,22.35,333.5,137.85,75.77
2018,9,21,16,30,703.0,62.0,1.2,21.6,281.0,91.51,46.32
2018,9,21,16,45,644.0,56.0,1.15,20.9,228.0,43.66,26.15
2018,9,21,17,0,585.0,50.0,1.1,20.2,175.0,34.64,24.67
2018,9,21,17,15,489.0,42.5,1.05,19.0,127.0,30.97,21.28
2018,9,21,17,30,393.0,35.0,1.0,17.8,79.0,27.2,17.39
2018,9,21,17,45,239.5,22.5,0.9,16.6,45.0,18.15,3.91
2018,9,21,18,0,86.0,10.0,0.8,15.4,11.0,9.83,0.0
2018,9,21,18,15,43.0,5.0,0.75,14.9,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,22,5,45,39.0,4.5,0.8,8.95,5.0,0.0,0.0
2018,9,22,6,0,78.0,9.0,0.8,9.1,10.0,29.74,0.0
2018,9,22,6,15,229.5,21.5,0.75,9.7,42.5,107.16,33.65
2018,9,22,6,30,381.0,34.0,0.7,10.3,75.0,193.98,145.77
2018,9,22,6,45,480.5,42.5,0.6,10.95,123.5,261.28,206.33
2018,9,22,7,0,580.0,51.0,0.5,11.6,172.0,336.93,270.55
2018,9,22,7,15,641.5,57.0,0.5,12.4,225.0,398.5,321.59
2018,9,22,7,30,703.0,63.0,0.5,13.2,278.0,461.45,371.46
2018,9,22,7,45,743.0,66.5,0.45,14.0,330.5,515.22,411.68
2018,9,22,8,0,783.0,70.0,0.4,14.8,383.0,570.03,450.81
2018,9,22,8,15,811.0,73.5,0.35,15.8,434.0,617.77,482.68
2018,9,22,8,30,839.0,77.0,0.3,16.8,485.0,665.03,512.68
2018,9,22,8,45,859.0,79.5,0.3,17.8,531.5,704.67,535.92
2018,9,22,9,0,879.0,82.0,0.3,18.8,578.0,738.77,554.92
2018,9,22,9,15,893.0,84.0,0.3,19.75,619.5,769.98,571.79
2018,9,22,9,30,907.0,86.0,0.3,20.7,661.0,798.88,586.89
2018,9,22,9,45,916.5,88.5,0.3,21.65,696.0,822.26,598.23
2018,9,22,10,0,926.0,91.0,0.3,22.6,731.0,842.79,607.72
2018,9,22,10,15,934.0,92.0,0.4,23.25,759.5,857.5,616.09
2018,9,22,10,30,942.0,93.0,0.5,23.9,788.0,869.09,622.71
2018,9,22,10,45,947.5,93.5,0.6,24.6,808.5,874.88,625.69
2018,9,22,11,0,953.0,94.0,0.7,25.3,829.0,877.38,626.74
2018,9,22,11,15,956.0,94.5,0.75,25.45,841.5,874.5,624.96
2018,9,22,11,30,959.0,95.0,0.8,25.6,854.0,868.28,621.25
2018,9,22,11,45,960.0,95.0,0.9,25.8,858.0,856.64,614.9
2018,9,22,12,0,961.0,95.0,1.0,26.0,862.0,841.76,606.5
2018,9,22,12,15,962.0,94.0,1.05,26.0,858.5,822.7,595.15
2018,9,22,12,30,963.0,93.0,1.1,26.0,855.0,800.53,581.8
2018,9,22,12,45,963.0,91.0,1.2,25.95,843.5,773.66,566.0
2018,9,22,13,0,963.0,89.0,1.3,25.9,832.0,743.92,548.08
2018,9,22,13,15,958.0,88.5,1.35,25.7,811.5,709.62,525.86
2018,9,22,13,30,953.0,88.0,1.4,25.5,791.0,672.99,500.62
2018,9,22,13,45,945.0,87.0,1.45,25.3,762.5,632.01,471.62
2018,9,22,14,0,937.0,86.0,1.5,25.1,734.0,589.29,440.51
2018,9,22,14,15,925.5,84.5,1.5,24.75,698.0,542.83,405.7
2018,9,22,14,30,914.0,83.0,1.5,24.4,662.0,495.37,369.05
2018,9,22,14,45,899.5,81.0,1.5,24.05,620.5,445.43,329.4
2018,9,22,15,0,885.0,79.0,1.5,23.7,579.0,395.23,288.31
2018,9,22,15,15,866.0,76.5,1.5,23.7,532.5,343.12,244.39
2018,9,22,15,30,847.0,74.0,1.5,23.7,486.0,287.73,197.26
2018,9,22,15,45,820.0,71.0,1.45,22.85,435.5,234.94,152.75
2018,9,22,16,0,793.0,68.0,1.4,22.0,385.0,184.2,110.79
2018,9,22,16,15,755.0,63.5,1.3,21.3,332.0,133.21,72.08
2018,9,22,16,30,717.0,59.0,1.2,20.6,279.0,85.92,42.64
2018,9,22,16,45,658.5,53.5,1.15,19.85,226.0,41.59,30.87
2018,9,22,17,0,600.0,48.0,1.1,19.1,173.0,33.24,23.55
2018,9,22,17,15,501.0,40.5,1.0,18.1,124.5,29.48,20.03
2018,9,22,17,30,402.0,33.0,0.9,17.1,76.0,25.6,15.95
2018,9,22,17,45,244.5,21.0,0.85,16.1,43.0,16.96,0.7
2018,9,22,18,0,87.0,9.0,0.8,15.1,10.0,8.85,0.0
2018,9,22,18,15,43.5,4.5,0.75,14.55,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,5,45,38.5,5.0,0.8,9.4,5.0,0.0,0.0
2018,9,23,6,0,77.0,10.0,0.8,9.6,10.0,30.27,0.0
2018,9,23,6,15,232.0,22.0,0.8,10.25,42.0,106.91,23.03
2018,9,23,6,30,387.0,34.0,0.8,10.9,74.0,194.99,145.4
2018,9,23,6,45,490.0,41.5,0.8,11.5,122.5,262.63,206.89
2018,9,23,7,0,593.0,49.0,0.8,12.1,171.0,338.75,272.25
2018,9,23,7,15,654.5,54.5,0.75,12.75,224.0,397.4,321.49
2018,9,23,7,30,716.0,60.0,0.7,13.4,277.0,462.89,373.65
2018,9,23,7,45,756.0,63.0,0.7,14.0,329.5,516.36,414.75
2018,9,23,8,0,796.0,66.0,0.7,14.6,382.0,570.87,455.0
2018,9,23,8,15,823.0,69.0,0.75,15.3,432.5,617.68,488.42
2018,9,23,8,30,850.0,72.0,0.8,16.0,483.0,660.01,517.31
2018,9,23,8,45,869.5,74.5,0.8,16.7,529.5,699.5,541.81
2018,9,23,9,0,889.0,77.0,0.8,17.4,576.0,737.41,564.72
2018,9,23,9,15,901.5,79.5,0.85,18.05,617.0,768.22,583.18
2018,9,23,9,30,914.0,82.0,0.9,18.7,658.0,796.61,599.93
2018,9,23,9,45,923.0,84.0,0.95,19.35,692.5,819.1,612.62
2018,9,23,10,0,932.0,86.0,1.0,20.0,727.0,838.71,623.46
2018,9,23,10,15,939.5,87.0,1.0,20.5,755.0,853.02,630.45
2018,9,23,10,30,947.0,88.0,1.0,21.0,783.0,864.17,635.5
2018,9,23,10,45,952.0,89.0,1.05,21.5,803.5,870.05,638.02
2018,9,23,11,0,957.0,90.0,1.1,22.0,824.0,872.6,638.54
2018,9,23,11,15,960.0,90.5,1.15,22.35,836.5,869.65,636.02
2018,9,23,11,30,963.0,91.0,1.2,22.7,849.0,863.35,631.49
2018,9,23,11,45,964.5,91.0,1.2,23.1,853.5,852.02,623.01
2018,9,23,12,0,966.0,91.0,1.2,23.5,858.0,837.41,612.58
2018,9,23,12,15,967.0,89.5,1.25,23.55,854.0,817.71,600.39
2018,9,23,12,30,968.0,88.0,1.3,23.6,850.0,794.91,586.17
2018,9,23,12,45,968.0,86.0,1.35,23.7,838.0,767.88,568.97
2018,9,23,13,0,968.0,84.0,1.4,23.8,826.0,737.97,549.76
2018,9,23,13,15,963.0,83.0,1.45,23.6,805.0,703.03,526.67
2018,9,23,13,30,958.0,82.0,1.5,23.4,784.0,665.77,500.59
2018,9,23,13,45,951.5,80.5,1.55,23.2,756.0,625.03,471.29
2018,9,23,14,0,945.0,79.0,1.6,23.0,728.0,582.44,439.77
2018,9,23,14,15,935.0,77.5,1.65,22.65,693.0,536.46,404.99
2018,9,23,14,30,925.0,76.0,1.7,22.3,658.0,489.33,368.15
2018,9,23,14,45,911.0,74.0,1.7,21.95,616.0,439.19,327.66
2018,9,23,15,0,897.0,72.0,1.7,21.6,574.0,388.73,285.66
2018,9,23,15,15,878.5,70.0,1.7,21.6,528.0,336.77,241.14
2018,9,23,15,30,860.0,68.0,1.7,21.6,482.0,285.4,196.41
2018,9,23,15,45,835.0,65.0,1.7,20.7,432.0,232.6,151.4
2018,9,23,16,0,810.0,62.0,1.7,19.8,382.0,177.47,105.6
2018,9,23,16,15,773.5,58.5,1.6,19.15,329.5,126.8,67.13
2018,9,23,16,30,737.0,55.0,1.5,18.5,277.0,79.65,38.54
2018,9,23,16,45,679.5,50.0,1.4,17.85,224.0,35.79,26.03
2018,9,23,17,0,622.0,45.0,1.3,17.2,171.0,33.92,24.32
2018,9,23,17,15,522.5,38.0,1.2,16.25,122.5,27.54,18.46
2018,9,23,17,30,423.0,31.0,1.1,15.3,74.0,24.0,14.55
2018,9,23,17,45,253.5,20.0,0.95,14.3,41.5,16.26,0.0
2018,9,23,18,0,84.0,9.0,0.8,13.3,9.0,8.85,0.0
2018,9,23,18,15,42.0,4.5,0.8,12.8,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,9,24,5,45,43.0,5.0,0.6,8.95,5.0,0.0,0.0
2018,9,24,6,0,86.0,10.0,0.5,9.1,10.0,32.46,0.0
2018,9,24,6,15,251.0,21.5,0.5,9.65,42.5,110.93,10.61
2018,9,24,6,30,416.0,33.0,0.5,10.2,75.0,203.17,150.44
2018,9,24,6,45,519.5,40.0,0.45,10.7,124.0,271.36,212.82
2018,9,24,7,0,623.0,47.0,0.4,11.2,173.0,344.96,275.88
2018,9,24,7,15,683.0,51.5,0.4,12.0,226.0,406.04,326.76
2018,9,24,7,30,743.0,56.0,0.4,12.8,279.0,470.46,377.8
2018,9,24,7,45,782.5,59.0,0.4,13.55,332.5,524.45,418.72
2018,9,24,8,0,822.0,62.0,0.4,14.3,386.0,579.42,458.61
2018,9,24,8,15,848.0,65.0,0.45,15.25,437.0,622.49,488.68
2018,9,24,8,30,874.0,68.0,0.5,16.2,488.0,668.68,519.36
2018,9,24,8,45,893.0,70.0,0.5,17.1,534.5,707.84,542.72
2018,9,24,9,0,912.0,72.0,0.5,18.0,581.0,745.33,564.47
2018,9,24,9,15,924.5,74.5,0.6,18.8,622.5,776.59,583.45
2018,9,24,9,30,937.0,77.0,0.7,19.6,664.0,805.37,600.7
2018,9,24,9,45,946.5,78.0,0.75,20.4,698.5,827.45,612.63
2018,9,24,10,0,956.0,79.0,0.8,21.2,733.0,846.61,622.7
2018,9,24,10,15,962.0,80.0,0.85,21.65,760.5,859.9,629.84
2018,9,24,10,30,968.0,81.0,0.9,22.1,788.0,869.93,635.03
2018,9,24,10,45,972.0,82.0,0.95,22.55,808.0,875.02,637.17
2018,9,24,11,0,976.0,83.0,1.0,23.0,828.0,876.7,637.3
2018,9,24,11,15,978.5,83.5,1.05,23.25,840.5,873.24,634.76
2018,9,24,11,30,981.0,84.0,1.1,23.5,853.0,866.36,630.18
2018,9,24,11,45,981.5,84.0,1.1,23.8,856.5,854.02,621.35
2018,9,24,12,0,982.0,84.0,1.1,24.1,860.0,838.37,610.56
2018,9,24,12,15,978.5,85.5,1.15,24.2,855.0,817.99,597.93
2018,9,24,12,30,975.0,87.0,1.2,24.3,850.0,794.58,583.34
2018,9,24,12,45,969.5,87.5,1.2,24.4,836.5,765.91,564.63
2018,9,24,13,0,964.0,88.0,1.2,24.5,823.0,734.6,544.14
2018,9,24,13,15,958.5,88.0,1.25,24.45,802.5,700.35,521.03
2018,9,24,13,30,953.0,88.0,1.3,24.4,782.0,663.8,495.36
2018,9,24,13,45,945.5,86.5,1.3,24.35,753.5,622.59,465.36
2018,9,24,14,0,938.0,85.0,1.3,24.3,725.0,579.62,433.34
2018,9,24,14,15,927.0,84.0,1.3,24.1,689.5,533.85,398.61
2018,9,24,14,30,916.0,83.0,1.3,23.9,654.0,487.01,362.03
2018,9,24,14,45,901.0,80.5,1.3,23.7,612.0,436.39,321.55
2018,9,24,15,0,886.0,78.0,1.3,23.5,570.0,385.56,279.71
2018,9,24,15,15,866.5,75.5,1.3,23.5,523.5,333.37,235.68
2018,9,24,15,30,847.0,73.0,1.3,23.5,477.0,277.98,188.57
2018,9,24,15,45,818.0,70.5,1.3,22.7,426.0,225.46,144.5
2018,9,24,16,0,789.0,68.0,1.3,21.9,375.0,175.2,103.48
2018,9,24,16,15,746.5,63.5,1.25,21.1,321.5,124.35,66.08
2018,9,24,16,30,704.0,59.0,1.2,20.3,268.0,77.7,39.02
2018,9,24,16,45,639.5,54.0,1.2,19.5,215.5,36.12,26.12
2018,9,24,17,0,575.0,49.0,1.2,18.7,163.0,34.7,24.81
2018,9,24,17,15,467.0,41.0,1.1,17.55,115.5,30.58,20.91
2018,9,24,17,30,359.0,33.0,1.0,16.4,68.0,26.36,16.18
2018,9,24,17,45,204.5,19.5,0.95,15.2,37.0,16.08,0.0
2018,9,24,18,0,50.0,6.0,0.9,14.0,6.0,5.9,0.0
2018,9,24,18,15,25.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,25,5,45,32.5,3.5,0.8,9.35,3.5,0.0,0.0
2018,9,25,6,0,65.0,7.0,0.8,9.4,7.0,23.83,0.0
2018,9,25,6,15,235.0,19.0,0.75,10.0,39.0,102.55,0.0
2018,9,25,6,30,405.0,31.0,0.7,10.6,71.0,196.09,144.08
2018,9,25,6,45,506.0,38.5,0.65,11.15,119.0,262.76,205.88
2018,9,25,7,0,607.0,46.0,0.6,11.7,167.0,334.91,268.15
2018,9,25,7,15,667.0,51.0,0.55,12.4,219.5,395.61,318.97
2018,9,25,7,30,727.0,56.0,0.5,13.1,272.0,459.74,369.91
2018,9,25,7,45,765.5,59.5,0.45,13.8,324.5,512.96,410.16
2018,9,25,8,0,804.0,63.0,0.4,14.5,377.0,567.12,449.23
2018,9,25,8,15,829.5,66.0,0.45,15.5,427.0,612.96,481.22
2018,9,25,8,30,855.0,69.0,0.5,16.5,477.0,654.26,508.82
2018,9,25,8,45,873.5,71.5,0.55,17.5,523.0,692.97,532.62
2018,9,25,9,0,892.0,74.0,0.6,18.5,569.0,730.03,554.83
2018,9,25,9,15,906.0,76.0,0.65,19.2,610.0,761.26,573.37
2018,9,25,9,30,920.0,78.0,0.7,19.9,651.0,790.13,590.22
2018,9,25,9,45,929.5,79.5,0.8,20.55,685.5,812.38,603.48
2018,9,25,10,0,939.0,81.0,0.9,21.2,720.0,831.75,614.9
2018,9,25,10,15,945.5,82.0,0.95,21.6,747.5,845.17,622.28
2018,9,25,10,30,952.0,83.0,1.0,22.0,775.0,855.39,627.75
2018,9,25,10,45,956.5,84.0,1.05,22.35,795.0,860.73,630.29
2018,9,25,11,0,961.0,85.0,1.1,22.7,815.0,862.73,630.83
2018,9,25,11,15,962.5,86.0,1.15,22.95,826.5,858.96,628.01
2018,9,25,11,30,964.0,87.0,1.2,23.2,838.0,851.83,623.19
2018,9,25,11,45,964.5,87.0,1.2,23.4,841.5,839.58,614.6
2018,9,25,12,0,965.0,87.0,1.2,23.6,845.0,824.09,604.05
2018,9,25,12,15,963.5,87.0,1.2,23.75,840.5,803.93,590.66
2018,9,25,12,30,962.0,87.0,1.2,23.9,836.0,780.75,575.37
2018,9,25,12,45,958.5,86.5,1.2,24.0,823.0,752.77,557.01
2018,9,25,13,0,955.0,86.0,1.2,24.1,810.0,722.11,536.83
2018,9,25,13,15,950.0,85.5,1.2,24.15,789.5,687.96,512.76
2018,9,25,13,30,945.0,85.0,1.2,24.2,769.0,651.51,486.43
2018,9,25,13,45,937.5,83.5,1.2,24.25,740.5,610.6,456.39
2018,9,25,14,0,930.0,82.0,1.2,24.3,712.0,567.95,424.35
2018,9,25,14,15,919.0,81.0,1.2,24.2,677.0,522.54,389.66
2018,9,25,14,30,908.0,80.0,1.2,24.1,642.0,476.09,353.15
2018,9,25,14,45,894.0,78.0,1.15,24.0,601.0,426.74,313.23
2018,9,25,15,0,880.0,76.0,1.1,23.9,560.0,377.09,272.01
2018,9,25,15,15,860.0,73.5,1.1,23.9,513.5,325.14,228.28
2018,9,25,15,30,840.0,71.0,1.1,23.9,467.0,270.02,181.57
2018,9,25,15,45,812.5,67.5,1.05,23.4,416.5,217.42,137.41
2018,9,25,16,0,785.0,64.0,1.0,22.9,366.0,166.93,96.43
2018,9,25,16,15,745.5,60.5,0.95,22.0,314.0,117.66,60.9
2018,9,25,16,30,706.0,57.0,0.9,21.1,262.0,72.27,35.89
2018,9,25,16,45,645.0,51.5,0.9,20.25,210.0,37.7,27.4
2018,9,25,17,0,584.0,46.0,0.9,19.4,158.0,32.4,22.7
2018,9,25,17,15,479.5,38.0,0.85,18.15,111.0,28.13,18.69
2018,9,25,17,30,375.0,30.0,0.8,16.9,64.0,23.71,13.66
2018,9,25,17,45,215.5,18.5,0.8,15.65,35.0,18.18,0.0
2018,9,25,18,0,56.0,7.0,0.8,14.4,6.0,0.0,0.0
2018,9,25,18,15,28.0,3.5,0.75,14.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,0.6,9.4,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,0.6,9.5,6.0,5.9,0.0
2018,9,26,6,15,138.0,19.0,0.55,10.0,29.5,72.06,0.0
2018,9,26,6,30,219.0,32.0,0.5,10.5,53.0,130.54,94.97
2018,9,26,6,45,274.0,47.5,0.45,11.05,90.5,178.64,140.29
2018,9,26,7,0,329.0,63.0,0.4,11.6,128.0,231.63,186.54
2018,9,26,7,15,334.5,80.5,0.35,12.3,163.0,267.34,217.19
2018,9,26,7,30,340.0,98.0,0.3,13.0,198.0,302.64,245.93
2018,9,26,7,45,324.0,122.0,0.3,13.7,231.5,325.04,263.22
2018,9,26,8,0,308.0,146.0,0.3,14.4,265.0,352.84,283.73
2018,9,26,8,15,387.0,151.5,0.3,15.5,321.5,425.29,338.13
2018,9,26,8,30,466.0,157.0,0.3,16.6,378.0,494.24,387.64
2018,9,26,8,45,589.5,140.5,0.3,17.65,447.5,576.41,445.93
2018,9,26,9,0,713.0,124.0,0.3,18.7,517.0,660.49,503.18
2018,9,26,9,15,805.5,103.5,0.3,19.7,578.5,718.24,538.91
2018,9,26,9,30,898.0,83.0,0.3,20.7,640.0,775.63,572.97
2018,9,26,9,45,889.5,92.0,0.35,21.65,669.0,791.66,580.14
2018,9,26,10,0,881.0,101.0,0.4,22.6,698.0,804.24,585.74
2018,9,26,10,15,875.5,108.5,0.45,23.35,721.5,814.2,590.22
2018,9,26,10,30,870.0,116.0,0.5,24.1,745.0,824.34,594.95
2018,9,26,10,45,903.5,105.0,0.5,24.9,773.5,836.44,599.99
2018,9,26,11,0,937.0,94.0,0.5,25.7,802.0,848.95,605.31
2018,9,26,11,15,875.5,125.0,0.55,26.3,794.5,828.38,591.19
2018,9,26,11,30,814.0,156.0,0.6,26.9,787.0,802.06,573.91
2018,9,26,11,45,673.0,220.5,0.65,27.5,744.0,746.32,535.55
2018,9,26,12,0,532.0,285.0,0.7,28.1,701.0,688.35,494.18
2018,9,26,12,15,571.5,266.0,0.7,28.45,710.5,685.83,493.1
2018,9,26,12,30,611.0,247.0,0.7,28.8,720.0,680.69,489.54
2018,9,26,12,45,641.0,229.5,0.75,29.1,718.5,666.35,480.37
2018,9,26,13,0,671.0,212.0,0.8,29.4,717.0,648.69,468.84
2018,9,26,13,15,750.0,172.5,0.85,29.3,723.0,637.71,462.98
2018,9,26,13,30,829.0,133.0,0.9,29.2,729.0,621.52,452.88
2018,9,26,13,45,822.0,129.0,0.95,29.1,701.0,581.97,425.16
2018,9,26,14,0,815.0,125.0,1.0,29.0,673.0,541.01,395.82
2018,9,26,14,15,721.5,146.0,1.05,28.65,613.0,477.87,350.18
2018,9,26,14,30,628.0,167.0,1.1,28.3,553.0,422.99,309.73
2018,9,26,14,45,640.5,149.5,1.15,28.0,520.5,381.59,277.76
2018,9,26,15,0,653.0,132.0,1.2,27.7,488.0,338.19,242.97
2018,9,26,15,15,662.5,118.0,1.2,27.7,452.5,295.1,206.9
2018,9,26,15,30,672.0,104.0,1.2,27.7,417.0,250.41,168.88
2018,9,26,15,45,692.5,91.5,1.25,26.55,383.0,207.67,132.51
2018,9,26,16,0,713.0,79.0,1.3,25.4,349.0,162.39,94.97
2018,9,26,16,15,653.5,74.5,1.3,24.3,294.5,114.16,61.74
2018,9,26,16,30,594.0,70.0,1.3,23.2,240.0,71.98,39.65
2018,9,26,16,45,495.0,64.0,1.3,22.1,186.0,45.24,33.68
2018,9,26,17,0,396.0,58.0,1.3,21.0,132.0,43.67,32.21
2018,9,26,17,15,325.0,44.5,1.2,19.9,92.5,33.84,23.32
2018,9,26,17,30,254.0,31.0,1.1,18.8,53.0,25.1,14.18
2018,9,26,17,45,142.0,18.0,1.05,17.65,28.5,17.69,0.0
2018,9,26,18,0,30.0,5.0,1.0,16.5,4.0,0.0,0.0
2018,9,26,18,15,15.0,2.5,0.95,15.95,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,5,45,10.0,2.0,0.7,9.95,2.0,0.0,0.0
2018,9,27,6,0,20.0,4.0,0.7,10.0,4.0,3.93,0.0
2018,9,27,6,15,145.5,19.0,0.7,10.45,31.5,62.3,0.0
2018,9,27,6,30,271.0,34.0,0.7,10.9,59.0,149.75,108.03
2018,9,27,6,45,385.5,43.5,0.65,11.35,104.5,217.95,170.52
2018,9,27,7,0,500.0,53.0,0.6,11.8,150.0,295.62,236.95
2018,9,27,7,15,556.0,61.5,0.55,12.5,199.0,353.06,285.29
2018,9,27,7,30,612.0,70.0,0.5,13.2,248.0,413.94,334.14
2018,9,27,7,45,654.0,75.0,0.5,13.85,298.0,465.9,374.43
2018,9,27,8,0,696.0,80.0,0.5,14.5,348.0,519.29,414.22
2018,9,27,8,15,736.0,82.5,0.5,15.25,399.0,567.4,448.6
2018,9,27,8,30,776.0,85.0,0.5,16.0,450.0,618.42,483.85
2018,9,27,8,45,733.0,106.5,0.5,16.8,478.0,635.73,492.68
2018,9,27,9,0,690.0,128.0,0.5,17.6,506.0,645.9,496.59
2018,9,27,9,15,662.0,147.5,0.5,18.3,532.0,660.11,503.56
2018,9,27,9,30,634.0,167.0,0.5,19.0,558.0,670.52,507.68
2018,9,27,9,45,724.5,144.5,0.55,19.7,614.5,724.09,544.14
2018,9,27,10,0,815.0,122.0,0.6,20.4,671.0,775.51,576.2
2018,9,27,10,15,849.0,113.5,0.6,20.9,705.5,798.7,588.79
2018,9,27,10,30,883.0,105.0,0.6,21.4,740.0,816.21,597.99
2018,9,27,10,45,887.5,106.0,0.65,21.9,759.0,821.02,599.89
2018,9,27,11,0,892.0,107.0,0.7,22.4,778.0,822.72,600.07
2018,9,27,11,15,894.5,108.0,0.75,22.6,789.5,819.71,598.03
2018,9,27,11,30,897.0,109.0,0.8,22.8,801.0,813.57,594.1
2018,9,27,11,45,812.5,150.5,0.8,23.0,779.5,779.87,571.48
2018,9,27,12,0,728.0,192.0,0.8,23.2,758.0,743.26,545.93
2018,9,27,12,15,788.0,162.0,0.8,23.2,771.5,741.19,545.94
2018,9,27,12,30,848.0,132.0,0.8,23.2,785.0,735.16,542.51
2018,9,27,12,45,870.0,118.5,0.85,23.15,779.0,713.98,529.11
2018,9,27,13,0,892.0,105.0,0.9,23.1,773.0,689.85,513.28
2018,9,27,13,15,755.5,160.0,0.9,22.9,715.0,625.65,466.73
2018,9,27,13,30,619.0,215.0,0.9,22.7,657.0,568.51,424.86
2018,9,27,13,45,628.5,200.5,0.9,22.55,634.5,535.16,401.22
2018,9,27,14,0,638.0,186.0,0.9,22.4,612.0,499.79,375.19
2018,9,27,14,15,599.5,186.5,0.95,22.05,570.5,453.45,340.86
2018,9,27,14,30,561.0,187.0,1.0,21.7,529.0,408.99,307.19
2018,9,27,14,45,629.0,152.0,1.0,21.4,511.0,376.11,280.28
2018,9,27,15,0,697.0,117.0,1.0,21.1,493.0,336.3,246.29
2018,9,27,15,15,690.5,106.5,1.0,21.1,452.0,289.59,206.64
2018,9,27,15,30,684.0,96.0,1.0,21.1,411.0,242.77,166.37
2018,9,27,15,45,691.5,84.5,1.05,20.1,373.0,197.8,127.71
2018,9,27,16,0,699.0,73.0,1.1,19.1,335.0,151.62,89.22
2018,9,27,16,15,592.0,74.5,1.15,18.3,273.5,105.44,59.1
2018,9,27,16,30,485.0,76.0,1.2,17.5,212.0,70.6,43.36
2018,9,27,16,45,423.0,64.5,1.25,16.75,165.5,46.05,35.17
2018,9,27,17,0,361.0,53.0,1.3,16.0,119.0,39.29,29.04
2018,9,27,17,15,294.0,40.5,1.3,15.3,82.5,30.72,21.03
2018,9,27,17,30,227.0,28.0,1.3,14.6,46.0,22.39,11.76
2018,9,27,17,45,122.5,15.0,1.3,13.9,24.0,14.74,0.0
2018,9,27,18,0,18.0,2.0,1.3,13.2,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,1.25,12.85,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,0.9,9.65,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,0.9,9.8,2.0,0.0,0.0
2018,9,28,6,15,4.5,14.0,0.9,10.1,14.0,15.1,0.0
2018,9,28,6,30,2.0,26.0,0.9,10.4,26.0,26.67,15.47
2018,9,28,6,45,4.0,43.0,0.9,10.7,43.5,45.3,32.66
2018,9,28,7,0,6.0,60.0,0.9,11.0,61.0,63.56,48.83
2018,9,28,7,15,36.0,83.5,0.85,11.35,93.5,106.95,86.15
2018,9,28,7,30,66.0,107.0,0.8,11.7,126.0,148.99,121.77
2018,9,28,7,45,52.5,118.5,0.8,12.0,135.5,154.39,125.88
2018,9,28,8,0,39.0,130.0,0.8,12.3,145.0,158.99,129.11
2018,9,28,8,15,68.5,158.0,0.75,12.8,188.5,208.35,169.33
2018,9,28,8,30,98.0,186.0,0.7,13.3,232.0,259.11,209.42
2018,9,28,8,45,280.5,188.0,0.7,13.8,337.0,401.49,322.77
2018,9,28,9,0,463.0,190.0,0.7,14.3,442.0,546.24,431.38
2018,9,28,9,15,620.5,154.5,0.7,14.85,519.0,634.73,495.2
2018,9,28,9,30,778.0,119.0,0.7,15.4,596.0,722.08,555.57
2018,9,28,9,45,788.0,122.5,0.75,15.95,628.5,743.94,567.89
2018,9,28,10,0,798.0,126.0,0.8,16.5,661.0,763.31,579.35
2018,9,28,10,15,858.5,107.5,0.85,16.9,703.5,796.3,600.43
2018,9,28,10,30,919.0,89.0,0.9,17.3,746.0,824.16,617.74
2018,9,28,10,45,925.0,89.5,0.95,17.75,766.0,829.77,620.12
2018,9,28,11,0,931.0,90.0,1.0,18.2,786.0,832.15,620.76
2018,9,28,11,15,934.0,90.0,1.05,18.4,797.5,828.38,618.05
2018,9,28,11,30,937.0,90.0,1.1,18.6,809.0,821.37,613.34
2018,9,28,11,45,937.5,90.5,1.15,18.8,812.5,809.7,605.64
2018,9,28,12,0,938.0,91.0,1.2,19.0,816.0,794.88,595.93
2018,9,28,12,15,936.0,91.0,1.2,19.1,811.0,774.65,582.25
2018,9,28,12,30,934.0,91.0,1.2,19.2,806.0,751.51,566.68
2018,9,28,12,45,929.5,91.5,1.25,19.25,793.0,724.35,549.01
2018,9,28,13,0,925.0,92.0,1.3,19.3,780.0,694.64,528.57
2018,9,28,13,15,920.5,91.0,1.35,19.25,760.0,661.1,504.59
2018,9,28,13,30,916.0,90.0,1.4,19.2,740.0,625.33,478.4
2018,9,28,13,45,909.0,88.5,1.45,19.15,712.5,585.67,448.67
2018,9,28,14,0,902.0,87.0,1.5,19.1,685.0,544.31,416.83
2018,9,28,14,15,891.5,85.0,1.55,18.8,650.0,499.36,381.69
2018,9,28,14,30,881.0,83.0,1.6,18.5,615.0,453.41,344.63
2018,9,28,14,45,867.0,80.5,1.6,18.25,574.5,404.9,304.22
2018,9,28,15,0,853.0,78.0,1.6,18.0,534.0,356.17,262.51
2018,9,28,15,15,832.0,75.0,1.6,18.0,488.0,301.22,215.03
2018,9,28,15,30,811.0,72.0,1.6,18.0,442.0,250.88,170.76
2018,9,28,15,45,783.5,68.5,1.6,17.1,393.0,200.14,127.46
2018,9,28,16,0,756.0,65.0,1.6,16.2,344.0,151.55,87.94
2018,9,28,16,15,716.0,60.5,1.55,15.55,293.0,103.5,54.03
2018,9,28,16,30,676.0,56.0,1.5,14.9,242.0,59.43,32.2
2018,9,28,16,45,611.0,49.5,1.45,14.25,191.0,36.75,27.25
2018,9,28,17,0,546.0,43.0,1.4,13.6,140.0,30.64,21.63
2018,9,28,17,15,433.5,35.0,1.35,13.0,95.5,26.27,17.29
2018,9,28,17,30,321.0,27.0,1.3,12.4,51.0,21.77,10.64
2018,9,28,17,45,172.5,15.0,1.2,11.75,26.5,14.74,0.0
2018,9,28,18,0,24.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,9,28,18,15,12.0,1.5,1.1,10.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,29,5,45,11.0,1.5,0.9,8.55,1.5,0.0,0.0
2018,9,29,6,0,22.0,3.0,0.9,8.7,3.0,0.0,0.0
2018,9,29,6,15,42.0,17.5,0.9,9.5,20.0,29.57,0.0
2018,9,29,6,30,62.0,32.0,0.9,10.3,37.0,63.79,43.17
2018,9,29,6,45,300.5,39.5,0.9,11.1,92.5,178.46,139.57
2018,9,29,7,0,539.0,47.0,0.9,11.9,148.0,302.55,242.55
2018,9,29,7,15,441.0,69.0,0.85,12.45,168.5,303.23,246.36
2018,9,29,7,30,343.0,91.0,0.8,13.0,189.0,292.9,239.43
2018,9,29,7,45,280.5,121.0,0.75,13.55,211.0,296.97,242.48
2018,9,29,8,0,218.0,151.0,0.7,14.1,233.0,302.91,245.71
2018,9,29,8,15,223.0,165.5,0.7,14.65,259.5,327.46,264.24
2018,9,29,8,30,228.0,180.0,0.7,15.2,286.0,351.68,281.89
2018,9,29,8,45,306.0,194.0,0.7,15.75,351.0,424.63,337.43
2018,9,29,9,0,384.0,208.0,0.7,16.3,416.0,500.65,393.1
2018,9,29,9,15,463.0,199.5,0.75,16.75,468.5,562.96,438.13
2018,9,29,9,30,542.0,191.0,0.8,17.2,521.0,619.38,478.3
2018,9,29,9,45,647.0,167.0,0.85,17.6,582.5,683.36,523.8
2018,9,29,10,0,752.0,143.0,0.9,18.0,644.0,744.75,565.72
2018,9,29,10,15,800.0,130.0,0.95,18.3,682.0,771.0,581.97
2018,9,29,10,30,848.0,117.0,1.0,18.6,720.0,797.36,598.69
2018,9,29,10,45,861.5,115.5,1.05,18.85,742.5,806.02,603.62
2018,9,29,11,0,875.0,114.0,1.1,19.1,765.0,808.97,605.04
2018,9,29,11,15,903.0,104.0,1.15,19.2,784.5,814.52,608.74
2018,9,29,11,30,931.0,94.0,1.2,19.3,804.0,816.68,610.24
2018,9,29,11,45,898.5,107.5,1.2,19.45,795.5,793.0,593.77
2018,9,29,12,0,866.0,121.0,1.2,19.6,787.0,766.85,575.96
2018,9,29,12,15,888.5,110.5,1.25,19.65,790.0,755.14,568.81
2018,9,29,12,30,911.0,100.0,1.3,19.7,793.0,739.79,559.04
2018,9,29,12,45,925.5,92.0,1.35,19.8,786.0,717.71,544.55
2018,9,29,13,0,940.0,84.0,1.4,19.9,779.0,692.18,526.82
2018,9,29,13,15,935.0,83.0,1.4,19.8,758.5,657.9,501.84
2018,9,29,13,30,930.0,82.0,1.4,19.7,738.0,621.39,474.76
2018,9,29,13,45,922.5,81.0,1.45,19.65,710.0,581.47,444.76
2018,9,29,14,0,915.0,80.0,1.5,19.6,682.0,539.86,412.63
2018,9,29,14,15,904.0,78.5,1.5,19.4,647.0,494.67,376.85
2018,9,29,14,30,893.0,77.0,1.5,19.2,612.0,448.5,339.24
2018,9,29,14,45,878.0,75.0,1.5,19.0,571.0,399.62,298.49
2018,9,29,15,0,863.0,73.0,1.5,18.8,530.0,350.59,256.51
2018,9,29,15,15,826.0,74.0,1.5,18.8,480.5,294.32,208.47
2018,9,29,15,30,789.0,75.0,1.5,18.8,431.0,244.23,165.15
2018,9,29,15,45,693.0,81.5,1.45,18.1,368.0,188.18,120.64
2018,9,29,16,0,597.0,88.0,1.4,17.4,305.0,144.03,88.26
2018,9,29,16,15,627.0,72.0,1.35,16.9,269.0,99.62,54.64
2018,9,29,16,30,657.0,56.0,1.3,16.4,233.0,55.48,31.04
2018,9,29,16,45,595.5,49.5,1.25,15.9,184.0,33.79,24.42
2018,9,29,17,0,534.0,43.0,1.2,15.4,135.0,30.93,21.68
2018,9,29,17,15,420.5,34.0,1.1,14.7,91.0,25.64,16.52
2018,9,29,17,30,307.0,25.0,1.0,14.0,47.0,20.08,8.28
2018,9,29,17,45,164.5,14.0,0.95,13.3,24.5,13.76,0.0
2018,9,29,18,0,22.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,0.85,12.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.0,0.25,11.85,2.5,0.0,0.0
2018,9,30,6,0,35.0,6.0,0.2,11.9,5.0,0.0,0.0
2018,9,30,6,15,165.0,18.5,0.2,12.2,30.5,66.29,0.0
2018,9,30,6,30,295.0,31.0,0.2,12.5,56.0,151.61,103.57
2018,9,30,6,45,402.0,40.5,0.2,12.75,100.0,217.5,166.89
2018,9,30,7,0,509.0,50.0,0.2,13.0,144.0,291.45,230.04
2018,9,30,7,15,578.5,56.0,0.2,13.65,194.5,352.07,280.72
2018,9,30,7,30,648.0,62.0,0.2,14.3,245.0,417.14,332.74
2018,9,30,7,45,695.0,66.0,0.2,14.95,296.5,469.15,372.79
2018,9,30,8,0,742.0,70.0,0.2,15.6,348.0,525.52,414.39
2018,9,30,8,15,771.5,73.0,0.2,16.2,396.5,571.09,446.57
2018,9,30,8,30,801.0,76.0,0.2,16.8,445.0,616.32,477.48
2018,9,30,8,45,822.0,78.5,0.2,17.4,490.0,654.54,502.34
2018,9,30,9,0,843.0,81.0,0.2,18.0,535.0,691.31,524.61
2018,9,30,9,15,851.5,85.5,0.25,18.45,573.0,719.55,541.71
2018,9,30,9,30,860.0,90.0,0.3,18.9,611.0,741.6,554.69
