Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,9,45,868.0,93.0,0.35,19.3,643.5,762.76,567.27
2018,9,30,10,0,876.0,96.0,0.4,19.7,676.0,781.16,578.06
2018,9,30,10,15,770.5,145.0,0.45,20.0,670.0,762.53,564.68
2018,9,30,10,30,665.0,194.0,0.5,20.3,664.0,732.83,543.1
2018,9,30,10,45,742.5,166.5,0.55,20.55,704.5,763.8,565.21
2018,9,30,11,0,820.0,139.0,0.6,20.8,745.0,790.77,582.35
2018,9,30,11,15,846.0,129.0,0.65,20.95,763.0,794.3,584.38
2018,9,30,11,30,872.0,119.0,0.7,21.1,781.0,792.56,583.37
2018,9,30,11,45,731.0,184.5,0.75,21.25,741.0,742.05,549.1
2018,9,30,12,0,590.0,250.0,0.8,21.4,701.0,686.91,509.2
2018,9,30,12,15,489.5,286.0,0.8,21.25,658.5,635.19,472.31
2018,9,30,12,30,389.0,322.0,0.8,21.1,616.0,584.17,435.43
2018,9,30,12,45,345.0,327.0,0.85,20.9,584.5,546.42,409.28
2018,9,30,13,0,301.0,332.0,0.9,20.7,553.0,509.87,383.46
2018,9,30,13,15,282.5,328.5,0.9,20.4,531.5,482.68,364.29
2018,9,30,13,30,264.0,325.0,0.9,20.1,510.0,455.95,345.15
2018,9,30,13,45,271.0,309.5,0.95,19.85,493.0,432.83,328.95
2018,9,30,14,0,278.0,294.0,1.0,19.6,476.0,408.76,311.59
2018,9,30,14,15,259.5,277.5,1.0,19.3,440.0,371.11,283.57
2018,9,30,14,30,241.0,261.0,1.0,19.0,404.0,337.71,258.38
2018,9,30,14,45,187.0,246.0,1.05,18.75,352.5,291.07,223.24
2018,9,30,15,0,133.0,231.0,1.1,18.5,301.0,249.18,191.74
2018,9,30,15,15,86.0,198.5,1.1,18.5,242.0,203.55,157.03
2018,9,30,15,30,39.0,166.0,1.1,18.5,183.0,159.34,123.53
2018,9,30,15,45,55.0,154.0,1.1,18.15,175.0,147.78,114.03
2018,9,30,16,0,71.0,142.0,1.1,17.8,167.0,134.27,102.81
2018,9,30,16,15,55.0,121.0,1.05,17.4,138.5,109.87,84.27
2018,9,30,16,30,39.0,100.0,1.0,17.0,110.0,87.33,67.31
2018,9,30,16,45,25.0,78.5,0.95,16.55,84.5,68.68,54.94
2018,9,30,17,0,11.0,57.0,0.9,16.1,59.0,52.52,40.38
2018,9,30,17,15,5.5,38.5,0.85,15.55,39.5,35.9,25.1
2018,9,30,17,30,0.0,20.0,0.8,15.0,20.0,19.13,6.16
2018,9,30,17,45,0.0,10.0,0.75,14.5,10.0,9.83,0.0
2018,9,30,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,11.15,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.2,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.0,0.7,11.45,7.0,6.88,0.0
2018,10,1,6,30,0.0,13.0,0.6,11.7,13.0,12.54,3.82
2018,10,1,6,45,0.0,24.5,0.5,11.95,24.5,23.65,14.26
2018,10,1,7,0,0.0,36.0,0.4,12.2,36.0,34.76,24.14
2018,10,1,7,15,1.0,50.5,0.4,12.9,51.0,49.31,36.73
2018,10,1,7,30,2.0,65.0,0.4,13.6,66.0,64.43,49.55
2018,10,1,7,45,14.0,94.0,0.35,14.3,99.5,101.05,80.22
2018,10,1,8,0,26.0,123.0,0.3,15.0,133.0,143.4,114.7
2018,10,1,8,15,132.5,147.5,0.35,15.85,207.0,242.27,195.15
2018,10,1,8,30,239.0,172.0,0.4,16.7,281.0,348.2,277.38
2018,10,1,8,45,470.5,143.5,0.4,17.5,385.5,485.29,381.64
2018,10,1,9,0,702.0,115.0,0.4,18.3,490.0,629.64,485.16
2018,10,1,9,15,645.0,138.0,0.45,18.95,502.5,627.47,479.38
2018,10,1,9,30,588.0,161.0,0.5,19.6,515.0,620.21,471.89
2018,10,1,9,45,454.0,218.5,0.55,20.25,501.0,584.21,442.37
2018,10,1,10,0,320.0,276.0,0.6,20.9,487.0,538.71,406.22
2018,10,1,10,15,322.5,293.0,0.6,21.35,513.0,558.64,419.14
2018,10,1,10,30,325.0,310.0,0.6,21.8,539.0,577.15,430.26
2018,10,1,10,45,320.5,320.5,0.65,22.25,551.0,582.05,432.44
2018,10,1,11,0,316.0,331.0,0.7,22.7,563.0,585.62,433.88
2018,10,1,11,15,427.5,298.5,0.8,22.8,618.0,638.05,472.85
2018,10,1,11,30,539.0,266.0,0.9,22.9,673.0,683.74,506.25
2018,10,1,11,45,407.0,301.5,0.95,23.05,609.5,609.8,452.37
2018,10,1,12,0,275.0,337.0,1.0,23.2,546.0,535.47,398.42
2018,10,1,12,15,228.0,331.5,1.1,23.1,504.0,488.14,365.43
2018,10,1,12,30,181.0,326.0,1.2,23.0,462.0,441.18,331.84
2018,10,1,12,45,210.5,335.5,1.25,22.95,491.0,462.71,348.21
2018,10,1,13,0,240.0,345.0,1.3,22.9,520.0,481.71,362.1
2018,10,1,13,15,216.5,338.0,1.3,22.7,492.5,450.66,339.44
2018,10,1,13,30,193.0,331.0,1.3,22.5,465.0,420.59,317.67
2018,10,1,13,45,219.0,314.5,1.3,22.35,461.0,409.74,310.23
2018,10,1,14,0,245.0,298.0,1.3,22.2,457.0,396.59,300.64
2018,10,1,14,15,244.0,279.5,1.25,21.95,430.5,366.95,278.42
2018,10,1,14,30,243.0,261.0,1.2,21.7,404.0,337.1,255.74
2018,10,1,14,45,265.5,238.0,1.2,21.45,384.5,308.53,233.45
2018,10,1,15,0,288.0,215.0,1.2,21.2,365.0,280.72,210.92
2018,10,1,15,15,382.5,176.5,1.2,21.2,356.5,253.47,185.93
2018,10,1,15,30,477.0,138.0,1.2,21.2,348.0,219.87,154.38
2018,10,1,15,45,513.5,113.5,1.1,20.6,315.5,178.91,118.81
2018,10,1,16,0,550.0,89.0,1.0,20.0,283.0,133.13,80.69
2018,10,1,16,15,595.0,70.5,0.95,19.4,250.5,89.65,48.63
2018,10,1,16,30,640.0,52.0,0.9,18.8,218.0,44.85,26.7
2018,10,1,16,45,579.0,45.5,0.8,18.25,170.0,33.9,24.24
2018,10,1,17,0,518.0,39.0,0.7,17.7,122.0,27.96,18.79
2018,10,1,17,15,389.0,30.5,0.65,17.05,80.0,22.95,13.84
2018,10,1,17,30,260.0,22.0,0.6,16.4,38.0,17.7,3.31
2018,10,1,17,45,130.0,11.0,0.55,15.8,19.0,10.81,0.0
2018,10,1,18,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.45,13.25,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,13.3,1.0,0.0,0.0
2018,10,2,6,15,0.0,6.5,0.35,13.5,6.5,6.39,0.0
2018,10,2,6,30,0.0,12.0,0.3,13.7,12.0,11.57,2.84
2018,10,2,6,45,0.0,23.0,0.25,13.85,23.0,22.2,12.91
2018,10,2,7,0,0.0,34.0,0.2,14.0,34.0,32.83,22.31
2018,10,2,7,15,65.5,60.5,0.25,14.55,78.5,98.23,77.84
2018,10,2,7,30,131.0,87.0,0.3,15.1,123.0,163.48,132.25
2018,10,2,7,45,147.5,112.5,0.3,15.6,160.5,205.21,165.91
2018,10,2,8,0,164.0,138.0,0.3,16.1,198.0,247.34,199.02
2018,10,2,8,15,203.5,162.0,0.35,16.8,247.0,302.13,241.41
2018,10,2,8,30,243.0,186.0,0.4,17.5,296.0,365.92,289.26
2018,10,2,8,45,182.5,203.5,0.45,18.2,291.0,341.89,268.38
2018,10,2,9,0,122.0,221.0,0.5,18.9,286.0,321.39,250.61
2018,10,2,9,15,283.5,216.0,0.6,19.55,381.5,439.26,341.44
2018,10,2,9,30,445.0,211.0,0.7,20.2,477.0,563.07,431.72
2018,10,2,9,45,623.5,162.5,0.75,20.85,558.0,653.1,495.97
2018,10,2,10,0,802.0,114.0,0.8,21.5,639.0,740.62,555.0
2018,10,2,10,15,792.5,124.5,0.85,21.9,661.0,749.47,558.77
2018,10,2,10,30,783.0,135.0,0.9,22.3,683.0,755.18,561.52
2018,10,2,10,45,643.0,195.5,0.9,22.75,653.5,710.0,527.62
2018,10,2,11,0,503.0,256.0,0.9,23.2,624.0,657.24,487.53
2018,10,2,11,15,494.0,258.0,1.0,23.4,624.0,646.62,480.87
2018,10,2,11,30,485.0,260.0,1.1,23.6,624.0,634.34,472.52
2018,10,2,11,45,636.0,205.5,1.15,23.85,685.0,685.28,510.43
2018,10,2,12,0,787.0,151.0,1.2,24.1,746.0,728.3,541.61
2018,10,2,12,15,756.0,165.5,1.25,24.15,734.0,703.47,523.43
2018,10,2,12,30,725.0,180.0,1.3,24.2,722.0,676.9,504.59
2018,10,2,12,45,621.0,211.0,1.3,24.25,669.5,616.75,460.92
2018,10,2,13,0,517.0,242.0,1.3,24.3,617.0,559.24,418.85
2018,10,2,13,15,343.5,277.0,1.35,24.15,523.0,468.75,352.53
2018,10,2,13,30,170.0,312.0,1.4,24.0,429.0,389.24,293.19
2018,10,2,13,45,295.0,281.5,1.45,23.9,475.0,417.34,315.44
2018,10,2,14,0,420.0,251.0,1.5,23.8,521.0,435.2,328.39
2018,10,2,14,15,396.5,242.0,1.55,23.4,486.0,398.51,300.66
2018,10,2,14,30,373.0,233.0,1.6,23.0,451.0,361.19,272.32
2018,10,2,14,45,446.0,195.5,1.65,22.65,438.0,332.35,248.65
2018,10,2,15,0,519.0,158.0,1.7,22.3,425.0,299.09,219.88
2018,10,2,15,15,609.0,121.5,1.7,22.3,407.0,263.29,186.63
2018,10,2,15,30,699.0,85.0,1.7,22.3,389.0,218.48,144.85
2018,10,2,15,45,602.0,91.0,1.7,21.25,331.0,170.52,108.33
2018,10,2,16,0,505.0,97.0,1.7,20.2,273.0,132.37,82.29
2018,10,2,16,15,326.5,94.5,1.65,19.55,201.5,91.24,59.68
2018,10,2,16,30,148.0,92.0,1.6,18.9,130.0,77.15,61.99
2018,10,2,16,45,204.0,67.5,1.5,18.25,107.0,53.75,41.52
2018,10,2,17,0,260.0,43.0,1.4,17.6,84.0,32.02,22.24
2018,10,2,17,15,224.5,32.5,1.25,17.0,58.0,24.88,15.3
2018,10,2,17,30,189.0,22.0,1.1,16.4,32.0,18.04,0.6
2018,10,2,17,45,94.5,11.0,0.95,15.8,16.0,10.81,0.0
2018,10,2,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,5,45,4.5,0.5,0.6,13.45,0.5,0.0,0.0
2018,10,3,6,0,9.0,1.0,0.6,13.5,1.0,0.0,0.0
2018,10,3,6,15,23.0,12.5,0.65,13.85,14.0,18.8,0.0
2018,10,3,6,30,37.0,24.0,0.7,14.2,27.0,42.42,23.81
2018,10,3,6,45,42.5,41.0,0.75,14.5,46.5,66.17,48.5
2018,10,3,7,0,48.0,58.0,0.8,14.8,66.0,83.02,63.92
2018,10,3,7,15,67.0,80.0,0.8,15.15,95.5,123.24,98.21
2018,10,3,7,30,86.0,102.0,0.8,15.5,125.0,159.04,128.21
2018,10,3,7,45,105.0,124.0,0.85,15.8,158.0,195.77,158.37
2018,10,3,8,0,124.0,146.0,0.9,16.1,191.0,233.37,188.55
2018,10,3,8,15,73.5,148.5,0.95,16.5,176.0,200.05,160.46
2018,10,3,8,30,23.0,151.0,1.0,16.9,161.0,165.4,131.08
2018,10,3,8,45,20.5,165.0,1.05,17.3,174.5,177.96,140.63
2018,10,3,9,0,18.0,179.0,1.1,17.7,188.0,190.32,149.75
2018,10,3,9,15,60.5,215.5,1.15,18.1,250.5,264.54,208.42
2018,10,3,9,30,103.0,252.0,1.2,18.5,313.0,334.32,261.87
2018,10,3,9,45,119.0,276.5,1.2,18.95,351.0,378.82,294.2
2018,10,3,10,0,135.0,301.0,1.2,19.4,389.0,416.03,320.73
2018,10,3,10,15,222.5,304.5,1.25,19.7,456.5,485.26,372.75
2018,10,3,10,30,310.0,308.0,1.3,20.0,524.0,560.68,427.66
2018,10,3,10,45,210.0,282.5,1.3,20.35,430.5,449.63,344.32
2018,10,3,11,0,110.0,257.0,1.3,20.7,337.0,344.43,264.43
2018,10,3,11,15,79.0,283.5,1.35,20.7,341.5,340.99,261.23
2018,10,3,11,30,48.0,310.0,1.4,20.7,346.0,341.93,260.75
2018,10,3,11,45,57.0,316.5,1.4,20.75,359.5,352.81,268.9
2018,10,3,12,0,66.0,323.0,1.4,20.8,373.0,363.12,276.55
2018,10,3,12,15,102.5,340.0,1.4,20.55,416.5,402.28,306.4
2018,10,3,12,30,139.0,357.0,1.4,20.3,460.0,440.1,334.72
2018,10,3,12,45,106.5,325.5,1.4,20.0,403.5,382.35,291.98
2018,10,3,13,0,74.0,294.0,1.4,19.7,347.0,327.5,251.3
2018,10,3,13,15,64.5,264.0,1.4,19.5,309.5,289.98,223.45
2018,10,3,13,30,55.0,234.0,1.4,19.3,272.0,253.29,195.78
2018,10,3,13,45,88.0,250.5,1.35,19.1,308.0,282.45,218.73
2018,10,3,14,0,121.0,267.0,1.3,18.9,344.0,306.07,236.75
2018,10,3,14,15,115.0,260.5,1.25,18.75,330.5,290.17,224.36
2018,10,3,14,30,109.0,254.0,1.2,18.6,317.0,277.38,214.51
2018,10,3,14,45,203.5,191.5,1.2,18.5,299.0,243.38,186.95
2018,10,3,15,0,298.0,129.0,1.2,18.4,281.0,202.99,152.45
2018,10,3,15,15,532.0,99.0,1.2,18.4,340.0,220.14,157.3
2018,10,3,15,30,766.0,69.0,1.2,18.4,399.0,217.68,143.33
2018,10,3,15,45,594.0,70.0,1.1,18.15,307.5,148.17,91.52
2018,10,3,16,0,422.0,71.0,1.0,17.9,216.0,98.16,58.53
2018,10,3,16,15,255.0,64.5,0.95,17.65,148.0,61.84,38.46
2018,10,3,16,30,88.0,58.0,0.9,17.4,80.0,50.7,39.23
2018,10,3,16,45,93.5,48.0,0.85,17.1,66.5,38.94,28.74
2018,10,3,17,0,99.0,38.0,0.8,16.8,53.0,31.33,21.69
2018,10,3,17,15,56.0,23.5,0.75,16.25,31.5,19.81,10.94
2018,10,3,17,30,13.0,9.0,0.7,15.7,10.0,8.52,0.0
2018,10,3,17,45,6.5,4.5,0.65,15.1,5.0,4.42,0.0
2018,10,3,18,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,4,5,45,10.5,1.5,0.6,11.9,1.0,0.0,0.0
2018,10,4,6,0,21.0,3.0,0.6,12.0,2.0,0.0,0.0
2018,10,4,6,15,163.5,14.5,0.65,12.3,25.0,60.1,0.0
2018,10,4,6,30,306.0,26.0,0.7,12.6,48.0,143.33,86.46
2018,10,4,6,45,418.5,34.5,0.7,12.95,91.0,212.07,161.08
2018,10,4,7,0,531.0,43.0,0.7,13.3,134.0,286.1,225.49
2018,10,4,7,15,372.5,49.5,0.7,13.6,124.0,242.59,195.63
2018,10,4,7,30,214.0,56.0,0.7,13.9,114.0,180.77,147.34
2018,10,4,7,45,107.0,70.5,0.7,14.15,99.5,139.63,113.36
2018,10,4,8,0,0.0,85.0,0.7,14.4,85.0,83.1,64.7
2018,10,4,8,15,3.5,110.5,0.75,14.9,112.0,111.14,87.86
2018,10,4,8,30,7.0,136.0,0.8,15.4,139.0,139.34,110.51
2018,10,4,8,45,18.5,166.0,0.8,15.85,175.5,177.68,141.09
2018,10,4,9,0,30.0,196.0,0.8,16.3,212.0,222.72,176.26
2018,10,4,9,15,58.5,218.5,0.85,16.65,252.0,266.24,210.17
2018,10,4,9,30,87.0,241.0,0.9,17.0,292.0,310.47,244.04
2018,10,4,9,45,111.0,267.0,0.95,17.35,336.0,362.22,282.77
2018,10,4,10,0,135.0,293.0,1.0,17.7,380.0,406.97,315.57
2018,10,4,10,15,116.0,293.5,1.05,17.85,370.5,391.74,302.97
2018,10,4,10,30,97.0,294.0,1.1,18.0,361.0,370.31,286.24
2018,10,4,10,45,58.5,260.5,1.15,18.15,301.0,304.94,235.97
2018,10,4,11,0,20.0,227.0,1.2,18.3,241.0,236.91,182.99
2018,10,4,11,15,33.5,254.0,1.25,18.35,278.5,276.56,213.92
2018,10,4,11,30,47.0,281.0,1.3,18.4,316.0,312.08,240.9
2018,10,4,11,45,73.0,303.5,1.3,18.45,358.0,351.46,270.81
2018,10,4,12,0,99.0,326.0,1.3,18.5,400.0,389.44,299.25
2018,10,4,12,15,90.5,297.5,1.35,18.5,365.0,352.26,271.37
2018,10,4,12,30,82.0,269.0,1.4,18.5,330.0,315.64,244.07
2018,10,4,12,45,113.5,296.0,1.45,18.55,378.5,358.89,277.37
2018,10,4,13,0,145.0,323.0,1.5,18.6,427.0,398.19,306.84
2018,10,4,13,15,240.0,301.0,1.5,18.5,467.0,426.13,328.92
2018,10,4,13,30,335.0,279.0,1.5,18.4,507.0,447.82,345.66
2018,10,4,13,45,565.5,195.5,1.55,18.35,561.5,475.23,367.3
2018,10,4,14,0,796.0,112.0,1.6,18.3,616.0,486.81,374.93
2018,10,4,14,15,814.5,99.0,1.6,18.15,590.0,448.41,343.2
2018,10,4,14,30,833.0,86.0,1.6,18.0,564.0,406.97,308.29
2018,10,4,14,45,817.5,82.5,1.6,17.85,524.0,359.22,267.69
2018,10,4,15,0,802.0,79.0,1.6,17.7,484.0,311.55,226.26
2018,10,4,15,15,778.0,76.0,1.6,17.7,439.0,262.49,183.29
2018,10,4,15,30,754.0,73.0,1.6,17.7,394.0,214.82,141.64
2018,10,4,15,45,724.0,69.0,1.55,17.15,346.5,166.99,101.74
2018,10,4,16,0,694.0,65.0,1.5,16.6,299.0,121.67,67.25
2018,10,4,16,15,650.0,59.5,1.5,16.2,250.5,73.81,37.57
2018,10,4,16,30,606.0,54.0,1.5,15.8,202.0,36.28,26.69
2018,10,4,16,45,531.0,47.0,1.5,15.4,154.0,33.06,23.72
2018,10,4,17,0,456.0,40.0,1.5,15.0,106.0,29.74,20.4
2018,10,4,17,15,316.0,29.5,1.5,14.45,66.5,22.9,13.4
2018,10,4,17,30,176.0,19.0,1.5,13.9,27.0,15.58,0.0
2018,10,4,17,45,88.0,9.5,1.45,13.4,13.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.0,8.4,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.0,8.6,2.0,0.0,0.0
2018,10,5,6,15,176.0,14.0,1.05,9.25,25.0,62.63,0.0
2018,10,5,6,30,329.0,25.0,1.1,9.9,48.0,148.01,85.56
2018,10,5,6,45,447.5,33.0,1.15,10.55,92.5,219.74,168.06
2018,10,5,7,0,566.0,41.0,1.2,11.2,137.0,293.18,233.21
2018,10,5,7,15,634.0,46.0,1.15,11.65,187.5,353.54,286.18
2018,10,5,7,30,702.0,51.0,1.1,12.1,238.0,417.88,340.12
2018,10,5,7,45,745.0,54.5,1.1,12.6,289.0,470.75,383.07
2018,10,5,8,0,788.0,58.0,1.1,13.1,340.0,524.88,425.24
2018,10,5,8,15,816.0,60.5,1.0,13.6,388.5,569.63,457.99
2018,10,5,8,30,844.0,63.0,0.9,14.1,437.0,610.25,486.43
2018,10,5,8,45,864.0,65.0,0.8,14.6,482.0,647.79,511.28
2018,10,5,9,0,884.0,67.0,0.7,15.1,527.0,683.77,532.9
2018,10,5,9,15,897.5,68.5,0.7,15.7,566.0,712.76,550.19
2018,10,5,9,30,911.0,70.0,0.7,16.3,605.0,739.38,565.71
2018,10,5,9,45,819.5,106.0,0.7,16.85,607.5,727.24,554.6
2018,10,5,10,0,728.0,142.0,0.7,17.4,610.0,706.98,538.51
2018,10,5,10,15,750.5,141.5,0.75,17.95,641.0,727.33,551.54
2018,10,5,10,30,773.0,141.0,0.8,18.5,672.0,743.59,561.16
2018,10,5,10,45,860.0,110.0,0.85,19.05,716.0,776.67,582.24
2018,10,5,11,0,947.0,79.0,0.9,19.6,760.0,804.4,599.37
2018,10,5,11,15,948.5,79.5,0.9,19.9,770.0,799.48,594.63
2018,10,5,11,30,950.0,80.0,0.9,20.2,780.0,791.29,588.27
2018,10,5,11,45,949.5,81.0,0.95,20.5,783.0,778.88,579.95
2018,10,5,12,0,949.0,82.0,1.0,20.8,786.0,763.31,569.61
2018,10,5,12,15,873.5,113.5,1.0,20.9,758.0,722.55,542.04
2018,10,5,12,30,798.0,145.0,1.0,21.0,730.0,681.81,512.45
2018,10,5,12,45,749.5,163.0,1.05,21.1,705.0,644.7,485.88
2018,10,5,13,0,701.0,181.0,1.1,21.2,680.0,608.04,459.16
2018,10,5,13,15,768.5,148.0,1.15,21.15,680.0,591.91,448.49
2018,10,5,13,30,836.0,115.0,1.2,21.1,680.0,571.27,433.6
2018,10,5,13,45,870.0,96.0,1.3,21.0,662.5,540.71,410.73
2018,10,5,14,0,904.0,77.0,1.4,20.9,645.0,504.15,382.43
2018,10,5,14,15,891.5,75.5,1.45,20.7,609.5,458.94,346.35
2018,10,5,14,30,879.0,74.0,1.5,20.5,574.0,412.93,308.54
2018,10,5,14,45,862.5,72.0,1.6,20.3,533.0,364.52,267.92
2018,10,5,15,0,846.0,70.0,1.7,20.1,492.0,316.13,226.25
2018,10,5,15,15,823.5,67.5,1.7,20.1,446.5,262.3,179.61
2018,10,5,15,30,801.0,65.0,1.7,20.1,401.0,213.25,136.97
2018,10,5,15,45,760.0,63.0,1.7,19.35,350.5,163.32,96.32
2018,10,5,16,0,719.0,61.0,1.7,18.6,300.0,116.98,62.3
2018,10,5,16,15,669.5,55.5,1.7,18.0,249.0,71.04,35.8
2018,10,5,16,30,620.0,50.0,1.7,17.4,198.0,36.49,26.67
2018,10,5,16,45,548.5,43.5,1.7,16.8,151.0,30.35,21.14
2018,10,5,17,0,477.0,37.0,1.7,16.2,104.0,27.29,18.1
2018,10,5,17,15,332.0,27.5,1.7,15.55,65.0,21.28,11.69
2018,10,5,17,30,187.0,18.0,1.7,14.9,26.0,17.69,0.0
2018,10,5,17,45,93.5,9.0,1.7,14.3,13.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,45,11.0,1.5,1.4,10.35,1.0,0.0,0.0
2018,10,6,6,0,22.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,10,6,6,15,140.0,13.0,1.45,10.8,21.0,51.25,0.0
2018,10,6,6,30,258.0,23.0,1.5,11.3,40.0,121.57,64.57
2018,10,6,6,45,391.0,32.0,1.55,11.8,84.0,196.59,149.34
2018,10,6,7,0,524.0,41.0,1.6,12.3,128.0,277.46,220.2
2018,10,6,7,15,610.0,44.5,1.55,12.85,179.5,338.88,274.02
2018,10,6,7,30,696.0,48.0,1.5,13.4,231.0,409.03,332.83
2018,10,6,7,45,743.0,51.0,1.5,14.0,282.5,462.95,376.81
2018,10,6,8,0,790.0,54.0,1.5,14.6,334.0,518.44,420.28
2018,10,6,8,15,819.5,56.0,1.5,15.2,383.0,559.84,451.55
2018,10,6,8,30,849.0,58.0,1.5,15.8,432.0,604.4,484.06
2018,10,6,8,45,870.0,60.0,1.5,16.4,477.0,642.65,510.75
2018,10,6,9,0,891.0,62.0,1.5,17.0,522.0,679.38,534.47
2018,10,6,9,15,904.0,64.5,1.5,17.4,562.0,709.23,553.29
2018,10,6,9,30,917.0,67.0,1.5,17.8,602.0,736.66,570.24
2018,10,6,9,45,925.5,70.0,1.55,18.15,636.0,758.7,583.9
2018,10,6,10,0,934.0,73.0,1.6,18.5,670.0,777.81,595.57
2018,10,6,10,15,942.5,74.0,1.65,18.75,697.5,791.67,603.91
2018,10,6,10,30,951.0,75.0,1.7,19.0,725.0,802.38,610.21
2018,10,6,10,45,956.5,75.5,1.75,19.25,744.5,807.03,612.49
2018,10,6,11,0,962.0,76.0,1.8,19.5,764.0,808.35,612.68
2018,10,6,11,15,965.0,77.0,1.85,19.6,775.5,804.95,610.13
2018,10,6,11,30,968.0,78.0,1.9,19.7,787.0,798.18,605.44
2018,10,6,11,45,969.5,78.0,1.95,19.85,790.5,785.95,596.99
2018,10,6,12,0,971.0,78.0,2.0,20.0,794.0,770.44,586.4
2018,10,6,12,15,969.5,78.5,2.05,20.05,789.0,750.16,572.77
2018,10,6,12,30,968.0,79.0,2.1,20.1,784.0,726.85,557.06
2018,10,6,12,45,964.0,79.0,2.15,20.1,770.5,698.53,536.91
2018,10,6,13,0,960.0,79.0,2.2,20.1,757.0,667.56,513.95
2018,10,6,13,15,954.5,78.0,2.25,20.05,735.5,632.26,487.46
2018,10,6,13,30,949.0,77.0,2.3,20.0,714.0,594.75,458.68
2018,10,6,13,45,940.0,76.0,2.3,19.95,684.5,553.4,426.1
2018,10,6,14,0,931.0,75.0,2.3,19.9,655.0,510.47,391.47
2018,10,6,14,15,919.0,73.0,2.3,19.8,619.0,463.95,353.28
2018,10,6,14,30,907.0,71.0,2.3,19.7,583.0,416.55,313.33
2018,10,6,14,45,890.5,69.5,2.3,19.6,541.5,367.41,271.06
2018,10,6,15,0,874.0,68.0,2.3,19.5,500.0,318.25,227.9
2018,10,6,15,15,851.5,65.5,2.3,19.5,453.5,266.95,182.74
2018,10,6,15,30,829.0,63.0,2.3,19.5,407.0,212.86,135.79
2018,10,6,15,45,796.0,59.5,2.3,19.1,356.5,161.55,93.53
2018,10,6,16,0,763.0,56.0,2.3,18.7,306.0,112.97,57.79
2018,10,6,16,15,713.5,52.0,2.2,18.2,254.5,66.29,32.2
2018,10,6,16,30,664.0,48.0,2.1,17.7,203.0,34.99,25.3
2018,10,6,16,45,581.5,42.0,2.05,17.25,153.5,32.08,22.58
2018,10,6,17,0,499.0,36.0,2.0,16.8,104.0,26.68,17.45
2018,10,6,17,15,345.0,27.0,1.95,16.15,64.5,21.11,11.13
2018,10,6,17,30,191.0,18.0,1.9,15.5,25.0,17.69,0.0
2018,10,6,17,45,95.5,9.0,1.9,14.9,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,15,156.5,11.5,1.65,11.9,21.5,53.87,0.0
2018,10,7,6,30,313.0,23.0,1.7,12.4,43.0,137.29,66.09
2018,10,7,6,45,446.0,31.0,1.7,12.85,88.0,214.1,161.13
2018,10,7,7,0,579.0,39.0,1.7,13.3,133.0,292.51,230.5
2018,10,7,7,15,647.5,44.0,1.75,13.9,184.0,353.02,283.91
2018,10,7,7,30,716.0,49.0,1.8,14.5,235.0,417.54,338.53
2018,10,7,7,45,759.0,53.0,1.85,15.05,287.0,471.11,382.58
2018,10,7,8,0,802.0,57.0,1.9,15.6,339.0,525.9,425.87
2018,10,7,8,15,831.0,60.0,1.9,16.2,388.5,568.44,458.13
2018,10,7,8,30,860.0,63.0,1.9,16.8,438.0,613.97,491.45
2018,10,7,8,45,879.5,65.5,1.9,17.35,483.5,651.9,518.18
2018,10,7,9,0,899.0,68.0,1.9,17.9,529.0,688.19,542.07
2018,10,7,9,15,914.0,70.0,1.9,18.35,569.5,718.84,561.44
2018,10,7,9,30,929.0,72.0,1.9,18.8,610.0,747.12,578.96
2018,10,7,9,45,939.5,73.0,1.9,19.25,644.0,768.41,591.43
2018,10,7,10,0,950.0,74.0,1.9,19.7,678.0,786.82,601.92
2018,10,7,10,15,957.5,75.5,1.85,20.05,705.0,800.49,608.96
2018,10,7,10,30,965.0,77.0,1.8,20.4,732.0,810.92,613.87
2018,10,7,10,45,969.5,77.0,1.8,20.8,750.5,814.19,614.34
2018,10,7,11,0,974.0,77.0,1.8,21.2,769.0,814.1,612.74
2018,10,7,11,15,975.0,78.0,1.8,21.45,779.5,809.05,608.29
2018,10,7,11,30,976.0,79.0,1.8,21.7,790.0,800.63,601.74
2018,10,7,11,45,974.5,79.5,1.75,21.9,791.5,786.57,591.17
2018,10,7,12,0,973.0,80.0,1.7,22.1,793.0,769.3,578.58
2018,10,7,12,15,969.0,81.0,1.75,22.25,787.0,747.69,564.12
2018,10,7,12,30,965.0,82.0,1.8,22.4,781.0,723.16,547.65
2018,10,7,12,45,957.5,82.5,1.8,22.55,765.5,693.12,525.58
2018,10,7,13,0,950.0,83.0,1.8,22.7,750.0,660.64,501.33
2018,10,7,13,15,941.5,82.5,1.8,22.7,727.0,624.37,474.22
2018,10,7,13,30,933.0,82.0,1.8,22.7,704.0,586.1,445.08
2018,10,7,13,45,921.5,82.0,1.85,22.7,674.5,544.99,413.37
2018,10,7,14,0,910.0,82.0,1.9,22.7,645.0,502.51,379.75
2018,10,7,14,15,894.0,81.0,1.9,22.6,608.0,456.05,342.22
2018,10,7,14,30,878.0,80.0,1.9,22.5,571.0,409.08,303.3
2018,10,7,14,45,855.5,79.5,1.95,22.35,528.5,356.75,259.62
2018,10,7,15,0,833.0,79.0,2.0,22.2,486.0,308.21,217.94
2018,10,7,15,15,808.0,75.5,2.0,22.2,439.5,257.31,173.99
2018,10,7,15,30,783.0,72.0,2.0,22.2,393.0,207.88,131.72
2018,10,7,15,45,741.0,69.0,1.9,21.75,342.0,158.28,92.15
2018,10,7,16,0,699.0,66.0,1.8,21.3,291.0,112.45,59.83
2018,10,7,16,15,639.5,60.0,1.65,20.65,239.0,63.8,33.14
2018,10,7,16,30,580.0,54.0,1.5,20.0,187.0,37.15,26.91
2018,10,7,16,45,493.5,46.0,1.35,19.35,139.0,33.07,23.2
2018,10,7,17,0,407.0,38.0,1.2,18.7,91.0,28.83,19.07
2018,10,7,17,15,265.0,26.0,1.15,17.8,54.5,20.41,10.0
2018,10,7,17,30,123.0,14.0,1.1,16.9,18.0,13.76,0.0
2018,10,7,17,45,61.5,7.0,1.05,16.05,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,8,6,15,157.5,11.0,0.85,11.4,20.5,53.21,0.0
2018,10,8,6,30,315.0,22.0,0.8,12.3,41.0,135.17,56.45
2018,10,8,6,45,449.0,29.0,0.8,13.2,85.0,207.73,154.42
2018,10,8,7,0,583.0,36.0,0.8,14.1,129.0,288.97,224.99
2018,10,8,7,15,651.0,41.0,0.8,14.8,179.5,348.92,276.91
2018,10,8,7,30,719.0,46.0,0.8,15.5,230.0,412.99,329.86
2018,10,8,7,45,761.0,49.0,0.85,16.15,281.0,464.7,371.51
2018,10,8,8,0,803.0,52.0,0.9,16.8,332.0,514.12,409.85
2018,10,8,8,15,830.5,54.5,0.95,17.4,380.0,558.54,443.05
2018,10,8,8,30,858.0,57.0,1.0,18.0,428.0,602.44,474.77
2018,10,8,8,45,877.5,58.5,1.05,18.6,472.5,639.1,500.33
2018,10,8,9,0,897.0,60.0,1.1,19.2,517.0,674.14,523.09
2018,10,8,9,15,910.0,62.0,1.1,19.7,556.0,703.33,540.88
2018,10,8,9,30,923.0,64.0,1.1,20.2,595.0,730.09,556.82
2018,10,8,9,45,932.5,65.0,1.1,20.7,628.0,750.55,568.32
2018,10,8,10,0,942.0,66.0,1.1,21.2,661.0,768.13,577.89
2018,10,8,10,15,949.5,67.0,1.1,21.6,687.5,781.18,584.66
2018,10,8,10,30,957.0,68.0,1.1,22.0,714.0,791.05,589.42
2018,10,8,10,45,961.5,68.5,1.1,22.4,732.5,794.85,590.26
2018,10,8,11,0,966.0,69.0,1.1,22.8,751.0,795.32,589.07
2018,10,8,11,15,968.5,69.5,1.1,23.05,762.0,790.93,585.17
2018,10,8,11,30,971.0,70.0,1.1,23.3,773.0,783.19,579.22
2018,10,8,11,45,971.0,70.5,1.1,23.55,775.5,770.31,570.02
2018,10,8,12,0,971.0,71.0,1.1,23.8,778.0,754.2,558.81
2018,10,8,12,15,969.5,71.0,1.1,23.9,772.5,733.4,544.89
2018,10,8,12,30,968.0,71.0,1.1,24.0,767.0,709.6,529.0
2018,10,8,12,45,964.5,70.5,1.1,24.1,753.5,681.14,508.73
2018,10,8,13,0,961.0,70.0,1.1,24.2,740.0,650.02,486.03
2018,10,8,13,15,955.0,69.5,1.15,24.2,718.5,614.96,460.7
2018,10,8,13,30,949.0,69.0,1.2,24.2,697.0,577.71,433.11
2018,10,8,13,45,940.5,68.0,1.2,24.15,668.0,536.73,401.8
2018,10,8,14,0,932.0,67.0,1.2,24.1,639.0,494.13,368.44
2018,10,8,14,15,920.0,66.0,1.25,23.95,603.5,448.66,332.33
2018,10,8,14,30,908.0,65.0,1.3,23.8,568.0,402.29,294.37
2018,10,8,14,45,891.5,63.0,1.35,23.6,526.5,352.87,253.1
2018,10,8,15,0,875.0,61.0,1.4,23.4,485.0,303.44,210.86
2018,10,8,15,15,852.5,59.0,1.4,23.4,439.0,252.84,167.23
2018,10,8,15,30,830.0,57.0,1.4,23.4,393.0,203.3,125.01
2018,10,8,15,45,796.5,54.5,1.45,22.65,343.5,153.14,85.26
2018,10,8,16,0,763.0,52.0,1.5,21.9,294.0,101.8,49.19
2018,10,8,16,15,711.5,48.0,1.45,20.95,243.0,55.58,26.5
2018,10,8,16,30,660.0,44.0,1.4,20.0,192.0,31.91,22.33
2018,10,8,16,45,575.0,38.5,1.35,19.1,143.0,29.3,19.91
2018,10,8,17,0,490.0,33.0,1.3,18.2,94.0,26.75,17.26
2018,10,8,17,15,327.0,24.0,1.25,17.35,56.5,18.76,8.12
2018,10,8,17,30,164.0,15.0,1.2,16.5,19.0,14.74,0.0
2018,10,8,17,45,82.0,7.5,1.2,15.65,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,6,15,131.0,11.5,1.0,10.45,19.0,46.21,0.0
2018,10,9,6,30,262.0,23.0,0.9,11.1,38.0,117.68,39.71
2018,10,9,6,45,397.0,31.5,0.8,11.75,80.5,194.42,144.75
2018,10,9,7,0,532.0,40.0,0.7,12.4,123.0,274.31,214.56
2018,10,9,7,15,606.5,45.5,0.65,13.0,173.0,332.1,264.82
2018,10,9,7,30,681.0,51.0,0.6,13.6,223.0,397.96,319.27
2018,10,9,7,45,728.0,54.0,0.55,14.15,273.5,450.77,361.38
2018,10,9,8,0,775.0,57.0,0.5,14.7,324.0,505.09,402.72
2018,10,9,8,15,805.5,60.0,0.5,15.45,373.0,550.82,436.05
2018,10,9,8,30,836.0,63.0,0.5,16.2,422.0,592.67,465.47
2018,10,9,8,45,858.0,64.5,0.5,16.9,466.5,630.12,490.75
2018,10,9,9,0,880.0,66.0,0.5,17.6,511.0,666.14,513.75
2018,10,9,9,15,892.5,69.0,0.5,18.4,550.0,695.56,530.81
2018,10,9,9,30,905.0,72.0,0.5,19.2,589.0,722.56,546.03
2018,10,9,9,45,913.0,74.5,0.5,20.0,622.0,743.14,556.75
2018,10,9,10,0,921.0,77.0,0.5,20.8,655.0,760.83,565.54
2018,10,9,10,15,929.5,78.0,0.5,21.3,681.5,774.24,572.17
2018,10,9,10,30,938.0,79.0,0.5,21.8,708.0,784.54,576.88
2018,10,9,10,45,886.5,103.0,0.5,22.35,710.5,771.13,566.03
2018,10,9,11,0,835.0,127.0,0.5,22.9,713.0,756.49,554.88
2018,10,9,11,15,754.5,164.5,0.55,23.15,700.0,729.59,536.29
2018,10,9,11,30,674.0,202.0,0.6,23.4,687.0,699.11,514.19
2018,10,9,11,45,758.0,166.0,0.65,23.7,713.5,711.81,524.39
2018,10,9,12,0,842.0,130.0,0.7,24.0,740.0,719.67,530.61
2018,10,9,12,15,686.0,180.5,0.8,23.95,675.0,645.28,478.45
2018,10,9,12,30,530.0,231.0,0.9,23.9,610.0,572.93,427.26
2018,10,9,12,45,517.0,240.0,0.95,23.85,604.0,556.84,416.23
2018,10,9,13,0,504.0,249.0,1.0,23.8,598.0,539.73,403.77
2018,10,9,13,15,634.0,194.5,1.1,23.45,620.0,544.26,409.11
2018,10,9,13,30,764.0,140.0,1.2,23.1,642.0,538.17,405.72
2018,10,9,13,45,833.5,110.0,1.25,22.8,636.0,516.28,388.99
2018,10,9,14,0,903.0,80.0,1.3,22.5,630.0,488.36,366.72
2018,10,9,14,15,869.5,83.5,1.4,22.0,588.0,439.2,328.27
2018,10,9,14,30,836.0,87.0,1.5,21.5,546.0,387.92,287.21
2018,10,9,14,45,824.0,82.5,1.55,21.0,506.5,340.6,247.53
2018,10,9,15,0,812.0,78.0,1.6,20.5,467.0,293.07,206.67
2018,10,9,15,15,797.0,74.0,1.6,20.5,424.5,245.31,164.81
2018,10,9,15,30,782.0,70.0,1.6,20.5,382.0,198.05,124.0
2018,10,9,15,45,750.5,65.5,1.65,19.3,333.5,148.95,85.12
2018,10,9,16,0,719.0,61.0,1.7,18.1,285.0,102.52,53.04
2018,10,9,16,15,666.5,55.5,1.6,17.4,234.5,57.6,31.37
2018,10,9,16,30,614.0,50.0,1.5,16.7,184.0,34.37,24.83
2018,10,9,16,45,525.5,42.5,1.45,16.05,136.0,30.57,21.28
2018,10,9,17,0,437.0,35.0,1.4,15.4,88.0,26.64,17.3
2018,10,9,17,15,281.5,24.5,1.25,14.6,52.5,19.56,7.91
2018,10,9,17,30,126.0,14.0,1.1,13.8,17.0,13.76,0.0
2018,10,9,17,45,63.0,7.0,1.0,13.05,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,6,15,45.5,7.5,0.7,9.45,10.0,19.37,0.0
2018,10,10,6,30,91.0,15.0,0.7,9.7,20.0,53.29,10.01
2018,10,10,6,45,214.5,27.0,0.65,9.95,55.5,123.78,91.83
2018,10,10,7,0,338.0,39.0,0.6,10.2,91.0,194.67,153.89
2018,10,10,7,15,276.0,48.0,0.6,10.55,100.5,187.53,151.94
2018,10,10,7,30,214.0,57.0,0.6,10.9,110.0,178.07,146.16
2018,10,10,7,45,160.0,80.5,0.55,11.25,125.0,177.01,145.72
2018,10,10,8,0,106.0,104.0,0.5,11.6,140.0,172.04,141.03
2018,10,10,8,15,171.5,128.0,0.5,12.05,196.5,239.25,196.44
2018,10,10,8,30,237.0,152.0,0.5,12.5,253.0,316.77,257.87
2018,10,10,8,45,267.0,169.0,0.5,13.0,294.0,359.42,289.94
2018,10,10,9,0,297.0,186.0,0.5,13.5,335.0,402.58,321.92
2018,10,10,9,15,239.0,208.0,0.55,14.05,334.0,391.17,310.64
2018,10,10,9,30,181.0,230.0,0.6,14.6,333.0,369.55,292.1
2018,10,10,9,45,214.0,237.0,0.6,15.2,365.5,401.27,315.72
2018,10,10,10,0,247.0,244.0,0.6,15.8,398.0,439.39,343.13
2018,10,10,10,15,289.0,250.0,0.6,16.25,437.5,476.17,369.49
2018,10,10,10,30,331.0,256.0,0.6,16.7,477.0,512.36,394.97
