Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,9,0,861.0,69.0,0.7,19.2,467.0,618.32,479.45
2018,10,20,9,15,878.0,71.0,0.65,20.15,506.0,647.82,497.48
2018,10,20,9,30,895.0,73.0,0.6,21.1,545.0,675.15,513.39
2018,10,20,9,45,907.0,74.5,0.5,22.1,577.5,696.14,523.04
2018,10,20,10,0,919.0,76.0,0.4,23.1,610.0,714.39,530.59
2018,10,20,10,15,927.5,77.0,0.4,23.6,636.0,726.79,536.69
2018,10,20,10,30,936.0,78.0,0.4,24.1,662.0,736.11,540.89
2018,10,20,10,45,941.5,78.5,0.35,24.65,680.0,739.64,540.52
2018,10,20,11,0,947.0,79.0,0.3,25.2,698.0,739.93,538.23
2018,10,20,11,15,950.0,80.0,0.35,25.35,708.5,735.75,535.57
2018,10,20,11,30,953.0,81.0,0.4,25.5,719.0,728.29,530.95
2018,10,20,11,45,954.0,80.5,0.5,25.7,721.0,714.73,523.07
2018,10,20,12,0,955.0,80.0,0.6,25.9,723.0,698.03,512.26
2018,10,20,12,15,953.5,79.5,0.65,25.85,716.5,676.69,497.9
2018,10,20,12,30,952.0,79.0,0.7,25.8,710.0,652.45,481.26
2018,10,20,12,45,947.5,78.5,0.75,25.75,695.5,623.69,461.09
2018,10,20,13,0,943.0,78.0,0.8,25.7,681.0,592.42,438.66
2018,10,20,13,15,936.5,77.0,0.8,25.55,659.0,557.29,412.62
2018,10,20,13,30,930.0,76.0,0.8,25.4,637.0,520.12,384.42
2018,10,20,13,45,920.0,74.5,0.85,25.25,607.5,479.05,352.94
2018,10,20,14,0,910.0,73.0,0.9,25.1,578.0,436.58,319.39
2018,10,20,14,15,896.0,71.0,0.9,24.8,542.0,391.02,282.47
2018,10,20,14,30,882.0,69.0,0.9,24.5,506.0,344.83,244.05
2018,10,20,14,45,862.5,67.0,0.9,24.25,464.5,296.73,203.47
2018,10,20,15,0,843.0,65.0,0.9,24.0,423.0,245.5,160.15
2018,10,20,15,15,814.5,62.0,0.9,24.0,377.0,195.79,118.74
2018,10,20,15,30,786.0,59.0,0.9,24.0,331.0,147.88,81.0
2018,10,20,15,45,744.5,55.0,0.85,22.95,282.0,100.17,48.95
2018,10,20,16,0,703.0,51.0,0.8,21.9,233.0,56.15,28.24
2018,10,20,16,15,637.0,45.5,0.8,20.6,184.0,33.82,23.9
2018,10,20,16,30,571.0,40.0,0.8,19.3,135.0,31.29,21.56
2018,10,20,16,45,454.5,33.0,0.85,17.95,92.0,24.91,15.58
2018,10,20,17,0,338.0,26.0,0.9,16.6,49.0,21.23,8.58
2018,10,20,17,15,181.0,14.5,0.85,15.85,25.5,14.25,0.0
2018,10,20,17,30,24.0,3.0,0.8,15.1,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,0.8,14.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,21,6,15,72.5,7.0,0.85,8.45,8.5,0.0,0.0
2018,10,21,6,30,145.0,14.0,0.8,8.7,17.0,53.19,0.0
2018,10,21,6,45,303.5,24.0,0.75,8.9,52.5,135.61,76.67
2018,10,21,7,0,462.0,34.0,0.7,9.1,88.0,220.31,167.55
2018,10,21,7,15,550.0,40.5,0.7,9.6,135.0,280.65,222.06
2018,10,21,7,30,638.0,47.0,0.7,10.1,182.0,344.4,277.29
2018,10,21,7,45,691.0,51.5,0.7,10.65,231.0,397.58,322.28
2018,10,21,8,0,744.0,56.0,0.7,11.2,280.0,452.66,366.89
2018,10,21,8,15,779.0,59.0,0.7,11.95,327.5,497.77,401.82
2018,10,21,8,30,814.0,62.0,0.7,12.7,375.0,542.79,435.35
2018,10,21,8,45,838.5,64.0,0.7,13.45,418.5,576.72,459.57
2018,10,21,9,0,863.0,66.0,0.7,14.2,462.0,612.56,484.38
2018,10,21,9,15,878.0,68.5,0.7,14.9,500.5,641.3,503.35
2018,10,21,9,30,893.0,71.0,0.7,15.6,539.0,667.78,520.27
2018,10,21,9,45,903.0,73.5,0.7,16.25,571.0,688.44,532.35
2018,10,21,10,0,913.0,76.0,0.7,16.9,603.0,706.3,542.24
2018,10,21,10,15,921.5,77.5,0.7,17.55,629.0,719.11,548.66
2018,10,21,10,30,930.0,79.0,0.7,18.2,655.0,728.86,553.07
2018,10,21,10,45,935.5,79.5,0.7,18.85,673.0,732.31,553.31
2018,10,21,11,0,941.0,80.0,0.7,19.5,691.0,732.56,551.56
2018,10,21,11,15,943.5,81.0,0.7,19.95,701.0,728.02,547.16
2018,10,21,11,30,946.0,82.0,0.7,20.4,711.0,720.25,540.75
2018,10,21,11,45,946.0,82.0,0.75,20.85,712.5,706.6,530.85
2018,10,21,12,0,946.0,82.0,0.8,21.3,714.0,689.86,518.36
2018,10,21,12,15,942.0,82.5,0.85,21.65,707.0,668.12,502.41
2018,10,21,12,30,938.0,83.0,0.9,22.0,700.0,643.61,484.26
2018,10,21,12,45,931.0,83.5,0.95,22.35,685.0,614.74,462.69
2018,10,21,13,0,924.0,84.0,1.0,22.7,670.0,583.53,439.01
2018,10,21,13,15,917.0,82.5,1.1,22.6,648.0,548.25,412.95
2018,10,21,13,30,910.0,81.0,1.2,22.5,626.0,511.02,384.57
2018,10,21,13,45,899.5,79.5,1.3,22.4,596.5,470.48,352.77
2018,10,21,14,0,889.0,78.0,1.4,22.3,567.0,428.63,318.91
2018,10,21,14,15,874.0,76.5,1.45,21.95,531.5,384.05,282.1
2018,10,21,14,30,859.0,75.0,1.5,21.6,496.0,335.89,241.55
2018,10,21,14,45,838.0,72.5,1.5,21.3,454.5,287.86,200.3
2018,10,21,15,0,817.0,70.0,1.5,21.0,413.0,240.42,159.29
2018,10,21,15,15,754.5,71.5,1.5,21.0,361.0,190.28,118.39
2018,10,21,15,30,692.0,73.0,1.5,21.0,309.0,142.14,81.66
2018,10,21,15,45,584.0,72.5,1.5,19.85,251.0,97.28,53.89
2018,10,21,16,0,476.0,72.0,1.5,18.7,193.0,63.22,39.89
2018,10,21,16,15,399.5,62.0,1.45,17.7,148.5,45.38,34.32
2018,10,21,16,30,323.0,52.0,1.4,16.7,104.0,39.08,28.55
2018,10,21,16,45,236.5,38.0,1.3,15.65,69.0,29.19,19.3
2018,10,21,17,0,150.0,24.0,1.2,14.6,34.0,18.82,5.81
2018,10,21,17,15,83.5,13.5,1.2,13.9,18.0,13.27,0.0
2018,10,21,17,30,17.0,3.0,1.2,13.2,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,1.2,12.5,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,6,15,68.0,7.0,1.0,8.05,8.0,0.0,0.0
2018,10,22,6,30,136.0,14.0,1.0,8.5,16.0,50.31,0.0
2018,10,22,6,45,293.0,24.0,1.05,8.95,50.5,130.31,67.52
2018,10,22,7,0,450.0,34.0,1.1,9.4,85.0,214.38,162.43
2018,10,22,7,15,502.5,40.0,1.1,9.8,123.0,259.33,205.55
2018,10,22,7,30,555.0,46.0,1.1,10.2,161.0,307.44,249.0
2018,10,22,7,45,399.0,67.0,1.1,10.6,160.5,274.69,225.64
2018,10,22,8,0,243.0,88.0,1.1,11.0,160.0,225.19,186.06
2018,10,22,8,15,453.0,86.5,1.1,11.5,248.5,353.11,291.68
2018,10,22,8,30,663.0,85.0,1.1,12.0,337.0,482.17,393.25
2018,10,22,8,45,761.0,76.0,1.1,12.5,397.5,544.27,439.99
2018,10,22,9,0,859.0,67.0,1.1,13.0,458.0,607.67,487.0
2018,10,22,9,15,875.0,69.5,1.1,13.5,496.5,636.83,506.82
2018,10,22,9,30,891.0,72.0,1.1,14.0,535.0,663.78,524.9
2018,10,22,9,45,902.0,74.0,1.1,14.5,567.0,684.42,537.88
2018,10,22,10,0,913.0,76.0,1.1,15.0,599.0,702.3,548.38
2018,10,22,10,15,922.5,77.0,1.1,15.45,625.0,715.17,555.46
2018,10,22,10,30,932.0,78.0,1.1,15.9,651.0,725.01,560.52
2018,10,22,10,45,938.0,78.5,1.1,16.35,669.0,728.76,561.43
2018,10,22,11,0,944.0,79.0,1.1,16.8,687.0,729.29,560.29
2018,10,22,11,15,947.0,79.0,1.1,17.15,697.0,724.01,555.48
2018,10,22,11,30,950.0,79.0,1.1,17.5,707.0,715.5,548.62
2018,10,22,11,45,950.5,79.5,1.15,17.8,709.0,702.64,539.03
2018,10,22,12,0,951.0,80.0,1.2,18.1,711.0,686.66,526.86
2018,10,22,12,15,949.0,79.5,1.25,18.25,704.5,665.08,510.84
2018,10,22,12,30,947.0,79.0,1.3,18.4,698.0,640.65,492.51
2018,10,22,12,45,942.5,78.5,1.35,18.55,683.5,612.06,470.78
2018,10,22,13,0,938.0,78.0,1.4,18.7,669.0,580.98,446.74
2018,10,22,13,15,930.5,77.0,1.5,18.6,646.5,545.58,419.6
2018,10,22,13,30,923.0,76.0,1.6,18.5,624.0,508.22,390.13
2018,10,22,13,45,912.5,74.5,1.65,18.4,594.5,467.31,356.85
2018,10,22,14,0,902.0,73.0,1.7,18.3,565.0,425.06,321.57
2018,10,22,14,15,887.0,71.5,1.7,18.0,529.0,380.1,283.34
2018,10,22,14,30,872.0,70.0,1.7,17.7,493.0,334.6,243.77
2018,10,22,14,45,850.5,68.0,1.75,17.45,451.5,286.64,201.78
2018,10,22,15,0,829.0,66.0,1.8,17.2,410.0,235.8,157.36
2018,10,22,15,15,799.0,62.5,1.8,17.2,364.0,186.38,115.1
2018,10,22,15,30,769.0,59.0,1.8,17.2,318.0,138.95,77.19
2018,10,22,15,45,724.0,55.0,1.85,16.15,269.5,92.29,46.18
2018,10,22,16,0,679.0,51.0,1.9,15.1,221.0,49.71,27.68
2018,10,22,16,15,607.5,46.0,1.85,14.3,173.0,34.79,25.4
2018,10,22,16,30,536.0,41.0,1.8,13.5,125.0,29.99,20.89
2018,10,22,16,45,404.0,32.0,1.75,12.7,82.5,24.48,15.39
2018,10,22,17,0,272.0,23.0,1.7,11.9,40.0,18.71,4.15
2018,10,22,17,15,136.0,11.5,1.65,11.4,20.0,11.3,0.0
2018,10,22,17,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,23,6,15,54.5,5.5,1.0,7.7,6.5,0.0,0.0
2018,10,23,6,30,109.0,11.0,1.0,8.1,13.0,39.77,0.0
2018,10,23,6,45,274.5,22.5,0.95,8.5,47.5,121.33,55.51
2018,10,23,7,0,440.0,34.0,0.9,8.9,82.0,209.2,157.72
2018,10,23,7,15,482.5,39.0,0.9,9.35,116.5,248.51,196.54
2018,10,23,7,30,525.0,44.0,0.9,9.8,151.0,290.07,234.72
2018,10,23,7,45,271.0,62.0,0.85,10.25,118.0,207.48,170.33
2018,10,23,8,0,17.0,80.0,0.8,10.7,85.0,90.61,72.23
2018,10,23,8,15,156.5,101.0,0.85,11.25,159.5,199.22,164.8
2018,10,23,8,30,296.0,122.0,0.9,11.8,234.0,304.26,250.79
2018,10,23,8,45,476.0,116.0,0.9,12.3,320.0,416.71,340.1
2018,10,23,9,0,656.0,110.0,0.9,12.8,406.0,533.01,428.72
2018,10,23,9,15,700.0,108.5,1.0,13.25,448.0,570.84,456.04
2018,10,23,9,30,744.0,107.0,1.1,13.7,490.0,607.92,483.17
2018,10,23,9,45,652.0,141.5,1.15,14.2,492.5,592.75,469.02
2018,10,23,10,0,560.0,176.0,1.2,14.7,495.0,569.42,449.31
2018,10,23,10,15,519.0,199.0,1.25,14.9,504.5,567.53,446.6
2018,10,23,10,30,478.0,222.0,1.3,15.1,514.0,562.88,441.63
2018,10,23,10,45,536.5,208.5,1.35,15.3,545.0,586.54,459.54
2018,10,23,11,0,595.0,195.0,1.4,15.5,576.0,608.26,475.61
2018,10,23,11,15,708.0,159.5,1.45,15.5,619.5,643.96,503.03
2018,10,23,11,30,821.0,124.0,1.5,15.5,663.0,672.96,525.15
2018,10,23,11,45,843.0,116.5,1.55,15.5,671.0,666.91,520.46
2018,10,23,12,0,865.0,109.0,1.6,15.5,679.0,657.53,513.54
2018,10,23,12,15,769.0,140.5,1.65,15.4,644.0,610.77,477.81
2018,10,23,12,30,673.0,172.0,1.7,15.3,609.0,565.14,442.8
2018,10,23,12,45,685.5,162.5,1.75,15.15,599.5,543.11,426.37
2018,10,23,13,0,698.0,153.0,1.8,15.0,590.0,518.57,407.39
2018,10,23,13,15,700.5,145.5,1.8,15.05,571.0,488.39,383.08
2018,10,23,13,30,703.0,138.0,1.8,15.1,552.0,456.34,356.78
2018,10,23,13,45,626.5,151.5,1.8,15.1,507.0,408.2,317.83
2018,10,23,14,0,550.0,165.0,1.8,15.1,462.0,363.79,281.67
2018,10,23,14,15,631.0,133.5,1.7,15.15,453.0,338.68,258.05
2018,10,23,14,30,712.0,102.0,1.6,15.2,444.0,305.5,226.4
2018,10,23,14,45,625.5,107.0,1.5,15.25,388.5,253.68,183.36
2018,10,23,15,0,539.0,112.0,1.4,15.3,333.0,208.94,146.96
2018,10,23,15,15,577.0,95.5,1.4,15.3,308.0,172.76,113.87
2018,10,23,15,30,615.0,79.0,1.4,15.3,283.0,132.46,79.15
2018,10,23,15,45,585.5,69.0,1.3,15.0,239.0,89.3,49.54
2018,10,23,16,0,556.0,59.0,1.2,14.7,195.0,48.77,30.27
2018,10,23,16,15,554.0,48.5,1.15,13.75,158.5,34.13,24.87
2018,10,23,16,30,552.0,38.0,1.1,12.8,122.0,30.12,21.04
2018,10,23,16,45,421.0,30.5,1.1,11.85,80.5,23.31,14.34
2018,10,23,17,0,290.0,23.0,1.1,10.9,39.0,19.02,1.99
2018,10,23,17,15,145.0,11.5,1.15,10.45,19.5,11.3,0.0
2018,10,23,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,10,24,6,15,23.5,4.0,0.5,8.85,4.5,0.0,0.0
2018,10,24,6,30,47.0,8.0,0.5,9.1,9.0,20.2,0.0
2018,10,24,6,45,194.0,21.0,0.45,9.35,39.5,93.63,34.71
2018,10,24,7,0,341.0,34.0,0.4,9.6,70.0,173.28,129.26
2018,10,24,7,15,392.5,45.5,0.35,10.1,108.0,219.18,171.99
2018,10,24,7,30,444.0,57.0,0.3,10.6,146.0,268.55,215.17
2018,10,24,7,45,586.0,55.0,0.3,11.1,205.0,347.34,280.06
2018,10,24,8,0,728.0,53.0,0.3,11.6,264.0,432.48,347.66
2018,10,24,8,15,771.5,54.5,0.3,12.3,312.0,479.23,383.49
2018,10,24,8,30,815.0,56.0,0.3,13.0,360.0,523.28,416.36
2018,10,24,8,45,838.5,58.5,0.3,13.7,403.0,560.03,442.55
2018,10,24,9,0,862.0,61.0,0.3,14.4,446.0,595.45,466.96
2018,10,24,9,15,877.5,63.0,0.35,15.1,483.5,623.64,486.09
2018,10,24,9,30,893.0,65.0,0.4,15.8,521.0,649.6,503.3
2018,10,24,9,45,902.5,67.0,0.45,16.45,552.5,669.19,515.77
2018,10,24,10,0,912.0,69.0,0.5,17.1,584.0,685.98,525.68
2018,10,24,10,15,919.5,70.0,0.6,17.55,608.5,697.42,533.03
2018,10,24,10,30,927.0,71.0,0.7,18.0,633.0,705.82,538.4
2018,10,24,10,45,932.0,71.5,0.75,18.45,650.5,708.86,539.52
2018,10,24,11,0,937.0,72.0,0.8,18.9,668.0,708.71,538.61
2018,10,24,11,15,938.5,72.5,0.95,19.05,677.0,703.0,535.82
2018,10,24,11,30,940.0,73.0,1.1,19.2,686.0,694.11,530.75
2018,10,24,11,45,940.5,73.0,1.2,19.4,687.5,680.91,521.33
2018,10,24,12,0,941.0,73.0,1.3,19.6,689.0,664.64,509.52
2018,10,24,12,15,938.5,72.5,1.35,19.65,682.0,643.04,493.53
2018,10,24,12,30,936.0,72.0,1.4,19.7,675.0,618.64,475.24
2018,10,24,12,45,931.0,71.0,1.5,19.7,660.0,589.68,453.65
2018,10,24,13,0,926.0,70.0,1.6,19.7,645.0,558.32,429.69
2018,10,24,13,15,918.0,69.5,1.65,19.7,623.0,523.71,402.37
2018,10,24,13,30,910.0,69.0,1.7,19.7,601.0,487.19,372.88
2018,10,24,13,45,896.0,68.5,1.7,19.7,571.0,446.42,339.24
2018,10,24,14,0,882.0,68.0,1.7,19.7,541.0,404.6,303.96
2018,10,24,14,15,869.0,66.0,1.65,19.6,506.5,360.93,266.39
2018,10,24,14,30,856.0,64.0,1.6,19.5,472.0,316.62,227.54
2018,10,24,14,45,817.0,66.0,1.6,19.4,428.0,265.48,183.69
2018,10,24,15,0,778.0,68.0,1.6,19.3,384.0,219.73,144.35
2018,10,24,15,15,717.5,68.0,1.6,19.3,333.5,171.35,105.04
2018,10,24,15,30,657.0,68.0,1.6,19.3,283.0,124.97,70.24
2018,10,24,15,45,602.5,63.0,1.45,18.7,236.5,82.69,43.51
2018,10,24,16,0,548.0,58.0,1.3,18.1,190.0,45.51,28.82
2018,10,24,16,15,536.5,47.0,1.2,17.25,152.0,33.07,23.52
2018,10,24,16,30,525.0,36.0,1.1,16.4,114.0,28.37,19.12
2018,10,24,16,45,393.0,28.5,1.05,15.55,74.5,21.65,12.53
2018,10,24,17,0,261.0,21.0,1.0,14.7,35.0,17.2,0.0
2018,10,24,17,15,130.5,10.5,1.05,14.35,17.5,10.32,0.0
2018,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,6,15,56.0,5.0,1.15,8.4,5.5,0.0,0.0
2018,10,25,6,30,112.0,10.0,1.0,8.8,11.0,38.88,0.0
2018,10,25,6,45,284.0,20.0,0.9,9.2,44.0,118.2,33.19
2018,10,25,7,0,456.0,30.0,0.8,9.6,77.0,202.84,149.88
2018,10,25,7,15,548.5,36.0,0.75,10.2,123.0,263.75,206.03
2018,10,25,7,30,641.0,42.0,0.7,10.8,169.0,330.35,263.61
2018,10,25,7,45,695.5,46.0,0.6,11.4,217.0,382.63,307.77
2018,10,25,8,0,750.0,50.0,0.5,12.0,265.0,436.95,351.35
2018,10,25,8,15,784.5,53.0,0.5,12.7,311.5,481.2,385.86
2018,10,25,8,30,819.0,56.0,0.5,13.4,358.0,522.21,416.68
2018,10,25,8,45,842.0,58.5,0.5,14.1,401.0,558.62,442.9
2018,10,25,9,0,865.0,61.0,0.5,14.8,444.0,593.67,467.25
2018,10,25,9,15,879.5,63.5,0.5,15.5,481.5,621.75,485.83
2018,10,25,9,30,894.0,66.0,0.5,16.2,519.0,647.55,502.34
2018,10,25,9,45,903.0,68.0,0.5,16.95,550.0,666.73,513.71
2018,10,25,10,0,912.0,70.0,0.5,17.7,581.0,683.11,522.7
2018,10,25,10,15,920.0,70.5,0.55,18.4,605.5,694.26,528.65
2018,10,25,10,30,928.0,71.0,0.6,19.1,630.0,702.39,532.65
2018,10,25,10,45,934.0,72.0,0.6,19.8,648.0,706.58,533.38
2018,10,25,11,0,940.0,73.0,0.6,20.5,666.0,707.57,532.09
2018,10,25,11,15,943.0,73.5,0.65,20.95,676.0,702.79,528.24
2018,10,25,11,30,946.0,74.0,0.7,21.4,686.0,694.8,522.05
2018,10,25,11,45,946.5,73.5,0.7,21.85,687.5,680.99,510.95
2018,10,25,12,0,947.0,73.0,0.7,22.3,689.0,664.1,497.69
2018,10,25,12,15,944.0,73.5,0.75,22.5,682.5,643.09,482.43
2018,10,25,12,30,941.0,74.0,0.8,22.7,676.0,619.27,464.92
2018,10,25,12,45,935.0,74.0,0.85,22.9,661.0,590.62,443.63
2018,10,25,13,0,929.0,74.0,0.9,23.1,646.0,559.6,420.14
2018,10,25,13,15,921.5,73.5,0.95,23.1,624.5,525.14,393.88
2018,10,25,13,30,914.0,73.0,1.0,23.1,603.0,488.75,365.43
2018,10,25,13,45,904.0,71.5,1.0,23.1,574.0,448.61,333.13
2018,10,25,14,0,894.0,70.0,1.0,23.1,545.0,407.13,298.95
2018,10,25,14,15,879.0,68.0,1.05,22.95,509.5,362.34,261.8
2018,10,25,14,30,864.0,66.0,1.1,22.8,474.0,317.06,223.32
2018,10,25,14,45,842.0,64.5,1.15,22.6,433.0,270.19,183.24
2018,10,25,15,0,820.0,63.0,1.2,22.4,392.0,220.51,140.98
2018,10,25,15,15,789.5,60.0,1.2,22.4,347.0,172.4,101.3
2018,10,25,15,30,759.0,57.0,1.2,22.4,302.0,126.32,66.4
2018,10,25,15,45,713.0,52.5,1.15,21.45,254.0,80.36,38.37
2018,10,25,16,0,667.0,48.0,1.1,20.5,206.0,38.56,28.09
2018,10,25,16,15,593.0,42.5,1.05,19.2,159.0,32.22,22.55
2018,10,25,16,30,519.0,37.0,1.0,17.9,112.0,27.1,17.85
2018,10,25,16,45,380.5,28.5,0.95,16.6,72.0,21.89,12.48
2018,10,25,17,0,242.0,20.0,0.9,15.3,32.0,16.43,0.0
2018,10,25,17,15,121.0,10.0,0.9,14.7,16.0,9.83,0.0
2018,10,25,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,15,55.0,4.5,1.0,10.5,5.0,0.0,0.0
2018,10,26,6,30,110.0,9.0,1.0,10.7,10.0,37.03,0.0
2018,10,26,6,45,279.5,19.0,0.95,10.95,42.0,114.1,17.19
2018,10,26,7,0,449.0,29.0,0.9,11.2,74.0,197.77,144.02
2018,10,26,7,15,541.0,34.5,0.85,11.85,118.5,257.22,199.3
2018,10,26,7,30,633.0,40.0,0.8,12.5,163.0,322.3,255.54
2018,10,26,7,45,679.5,45.5,0.7,13.2,209.5,372.07,297.72
2018,10,26,8,0,726.0,51.0,0.6,13.9,256.0,423.42,338.98
2018,10,26,8,15,768.5,53.0,0.55,14.75,303.5,469.73,374.58
2018,10,26,8,30,811.0,55.0,0.5,15.6,351.0,513.32,406.66
2018,10,26,8,45,834.5,57.0,0.4,16.5,393.5,549.1,430.96
2018,10,26,9,0,858.0,59.0,0.3,17.4,436.0,583.57,453.23
2018,10,26,9,15,845.5,68.5,0.3,18.45,466.5,602.71,464.31
2018,10,26,9,30,833.0,78.0,0.3,19.5,497.0,621.35,474.69
2018,10,26,9,45,802.5,93.0,0.3,20.55,517.0,627.99,476.21
2018,10,26,10,0,772.0,108.0,0.3,21.6,537.0,630.76,475.06
2018,10,26,10,15,646.5,155.0,0.35,22.4,525.0,601.96,451.58
2018,10,26,10,30,521.0,202.0,0.4,23.2,513.0,564.48,422.39
2018,10,26,10,45,555.5,197.0,0.4,23.95,537.5,580.09,432.39
2018,10,26,11,0,590.0,192.0,0.4,24.7,562.0,593.71,440.24
2018,10,26,11,15,607.0,189.5,0.45,25.0,575.0,597.9,442.63
2018,10,26,11,30,624.0,187.0,0.5,25.3,588.0,597.84,442.2
2018,10,26,11,45,641.0,182.0,0.55,25.55,595.0,592.82,438.51
2018,10,26,12,0,658.0,177.0,0.6,25.8,602.0,585.23,432.96
2018,10,26,12,15,698.0,160.0,0.65,25.85,607.0,576.98,427.55
2018,10,26,12,30,738.0,143.0,0.7,25.9,612.0,565.05,419.25
2018,10,26,12,45,672.0,160.5,0.75,25.9,580.5,524.42,389.66
2018,10,26,13,0,606.0,178.0,0.8,25.9,549.0,485.18,360.9
2018,10,26,13,15,689.0,145.0,0.85,25.7,552.5,472.83,351.86
2018,10,26,13,30,772.0,112.0,0.9,25.5,556.0,455.5,337.93
2018,10,26,13,45,745.0,112.5,0.95,25.35,523.5,412.75,304.81
2018,10,26,14,0,718.0,113.0,1.0,25.2,491.0,372.11,272.58
2018,10,26,14,15,657.0,118.5,1.0,24.9,447.0,325.29,235.61
2018,10,26,14,30,596.0,124.0,1.0,24.6,403.0,282.35,201.4
2018,10,26,14,45,645.0,102.0,1.0,24.35,379.5,245.88,168.89
2018,10,26,15,0,694.0,80.0,1.0,24.1,356.0,204.42,131.75
2018,10,26,15,15,633.5,79.0,1.0,24.1,308.5,159.39,96.61
2018,10,26,15,30,573.0,78.0,1.0,24.1,261.0,119.53,68.32
2018,10,26,15,45,488.5,74.0,0.95,23.0,212.5,81.35,46.63
2018,10,26,16,0,404.0,70.0,0.9,21.9,164.0,51.26,38.88
2018,10,26,16,15,336.0,58.0,0.9,20.7,124.0,42.98,31.67
2018,10,26,16,30,268.0,46.0,0.9,19.5,84.0,34.92,24.35
2018,10,26,16,45,195.5,31.5,0.95,18.3,53.5,24.4,14.19
2018,10,26,17,0,123.0,17.0,1.0,17.1,23.0,13.36,0.0
2018,10,26,17,15,61.5,8.5,1.0,16.65,11.5,8.36,0.0
2018,10,26,17,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,0.2,11.6,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,0.2,11.8,8.0,24.06,0.0
2018,10,27,6,45,217.5,19.5,0.2,11.95,37.5,94.57,0.0
2018,10,27,7,0,371.0,31.0,0.2,12.1,67.0,176.38,126.46
2018,10,27,7,15,451.0,39.5,0.2,12.6,108.0,230.11,176.48
2018,10,27,7,30,531.0,48.0,0.2,13.1,149.0,289.4,227.35
2018,10,27,7,45,564.5,56.5,0.25,13.6,190.5,332.59,264.46
2018,10,27,8,0,598.0,65.0,0.3,14.1,232.0,376.72,300.86
2018,10,27,8,15,686.0,63.5,0.35,14.85,287.0,436.05,347.39
2018,10,27,8,30,774.0,62.0,0.4,15.6,342.0,501.09,396.5
2018,10,27,8,45,794.5,66.0,0.45,16.35,383.0,536.32,421.87
2018,10,27,9,0,815.0,70.0,0.5,17.1,424.0,570.11,445.73
2018,10,27,9,15,829.5,73.5,0.55,17.8,461.0,597.94,464.75
2018,10,27,9,30,844.0,77.0,0.6,18.5,498.0,623.59,481.82
2018,10,27,9,45,872.5,74.0,0.7,19.2,533.0,645.97,497.21
2018,10,27,10,0,901.0,71.0,0.8,19.9,568.0,669.09,512.81
2018,10,27,10,15,898.0,75.5,0.85,20.35,589.5,677.11,517.15
2018,10,27,10,30,895.0,80.0,0.9,20.8,611.0,681.97,519.38
2018,10,27,10,45,864.0,93.5,0.95,21.3,618.0,676.53,513.85
2018,10,27,11,0,833.0,107.0,1.0,21.8,625.0,665.78,504.76
2018,10,27,11,15,883.5,91.5,1.05,22.1,648.5,674.16,510.72
2018,10,27,11,30,934.0,76.0,1.1,22.4,672.0,680.69,514.98
2018,10,27,11,45,868.5,99.5,1.15,22.7,655.0,650.48,491.92
2018,10,27,12,0,803.0,123.0,1.2,23.0,638.0,617.86,467.38
2018,10,27,12,15,828.5,113.0,1.25,23.05,639.5,605.4,458.5
2018,10,27,12,30,854.0,103.0,1.3,23.1,641.0,589.42,446.59
2018,10,27,12,45,851.5,100.5,1.35,23.2,627.0,561.91,425.76
2018,10,27,13,0,849.0,98.0,1.4,23.3,613.0,532.14,402.87
2018,10,27,13,15,857.0,91.5,1.4,23.2,596.0,501.46,378.81
2018,10,27,13,30,865.0,85.0,1.4,23.1,579.0,470.07,353.43
2018,10,27,13,45,817.0,92.0,1.45,22.95,540.0,421.88,315.44
2018,10,27,14,0,769.0,99.0,1.5,22.8,501.0,377.3,279.5
2018,10,27,14,15,749.5,94.5,1.5,22.55,464.5,333.57,243.18
2018,10,27,14,30,730.0,90.0,1.5,22.3,428.0,287.55,204.42
2018,10,27,14,45,756.0,77.5,1.5,22.0,400.0,250.74,170.97
2018,10,27,15,0,782.0,65.0,1.5,21.7,372.0,208.03,132.6
2018,10,27,15,15,760.5,61.5,1.5,21.7,331.0,162.95,95.2
2018,10,27,15,30,739.0,58.0,1.5,21.7,290.0,119.09,62.26
2018,10,27,15,45,691.5,53.5,1.5,20.6,243.0,74.52,36.38
2018,10,27,16,0,644.0,49.0,1.5,19.5,196.0,36.21,26.15
2018,10,27,16,15,566.0,43.5,1.45,18.6,150.0,30.76,21.28
2018,10,27,16,30,488.0,38.0,1.4,17.7,104.0,28.5,18.96
2018,10,27,16,45,331.0,28.5,1.35,16.8,65.0,22.39,12.38
2018,10,27,17,0,174.0,19.0,1.3,15.9,26.0,18.68,0.0
2018,10,27,17,15,87.0,9.5,1.3,15.3,13.0,9.34,0.0
2018,10,27,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,28,6,15,9.5,2.0,0.95,9.85,2.0,0.0,0.0
2018,10,28,6,30,19.0,4.0,1.0,10.3,4.0,8.68,0.0
2018,10,28,6,45,90.5,19.0,1.05,10.75,26.5,55.9,0.0
2018,10,28,7,0,162.0,34.0,1.1,11.2,49.0,109.43,78.1
2018,10,28,7,15,219.5,48.5,1.1,11.75,82.0,151.88,117.97
2018,10,28,7,30,277.0,63.0,1.1,12.3,115.0,198.88,159.13
2018,10,28,7,45,319.0,77.5,1.15,12.8,153.0,242.71,196.99
2018,10,28,8,0,361.0,92.0,1.2,13.3,191.0,288.65,235.52
2018,10,28,8,15,416.5,100.5,1.2,13.8,234.5,336.35,274.4
2018,10,28,8,30,472.0,109.0,1.2,14.3,278.0,386.24,313.93
2018,10,28,8,45,577.5,103.0,1.25,14.85,334.5,453.14,366.19
2018,10,28,9,0,683.0,97.0,1.3,15.4,391.0,520.7,417.58
2018,10,28,9,15,728.0,95.5,1.3,15.9,433.5,558.53,444.88
2018,10,28,9,30,773.0,94.0,1.3,16.4,476.0,594.18,470.25
2018,10,28,9,45,783.5,97.0,1.35,16.9,505.5,613.2,482.97
2018,10,28,10,0,794.0,100.0,1.4,17.4,535.0,629.78,493.87
2018,10,28,10,15,822.0,97.0,1.4,17.75,565.0,648.89,506.63
2018,10,28,10,30,850.0,94.0,1.4,18.1,595.0,665.48,517.37
2018,10,28,10,45,894.5,82.5,1.45,18.5,623.0,679.31,526.76
2018,10,28,11,0,939.0,71.0,1.5,18.9,651.0,692.29,535.37
2018,10,28,11,15,941.5,71.5,1.5,19.05,660.5,687.15,530.52
2018,10,28,11,30,944.0,72.0,1.5,19.2,670.0,678.82,523.51
2018,10,28,11,45,944.0,72.0,1.55,19.4,671.5,665.23,512.98
2018,10,28,12,0,944.0,72.0,1.6,19.6,673.0,648.6,500.12
2018,10,28,12,15,939.5,73.0,1.65,19.6,666.0,627.33,484.04
2018,10,28,12,30,935.0,74.0,1.7,19.6,659.0,603.34,465.67
2018,10,28,12,45,927.0,74.0,1.75,19.6,643.5,573.89,442.92
2018,10,28,13,0,919.0,74.0,1.8,19.6,628.0,542.21,418.0
2018,10,28,13,15,910.5,73.0,1.8,19.45,605.5,507.27,390.07
2018,10,28,13,30,902.0,72.0,1.8,19.3,583.0,470.51,360.04
2018,10,28,13,45,890.0,70.5,1.85,19.2,553.5,430.23,326.63
2018,10,28,14,0,878.0,69.0,1.9,19.1,524.0,388.78,291.41
2018,10,28,14,15,860.5,68.0,1.9,18.85,488.5,345.05,253.69
2018,10,28,14,30,843.0,67.0,1.9,18.6,453.0,301.04,215.04
2018,10,28,14,45,819.0,64.5,1.9,18.4,412.0,250.86,171.33
2018,10,28,15,0,795.0,62.0,1.9,18.2,371.0,204.67,131.15
2018,10,28,15,15,762.5,59.0,1.9,18.2,326.5,157.98,92.47
2018,10,28,15,30,730.0,56.0,1.9,18.2,282.0,113.55,59.38
2018,10,28,15,45,620.0,57.5,1.85,17.45,227.5,69.08,35.39
2018,10,28,16,0,510.0,59.0,1.8,16.7,173.0,41.75,31.35
2018,10,28,16,15,372.0,52.0,1.75,16.15,124.5,38.62,28.39
2018,10,28,16,30,234.0,45.0,1.7,15.6,76.0,34.36,24.15
2018,10,28,16,45,158.0,30.5,1.65,15.05,47.5,23.77,13.24
2018,10,28,17,0,82.0,16.0,1.6,14.5,19.0,15.73,0.0
2018,10,28,17,15,41.0,8.0,1.6,14.15,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,29,6,15,6.5,2.0,1.5,8.8,2.0,0.0,0.0
2018,10,29,6,30,13.0,4.0,1.5,9.1,4.0,3.93,0.0
2018,10,29,6,45,54.0,18.0,1.5,9.4,22.5,33.16,0.0
2018,10,29,7,0,95.0,32.0,1.5,9.7,41.0,77.99,54.23
2018,10,29,7,15,136.5,49.0,1.55,10.3,70.0,115.14,89.23
2018,10,29,7,30,178.0,66.0,1.6,10.9,99.0,155.09,124.53
2018,10,29,7,45,198.5,84.5,1.7,11.5,130.5,190.18,155.28
2018,10,29,8,0,219.0,103.0,1.8,12.1,162.0,225.97,185.8
2018,10,29,8,15,166.0,124.0,1.85,12.7,173.5,221.83,182.27
2018,10,29,8,30,113.0,145.0,1.9,13.3,185.0,219.76,179.77
2018,10,29,8,45,200.5,157.5,2.0,13.85,239.0,283.46,232.16
2018,10,29,9,0,288.0,170.0,2.1,14.4,293.0,357.15,291.14
2018,10,29,9,15,245.0,192.5,2.1,14.7,303.5,359.46,291.15
2018,10,29,9,30,202.0,215.0,2.1,15.0,314.0,353.04,284.54
2018,10,29,9,45,246.0,224.5,2.1,15.25,353.0,397.49,319.1
2018,10,29,10,0,290.0,234.0,2.1,15.5,392.0,436.06,348.44
2018,10,29,10,15,292.0,245.5,2.1,15.5,410.5,449.03,357.56
2018,10,29,10,30,294.0,257.0,2.1,15.5,429.0,460.86,365.89
2018,10,29,10,45,328.5,257.5,2.1,15.45,455.0,481.44,381.6
2018,10,29,11,0,363.0,258.0,2.1,15.4,481.0,500.8,396.21
2018,10,29,11,15,339.5,268.0,2.1,15.3,479.0,490.81,387.75
2018,10,29,11,30,316.0,278.0,2.1,15.2,477.0,479.88,378.77
2018,10,29,11,45,315.0,279.5,2.1,15.1,478.0,473.82,373.94
2018,10,29,12,0,314.0,281.0,2.1,15.0,479.0,466.72,368.28
2018,10,29,12,15,368.0,264.0,2.1,14.95,494.0,472.9,373.4
2018,10,29,12,30,422.0,247.0,2.1,14.9,509.0,476.91,376.5
2018,10,29,12,45,452.5,229.0,2.15,14.9,504.5,462.39,365.19
2018,10,29,13,0,483.0,211.0,2.2,14.9,500.0,445.16,351.51
2018,10,29,13,15,455.0,208.0,2.2,15.1,472.5,411.24,324.0
2018,10,29,13,30,427.0,205.0,2.2,15.3,445.0,378.02,296.88
2018,10,29,13,45,531.5,163.5,2.2,15.5,447.0,364.1,283.69
2018,10,29,14,0,636.0,122.0,2.2,15.7,449.0,341.44,262.03
2018,10,29,14,15,748.5,94.0,2.15,15.8,453.0,326.57,244.47
2018,10,29,14,30,861.0,66.0,2.1,15.9,457.0,301.73,217.13
2018,10,29,14,45,842.0,63.0,2.05,16.0,416.5,254.87,175.02
2018,10,29,15,0,823.0,60.0,2.0,16.1,376.0,205.0,131.11
2018,10,29,15,15,791.5,57.0,2.0,16.1,331.0,157.29,91.4
2018,10,29,15,30,760.0,54.0,2.0,16.1,286.0,111.7,57.56
2018,10,29,15,45,712.0,50.0,1.9,15.8,239.0,66.95,32.46
2018,10,29,16,0,664.0,46.0,1.8,15.5,192.0,33.92,24.56
2018,10,29,16,15,585.0,40.0,1.7,14.85,145.5,30.77,21.6
2018,10,29,16,30,506.0,34.0,1.6,14.2,99.0,27.62,18.39
2018,10,29,16,45,354.0,25.5,1.5,13.55,61.5,19.92,9.89
2018,10,29,17,0,202.0,17.0,1.4,12.9,24.0,16.71,0.0
2018,10,29,17,15,101.0,8.5,1.45,12.5,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,1.5,7.9,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,1.5,8.2,6.0,6.88,0.0
2018,10,30,6,45,263.0,17.0,1.5,8.5,36.0,91.12,0.0
2018,10,30,7,0,450.0,27.0,1.5,8.8,66.0,188.8,131.48
2018,10,30,7,15,553.0,33.0,1.55,9.45,111.5,251.62,194.61
2018,10,30,7,30,656.0,39.0,1.6,10.1,157.0,320.65,255.77
2018,10,30,7,45,714.0,43.5,1.65,10.75,206.0,374.3,303.19
2018,10,30,8,0,772.0,48.0,1.7,11.4,255.0,430.17,350.57
